ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 00:00,2,0.000,ALERT,212.38,297.26,60.002,1433822403,"201051344000955","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,136997.0,136997.0,1659,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822479,61518.00
06/09/2015 00:00,2,0.000,ALERT,213.96,298.17,59.996,1433822403,"274151322000095","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,434233.9,434233.9,2583,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822481,61519.00
06/09/2015 00:00,2,0.000,ALERT,212.61,297.57,59.996,1433822403,"201051344000868","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,123271.6,123271.6,1660,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822483,61520.00
06/09/2015 00:00,2,0.000,ALERT,213.29,296.96,60.012,1433822403,"201051344000853","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,129527.1,129527.1,1658,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822484,61521.00
06/09/2015 00:00,2,0.000,ALERT,213.29,297.87,59.959,1433822403,"201051344000582","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,130243.9,130243.9,1659,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822486,61522.00
06/09/2015 00:00,2,0.000,ALERT,212.83,296.96,60.002,1433822403,"201051344000469","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,124692.0,124692.0,1660,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822488,61523.00
06/09/2015 00:00,2,0.000,ALERT,212.61,296.96,59.991,1433822403,"201051344000988","174011321042388",0.00,15.80,0,290.95,297.87,0.0,0.0,0.000,124549.9,124549.9,1661,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822490,61524.00
06/09/2015 00:00,2,0.000,ALERT,212.83,296.66,59.996,1433822403,"201051344001158","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,130830.5,130830.5,1662,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822492,61525.00
06/09/2015 00:00,2,0.000,ALERT,212.61,296.36,60.002,1433822403,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,133752.0,133752.0,1661,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822494,61526.00
06/09/2015 00:00,2,0.000,ALERT,212.83,297.57,60.002,1433822403,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,137565.9,137565.9,1659,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822496,61527.00
06/09/2015 00:00,2,0.000,ALERT,214.19,296.96,59.996,1433822403,"274151322000094","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,324246.9,324246.9,3006,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822498,61528.00
06/09/2015 00:00,2,0.000,ALERT,212.61,296.96,60.002,1433822403,"201051344000458","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,133271.2,133271.2,1660,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822500,61529.00
06/09/2015 00:00,2,0.000,ALERT,213.96,296.96,60.002,1433822403,"274151322000087","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,394091.6,394091.6,2568,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433822501,61530.00
06/09/2015 00:00,2,0.000,ALERT,213.96,296.66,59.996,1433822403,"274151322000052","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,421192.9,421192.9,2970,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822503,61531.00
06/09/2015 00:00,2,0.000,ALERT,213.06,297.26,59.996,1433822403,"201051344001145","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,138404.6,138404.6,1666,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822505,61532.00
06/09/2015 00:00,2,0.000,ALERT,213.06,296.96,59.996,1433822403,"201051344000685","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,137691.1,137691.1,1664,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822507,61533.00
06/09/2015 00:00,2,0.000,ALERT,213.74,297.26,59.991,1433822403,"274151322000088","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,403184.0,403184.0,2576,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822509,61534.00
06/09/2015 00:00,2,0.000,ALERT,212.83,296.96,59.986,1433822403,"201051344000438","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,137736.1,137736.1,1661,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822510,61535.00
06/09/2015 00:00,2,0.000,ALERT,212.38,296.96,59.991,1433822403,"201051344001135","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,129122.3,129122.3,1660,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433822512,61536.00
06/09/2015 00:00,2,0.000,ALERT,212.83,296.36,59.991,1433822403,"201051344000417","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,133728.3,133728.3,1656,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822514,61537.00
06/09/2015 00:00,2,0.000,ALERT,212.16,297.26,59.991,1433822403,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,133388.7,133388.7,1658,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822516,61538.00
06/09/2015 00:00,2,0.000,ALERT,214.19,297.57,60.018,1433822403,"274151322000083","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,417534.2,417534.2,2974,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822517,61539.00
06/09/2015 00:00,2,0.000,ALERT,212.83,296.96,59.981,1433822403,"201051344000585","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,132266.5,132266.5,1658,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433822519,61540.00
06/09/2015 00:00,2,0.000,ALERT,213.74,297.26,59.975,1433822403,"274151322000054","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,412911.5,412911.5,2569,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822521,61541.00
06/09/2015 00:00,2,0.000,ALERT,212.61,296.36,59.970,1433822403,"201051344001203","174011321042388",0.00,15.50,0,293.36,300.27,0.0,0.0,0.000,133640.3,133640.3,1664,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822523,61542.00
06/09/2015 00:00,2,0.000,ALERT,212.38,296.66,59.938,1433822403,"201051344000646","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,131295.5,131295.5,1656,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822525,61543.00
06/09/2015 00:00,2,0.000,ALERT,214.41,296.36,59.959,1433822403,"274151322000068","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,323165.1,323165.1,2614,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822527,61544.00
06/09/2015 00:00,2,0.000,ALERT,214.41,296.66,59.959,1433822403,"274151322000076","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,439815.0,439815.0,2972,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822529,61545.00
06/09/2015 00:00,2,0.000,ALERT,212.38,296.96,59.944,1433822403,"201051344000890","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,135242.3,135242.3,1660,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822531,61546.00
06/09/2015 00:00,2,0.000,ALERT,212.38,296.36,59.954,1433822403,"201051344000900","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,135588.6,135588.6,1662,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822532,61547.00
06/09/2015 00:00,2,0.000,ALERT,212.61,295.46,59.959,1433822403,"201051344000633","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,125336.1,125336.1,1661,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822534,61548.00
06/09/2015 00:00,2,0.000,ALERT,212.38,296.36,59.959,1433822403,"201051344000983","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,132400.1,132400.1,1661,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822536,61549.00
06/09/2015 00:00,2,0.000,ALERT,212.61,296.06,59.965,1433822403,"201051344000917","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,135816.1,135816.1,1664,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822538,61550.00
06/09/2015 00:00,2,0.000,ALERT,212.61,295.76,59.965,1433822403,"201051344000648","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,131891.0,131891.0,1658,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822540,61551.00
06/09/2015 00:00,2,0.000,ALERT,212.61,296.36,59.965,1433822403,"201051344001093","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,133849.6,133849.6,1663,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822541,61552.00
06/09/2015 00:00,2,0.000,ALERT,212.83,296.06,59.959,1433822403,"201051344000645","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,132254.4,132254.4,1660,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822543,61553.00
06/09/2015 00:00,2,0.000,ALERT,213.74,296.96,59.954,1433822403,"274151322000085","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,414931.0,414931.0,2969,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822545,61554.00
06/09/2015 00:00,2,0.000,ALERT,212.61,295.76,59.944,1433822403,"201051344000651","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,131657.7,131657.7,1660,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822547,61555.00
06/09/2015 00:00,2,0.000,ALERT,212.61,295.76,59.954,1433822403,"201051344000867","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,123958.5,123958.5,1659,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822549,61556.00
06/09/2015 00:00,2,0.000,ALERT,212.38,296.66,59.954,1433822403,"201051344001230","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,135087.8,135087.8,1665,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822550,61557.00
06/09/2015 00:00,2,0.000,ALERT,212.83,296.66,59.965,1433822403,"201051344000576","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,131663.4,131663.4,1662,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822552,61558.00
06/09/2015 00:00,2,0.000,ALERT,212.38,296.66,59.965,1433822403,"201051344000579","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,137534.1,137534.1,1663,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433822554,61559.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61560.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61561.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61562.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61563.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61564.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61565.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61566.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61567.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61568.00
06/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433822403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433823283,61569.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.66,59.954,1433823303,"201051344000955","174011321042388",0.00,15.80,0,291.85,298.77,0.0,0.0,0.000,136997.0,136997.0,1661,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823379,61570.00
06/09/2015 00:15,2,0.000,ALERT,213.74,297.26,59.975,1433823303,"274151322000095","174011321042388",0.00,15.80,0,292.76,299.67,0.0,0.0,0.000,434233.9,434233.9,2585,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823381,61571.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.96,59.975,1433823303,"201051344000868","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,123271.6,123271.6,1662,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823383,61572.00
06/09/2015 00:15,2,0.000,ALERT,213.06,296.36,59.970,1433823303,"201051344000853","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,129527.1,129527.1,1660,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823385,61573.00
06/09/2015 00:15,2,0.000,ALERT,212.83,297.26,59.975,1433823303,"201051344000582","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,130243.9,130243.9,1661,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823387,61574.00
06/09/2015 00:15,2,0.000,ALERT,212.38,296.36,59.981,1433823303,"201051344000469","174011321042388",0.00,15.00,0,290.65,298.47,0.0,0.0,0.000,124692.0,124692.0,1662,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823388,61575.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.06,59.970,1433823303,"201051344000988","174011321042388",0.00,15.80,0,289.45,298.17,0.0,0.0,0.000,124549.9,124549.9,1663,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823390,61576.00
06/09/2015 00:15,2,0.000,ALERT,212.38,296.06,59.933,1433823303,"201051344001158","174011321042388",0.00,15.30,0,290.95,298.47,0.0,0.0,0.000,130830.5,130830.5,1664,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823392,61577.00
06/09/2015 00:15,2,0.000,ALERT,212.16,295.76,59.975,1433823303,"201051344001025","174011321042388",0.00,15.30,0,291.55,299.37,0.0,0.0,0.000,133752.0,133752.0,1663,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823394,61578.00
06/09/2015 00:15,2,0.000,ALERT,212.38,296.96,59.975,1433823303,"201051344000569","174011321042388",0.00,15.80,0,292.46,299.67,0.0,0.0,0.000,137565.9,137565.9,1661,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823396,61579.00
06/09/2015 00:15,2,0.000,ALERT,213.74,296.06,59.965,1433823303,"274151322000094","174011321042388",0.00,15.80,0,291.25,298.47,0.0,0.0,0.000,324246.9,324246.9,3008,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823398,61580.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.66,59.944,1433823303,"201051344000458","174011321042388",0.00,16.30,0,292.16,299.37,0.0,0.0,0.000,133271.2,133271.2,1662,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823400,61581.00
06/09/2015 00:15,2,0.000,ALERT,213.51,295.76,59.970,1433823303,"274151322000087","174011321042388",0.00,17.80,0,291.25,298.17,0.0,0.0,0.000,394091.6,394091.6,2570,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823402,61582.00
06/09/2015 00:15,2,0.000,ALERT,213.51,297.57,59.965,1433823303,"274151322000052","174011321042388",0.00,16.30,0,291.55,299.07,0.0,0.0,0.000,421192.9,421192.9,2972,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823404,61583.00
06/09/2015 00:15,2,0.000,ALERT,212.83,297.26,59.959,1433823303,"201051344001145","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,138404.6,138404.6,1668,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823405,61584.00
06/09/2015 00:15,2,0.000,ALERT,212.83,296.96,59.965,1433823303,"201051344000685","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,137691.1,137691.1,1666,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823407,61585.00
06/09/2015 00:15,2,0.000,ALERT,213.29,296.66,59.954,1433823303,"274151322000088","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,403184.0,403184.0,2578,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823409,61586.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.96,59.965,1433823303,"201051344000438","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,137736.1,137736.1,1663,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823411,61587.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.66,59.975,1433823303,"201051344001135","174011321042388",0.00,15.50,0,292.16,299.07,0.0,0.0,0.000,129122.3,129122.3,1662,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823413,61588.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.06,59.965,1433823303,"201051344000417","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,133728.3,133728.3,1658,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823414,61589.00
06/09/2015 00:15,2,0.000,ALERT,211.93,296.96,59.944,1433823303,"201051344000594","174011321042388",0.00,15.80,0,291.25,298.47,0.0,0.0,0.000,133388.7,133388.7,1660,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823416,61590.00
06/09/2015 00:15,2,0.000,ALERT,213.51,296.96,59.965,1433823303,"274151322000083","174011321042388",0.00,16.00,0,292.16,299.07,0.0,0.0,0.000,417534.2,417534.2,2976,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823418,61591.00
06/09/2015 00:15,2,0.000,ALERT,212.38,296.96,59.944,1433823303,"201051344000585","174011321042388",0.00,15.80,0,291.25,298.47,0.0,0.0,0.000,132266.5,132266.5,1660,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823420,61592.00
06/09/2015 00:15,2,0.000,ALERT,213.51,297.26,59.959,1433823303,"274151322000054","174011321042388",0.00,16.70,0,291.85,298.77,0.0,0.0,0.000,412911.5,412911.5,2571,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823422,61593.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.66,59.959,1433823303,"201051344001203","174011321042388",0.00,15.50,0,291.85,299.97,0.0,0.0,0.000,133640.3,133640.3,1666,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823423,61594.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.66,59.954,1433823303,"201051344000646","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,131295.5,131295.5,1658,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823425,61595.00
06/09/2015 00:15,2,0.000,ALERT,214.41,296.36,59.954,1433823303,"274151322000068","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,323165.1,323165.1,2616,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823427,61596.00
06/09/2015 00:15,2,0.000,ALERT,213.96,297.26,59.954,1433823303,"274151322000076","174011321042388",0.00,16.30,0,291.55,298.47,0.0,0.0,0.000,439815.0,439815.0,2974,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823429,61597.00
06/09/2015 00:15,2,0.000,ALERT,211.93,296.66,59.949,1433823303,"201051344000890","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,135242.3,135242.3,1662,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823431,61598.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.36,59.938,1433823303,"201051344000900","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,135588.6,135588.6,1664,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823433,61599.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.06,59.959,1433823303,"201051344000633","174011321042388",0.00,15.30,0,289.75,297.26,0.0,0.0,0.000,125336.1,125336.1,1663,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823434,61600.00
06/09/2015 00:15,2,0.000,ALERT,212.16,296.66,59.965,1433823303,"201051344000983","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,132400.1,132400.1,1663,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823436,61601.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.36,59.928,1433823303,"201051344000917","174011321042388",0.00,16.30,0,290.65,297.57,0.0,0.0,0.000,135816.1,135816.1,1666,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823438,61602.00
06/09/2015 00:15,2,0.000,ALERT,212.38,296.06,59.954,1433823303,"201051344000648","174011321042388",0.00,15.30,0,291.25,298.47,0.0,0.0,0.000,131891.0,131891.0,1660,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823440,61603.00
06/09/2015 00:15,2,0.000,ALERT,212.38,296.66,59.959,1433823303,"201051344001093","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,133849.6,133849.6,1665,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823441,61604.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.36,59.954,1433823303,"201051344000645","174011321042388",0.00,16.00,0,291.55,298.17,0.0,0.0,0.000,132254.4,132254.4,1662,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823443,61605.00
06/09/2015 00:15,2,0.000,ALERT,213.74,296.66,59.928,1433823303,"274151322000085","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,414931.0,414931.0,2971,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823445,61606.00
06/09/2015 00:15,2,0.000,ALERT,212.38,295.76,59.970,1433823303,"201051344000651","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,131657.7,131657.7,1662,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823447,61607.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.36,59.970,1433823303,"201051344000867","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,123958.5,123958.5,1661,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433823449,61608.00
06/09/2015 00:15,2,0.000,ALERT,212.38,296.96,59.954,1433823303,"201051344001230","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,135087.8,135087.8,1667,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823450,61609.00
06/09/2015 00:15,2,0.000,ALERT,212.61,296.96,59.965,1433823303,"201051344000576","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,131663.4,131663.4,1664,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823452,61610.00
06/09/2015 00:15,2,0.000,ALERT,212.38,297.26,59.965,1433823303,"201051344000579","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,137534.1,137534.1,1665,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433823454,61611.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61612.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61613.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61614.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61615.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61616.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61617.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61618.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61619.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61620.00
06/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433823303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433824183,61621.00
06/09/2015 00:30,2,0.000,ALERT,211.93,294.86,59.959,1433824204,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,136997.0,136997.0,1663,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824280,61622.00
06/09/2015 00:30,2,0.000,ALERT,213.06,295.76,59.970,1433824204,"274151322000095","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,434233.9,434233.9,2587,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824281,61623.00
06/09/2015 00:30,2,0.000,ALERT,211.93,295.46,59.970,1433824204,"201051344000868","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,123271.6,123271.6,1664,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824283,61624.00
06/09/2015 00:30,2,0.000,ALERT,212.83,294.86,59.970,1433824204,"201051344000853","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,129527.1,129527.1,1662,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824285,61625.00
06/09/2015 00:30,2,0.000,ALERT,212.83,296.06,60.018,1433824204,"201051344000582","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,130243.9,130243.9,1663,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824287,61626.00
06/09/2015 00:30,2,0.000,ALERT,212.16,294.86,59.986,1433824204,"201051344000469","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,124692.0,124692.0,1664,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433824289,61627.00
06/09/2015 00:30,2,0.000,ALERT,211.93,294.86,59.991,1433824204,"201051344000988","174011321042388",0.00,15.80,0,290.95,297.87,0.0,0.0,0.000,124549.9,124549.9,1665,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824290,61628.00
06/09/2015 00:30,2,0.000,ALERT,212.16,294.56,59.986,1433824204,"201051344001158","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,130830.5,130830.5,1666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433824292,61629.00
06/09/2015 00:30,2,0.000,ALERT,211.93,294.56,60.002,1433824204,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,133752.0,133752.0,1665,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824294,61630.00
06/09/2015 00:30,2,0.000,ALERT,211.93,295.46,59.986,1433824204,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,137565.9,137565.9,1663,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824296,61631.00
06/09/2015 00:30,2,0.000,ALERT,213.51,294.86,59.981,1433824204,"274151322000094","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,324246.9,324246.9,3010,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824298,61632.00
06/09/2015 00:30,2,0.000,ALERT,212.16,295.46,59.986,1433824204,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,133271.2,133271.2,1664,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824300,61633.00
06/09/2015 00:30,2,0.000,ALERT,213.51,294.56,60.002,1433824204,"274151322000087","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,394091.6,394091.6,2572,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824302,61634.00
06/09/2015 00:30,2,0.000,ALERT,213.06,295.16,59.981,1433824204,"274151322000052","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,421192.9,421192.9,2974,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824304,61635.00
06/09/2015 00:30,2,0.000,ALERT,212.61,295.76,59.965,1433824204,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,138404.6,138404.6,1670,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824305,61636.00
06/09/2015 00:30,2,0.000,ALERT,212.61,295.16,59.981,1433824204,"201051344000685","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,137691.1,137691.1,1668,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824307,61637.00
06/09/2015 00:30,2,0.000,ALERT,213.29,295.46,59.986,1433824204,"274151322000088","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,403184.0,403184.0,2580,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433824309,61638.00
06/09/2015 00:30,2,0.000,ALERT,212.38,295.16,59.986,1433824204,"201051344000438","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,137736.1,137736.1,1665,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433824311,61639.00
06/09/2015 00:30,2,0.000,ALERT,211.93,295.16,59.981,1433824204,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,129122.3,129122.3,1664,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824312,61640.00
06/09/2015 00:30,2,0.000,ALERT,212.38,294.56,59.986,1433824204,"201051344000417","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,133728.3,133728.3,1660,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824314,61641.00
06/09/2015 00:30,2,0.000,ALERT,211.93,295.76,59.981,1433824204,"201051344000594","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,133388.7,133388.7,1662,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824316,61642.00
06/09/2015 00:30,2,0.000,ALERT,213.51,295.76,59.970,1433824204,"274151322000083","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,417534.2,417534.2,2978,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824318,61643.00
06/09/2015 00:30,2,0.000,ALERT,212.38,295.46,59.965,1433824204,"201051344000585","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,132266.5,132266.5,1662,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433824320,61644.00
06/09/2015 00:30,2,0.000,ALERT,213.29,295.16,59.970,1433824204,"274151322000054","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,412911.5,412911.5,2573,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824321,61645.00
06/09/2015 00:30,2,0.000,ALERT,212.38,294.86,59.975,1433824204,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,133640.3,133640.3,1668,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824323,61646.00
06/09/2015 00:30,2,0.000,ALERT,212.16,295.46,60.002,1433824204,"201051344000646","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,131295.5,131295.5,1660,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824325,61647.00
06/09/2015 00:30,2,0.000,ALERT,214.19,294.86,59.965,1433824204,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,323165.1,323165.1,2618,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824327,61648.00
06/09/2015 00:30,2,0.000,ALERT,213.96,295.76,59.975,1433824204,"274151322000076","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,439815.0,439815.0,2976,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824329,61649.00
06/09/2015 00:30,2,0.000,ALERT,211.93,295.46,59.970,1433824204,"201051344000890","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,135242.3,135242.3,1664,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433824331,61650.00
06/09/2015 00:30,2,0.000,ALERT,211.93,294.86,59.975,1433824204,"201051344000900","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,135588.6,135588.6,1666,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824333,61651.00
06/09/2015 00:30,2,0.000,ALERT,212.61,294.56,59.970,1433824204,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,125336.1,125336.1,1665,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824335,61652.00
06/09/2015 00:30,2,0.000,ALERT,211.93,295.16,59.975,1433824204,"201051344000983","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,132400.1,132400.1,1665,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824336,61653.00
06/09/2015 00:30,2,0.000,ALERT,212.38,294.56,59.986,1433824204,"201051344000917","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,135816.1,135816.1,1668,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824338,61654.00
06/09/2015 00:30,2,0.000,ALERT,212.38,294.56,59.981,1433824204,"201051344000648","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,131891.0,131891.0,1662,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824340,61655.00
06/09/2015 00:30,2,0.000,ALERT,212.16,295.16,59.965,1433824204,"201051344001093","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,133849.6,133849.6,1667,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824342,61656.00
06/09/2015 00:30,2,0.000,ALERT,212.61,294.86,59.986,1433824204,"201051344000645","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,132254.4,132254.4,1664,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824344,61657.00
06/09/2015 00:30,2,0.000,ALERT,213.74,295.16,59.975,1433824204,"274151322000085","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,414931.0,414931.0,2973,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824345,61658.00
06/09/2015 00:30,2,0.000,ALERT,212.16,294.26,59.981,1433824204,"201051344000651","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,131657.7,131657.7,1664,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824347,61659.00
06/09/2015 00:30,2,0.000,ALERT,212.38,294.86,59.991,1433824204,"201051344000867","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,123958.5,123958.5,1663,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824349,61660.00
06/09/2015 00:30,2,0.000,ALERT,211.93,295.16,59.981,1433824204,"201051344001230","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,135087.8,135087.8,1669,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824351,61661.00
06/09/2015 00:30,2,0.000,ALERT,212.38,295.16,59.991,1433824204,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,131663.4,131663.4,1666,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824353,61662.00
06/09/2015 00:30,2,0.000,ALERT,212.16,295.46,59.986,1433824204,"201051344000579","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,137534.1,137534.1,1667,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433824355,61663.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61664.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61665.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61666.00
