ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61667.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61668.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61669.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61670.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61671.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61672.00
06/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433824204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825084,61673.00
06/09/2015 00:45,2,0.000,ALERT,212.38,296.96,59.975,1433825103,"201051344000955","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,136997.0,136997.0,1665,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825179,61674.00
06/09/2015 00:45,2,0.000,ALERT,213.96,298.47,59.975,1433825103,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,434233.9,434233.9,2589,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825181,61675.00
06/09/2015 00:45,2,0.000,ALERT,212.83,297.57,59.954,1433825103,"201051344000868","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,123271.6,123271.6,1666,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825182,61676.00
06/09/2015 00:45,2,0.000,ALERT,213.51,297.26,59.986,1433825103,"201051344000853","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,129527.1,129527.1,1664,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825184,61677.00
06/09/2015 00:45,2,0.000,ALERT,213.51,298.17,59.981,1433825103,"201051344000582","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,130243.9,130243.9,1665,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825186,61678.00
06/09/2015 00:45,2,0.000,ALERT,213.06,296.96,59.981,1433825103,"201051344000469","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,124692.0,124692.0,1666,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825188,61679.00
06/09/2015 00:45,2,0.000,ALERT,212.83,297.26,59.981,1433825103,"201051344000988","174011321042388",0.00,15.50,0,290.95,298.47,0.0,0.0,0.000,124549.9,124549.9,1667,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825190,61680.00
06/09/2015 00:45,2,0.000,ALERT,212.83,296.96,59.981,1433825103,"201051344001158","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,130830.5,130830.5,1668,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825192,61681.00
06/09/2015 00:45,2,0.000,ALERT,212.83,296.66,59.975,1433825103,"201051344001025","174011321042388",0.00,15.00,0,292.76,299.67,0.0,0.0,0.000,133752.0,133752.0,1667,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825194,61682.00
06/09/2015 00:45,2,0.000,ALERT,213.06,297.87,59.986,1433825103,"201051344000569","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,137565.9,137565.9,1665,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825196,61683.00
06/09/2015 00:45,2,0.000,ALERT,214.19,297.26,59.970,1433825103,"274151322000094","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,324246.9,324246.9,3012,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825197,61684.00
06/09/2015 00:45,2,0.000,ALERT,212.83,297.26,59.975,1433825103,"201051344000458","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,133271.2,133271.2,1666,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825199,61685.00
06/09/2015 00:45,2,0.000,ALERT,214.41,296.66,59.970,1433825103,"274151322000087","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,394091.6,394091.6,2574,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825201,61686.00
06/09/2015 00:45,2,0.000,ALERT,213.96,297.57,59.954,1433825103,"274151322000052","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,421192.9,421192.9,2976,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825203,61687.00
06/09/2015 00:45,2,0.000,ALERT,213.51,297.87,59.981,1433825103,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,138404.6,138404.6,1672,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825205,61688.00
06/09/2015 00:45,2,0.000,ALERT,213.51,297.87,59.981,1433825103,"201051344000685","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,137691.1,137691.1,1670,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825207,61689.00
06/09/2015 00:45,2,0.000,ALERT,213.51,296.96,59.975,1433825103,"274151322000088","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,403184.0,403184.0,2582,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825209,61690.00
06/09/2015 00:45,2,0.000,ALERT,213.06,297.57,59.981,1433825103,"201051344000438","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,137736.1,137736.1,1667,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825210,61691.00
06/09/2015 00:45,2,0.000,ALERT,212.61,297.26,59.981,1433825103,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,129122.3,129122.3,1666,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825212,61692.00
06/09/2015 00:45,2,0.000,ALERT,213.29,296.96,59.981,1433825103,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,133728.3,133728.3,1662,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825214,61693.00
06/09/2015 00:45,2,0.000,ALERT,212.61,297.57,59.981,1433825103,"201051344000594","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,133388.7,133388.7,1664,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825216,61694.00
06/09/2015 00:45,2,0.000,ALERT,214.41,298.17,59.981,1433825103,"274151322000083","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,417534.2,417534.2,2980,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825218,61695.00
06/09/2015 00:45,2,0.000,ALERT,213.29,297.87,59.981,1433825103,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,132266.5,132266.5,1664,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825220,61696.00
06/09/2015 00:45,2,0.000,ALERT,214.19,298.17,59.986,1433825103,"274151322000054","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,412911.5,412911.5,2575,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825221,61697.00
06/09/2015 00:45,2,0.000,ALERT,213.06,296.96,60.007,1433825103,"201051344001203","174011321042388",0.00,15.30,0,293.36,300.87,0.0,0.0,0.000,133640.3,133640.3,1670,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825223,61698.00
06/09/2015 00:45,2,0.000,ALERT,212.61,297.26,59.986,1433825103,"201051344000646","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,131295.5,131295.5,1662,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825225,61699.00
06/09/2015 00:45,2,0.000,ALERT,214.64,296.36,59.975,1433825103,"274151322000068","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,323165.1,323165.1,2620,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825227,61700.00
06/09/2015 00:45,2,0.000,ALERT,214.64,297.57,59.996,1433825103,"274151322000076","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,439815.0,439815.0,2978,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825229,61701.00
06/09/2015 00:45,2,0.000,ALERT,212.83,297.57,59.949,1433825103,"201051344000890","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,135242.3,135242.3,1666,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825231,61702.00
06/09/2015 00:45,2,0.000,ALERT,212.61,296.96,59.981,1433825103,"201051344000900","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,135588.6,135588.6,1668,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825232,61703.00
06/09/2015 00:45,2,0.000,ALERT,213.29,296.36,59.986,1433825103,"201051344000633","174011321042388",0.00,15.30,0,291.25,297.87,0.0,0.0,0.000,125336.1,125336.1,1667,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825234,61704.00
06/09/2015 00:45,2,0.000,ALERT,212.83,297.26,59.991,1433825103,"201051344000983","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,132400.1,132400.1,1667,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825236,61705.00
06/09/2015 00:45,2,0.000,ALERT,213.06,296.96,59.975,1433825103,"201051344000917","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,135816.1,135816.1,1670,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825238,61706.00
06/09/2015 00:45,2,0.000,ALERT,213.06,296.66,59.986,1433825103,"201051344000648","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,131891.0,131891.0,1664,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825240,61707.00
06/09/2015 00:45,2,0.000,ALERT,212.83,297.26,59.981,1433825103,"201051344001093","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,133849.6,133849.6,1669,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825242,61708.00
06/09/2015 00:45,2,0.000,ALERT,213.06,296.66,59.986,1433825103,"201051344000645","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,132254.4,132254.4,1666,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825243,61709.00
06/09/2015 00:45,2,0.000,ALERT,214.19,297.26,59.981,1433825103,"274151322000085","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,414931.0,414931.0,2975,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825245,61710.00
06/09/2015 00:45,2,0.000,ALERT,213.06,296.66,59.986,1433825103,"201051344000651","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,131657.7,131657.7,1666,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825247,61711.00
06/09/2015 00:45,2,0.000,ALERT,213.06,296.66,59.970,1433825103,"201051344000867","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,123958.5,123958.5,1665,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825249,61712.00
06/09/2015 00:45,2,0.000,ALERT,212.83,297.87,59.996,1433825103,"201051344001230","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,135087.8,135087.8,1671,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433825251,61713.00
06/09/2015 00:45,2,0.000,ALERT,213.29,297.57,59.986,1433825103,"201051344000576","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,131663.4,131663.4,1668,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825252,61714.00
06/09/2015 00:45,2,0.000,ALERT,212.61,297.57,60.018,1433825103,"201051344000579","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,137534.1,137534.1,1669,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433825254,61715.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61716.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61717.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61718.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61719.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61720.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61721.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61722.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61723.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61724.00
06/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433825103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433825983,61725.00
06/09/2015 01:00,2,0.000,ALERT,212.16,294.86,60.002,1433826003,"201051344000955","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,136997.0,136997.0,1667,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826080,61726.00
06/09/2015 01:00,2,0.000,ALERT,213.96,296.36,59.981,1433826003,"274151322000095","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,434233.9,434233.9,2591,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826081,61727.00
06/09/2015 01:00,2,0.000,ALERT,212.38,295.46,59.991,1433826003,"201051344000868","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,123271.6,123271.6,1668,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826083,61728.00
06/09/2015 01:00,2,0.000,ALERT,212.83,294.56,60.002,1433826003,"201051344000853","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,129527.1,129527.1,1666,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826085,61729.00
06/09/2015 01:00,2,0.000,ALERT,213.06,296.06,59.996,1433826003,"201051344000582","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,130243.9,130243.9,1667,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826087,61730.00
06/09/2015 01:00,2,0.000,ALERT,212.38,294.56,59.996,1433826003,"201051344000469","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,124692.0,124692.0,1668,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826089,61731.00
06/09/2015 01:00,2,0.000,ALERT,212.38,294.86,60.007,1433826003,"201051344000988","174011321042388",0.00,15.50,0,290.65,298.47,0.0,0.0,0.000,124549.9,124549.9,1669,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826090,61732.00
06/09/2015 01:00,2,0.000,ALERT,212.61,294.56,60.007,1433826003,"201051344001158","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,130830.5,130830.5,1670,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826092,61733.00
06/09/2015 01:00,2,0.000,ALERT,212.38,294.26,60.007,1433826003,"201051344001025","174011321042388",0.00,15.00,0,292.76,299.67,0.0,0.0,0.000,133752.0,133752.0,1669,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826094,61734.00
06/09/2015 01:00,2,0.000,ALERT,212.38,295.46,59.970,1433826003,"201051344000569","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,137565.9,137565.9,1667,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826096,61735.00
06/09/2015 01:00,2,0.000,ALERT,213.96,294.86,59.991,1433826003,"274151322000094","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,324246.9,324246.9,3014,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826098,61736.00
06/09/2015 01:00,2,0.000,ALERT,212.38,295.16,59.991,1433826003,"201051344000458","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,133271.2,133271.2,1668,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826100,61737.00
06/09/2015 01:00,2,0.000,ALERT,213.74,294.56,59.991,1433826003,"274151322000087","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,394091.6,394091.6,2576,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826101,61738.00
06/09/2015 01:00,2,0.000,ALERT,213.51,295.16,60.028,1433826003,"274151322000052","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,421192.9,421192.9,2978,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826103,61739.00
06/09/2015 01:00,2,0.000,ALERT,213.06,295.76,59.996,1433826003,"201051344001145","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,138404.6,138404.6,1674,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826105,61740.00
06/09/2015 01:00,2,0.000,ALERT,213.06,295.46,60.012,1433826003,"201051344000685","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,137691.1,137691.1,1672,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826107,61741.00
06/09/2015 01:00,2,0.000,ALERT,213.74,295.76,59.991,1433826003,"274151322000088","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,403184.0,403184.0,2584,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826109,61742.00
06/09/2015 01:00,2,0.000,ALERT,212.83,295.46,59.996,1433826003,"201051344000438","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,137736.1,137736.1,1669,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826111,61743.00
06/09/2015 01:00,2,0.000,ALERT,212.38,295.46,59.991,1433826003,"201051344001135","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,129122.3,129122.3,1668,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826112,61744.00
06/09/2015 01:00,2,0.000,ALERT,213.06,294.86,60.007,1433826003,"201051344000417","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,133728.3,133728.3,1664,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826114,61745.00
06/09/2015 01:00,2,0.000,ALERT,212.38,296.06,60.002,1433826003,"201051344000594","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,133388.7,133388.7,1666,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826116,61746.00
06/09/2015 01:00,2,0.000,ALERT,214.19,295.76,59.996,1433826003,"274151322000083","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,417534.2,417534.2,2982,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826118,61747.00
06/09/2015 01:00,2,0.000,ALERT,212.83,296.06,59.991,1433826003,"201051344000585","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,132266.5,132266.5,1666,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826119,61748.00
06/09/2015 01:00,2,0.000,ALERT,213.74,295.46,59.996,1433826003,"274151322000054","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,412911.5,412911.5,2577,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826121,61749.00
06/09/2015 01:00,2,0.000,ALERT,213.06,295.46,59.996,1433826003,"201051344001203","174011321042388",0.00,15.30,0,293.36,300.57,0.0,0.0,0.000,133640.3,133640.3,1672,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826123,61750.00
06/09/2015 01:00,2,0.000,ALERT,212.61,295.46,59.996,1433826003,"201051344000646","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,131295.5,131295.5,1664,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826125,61751.00
06/09/2015 01:00,2,0.000,ALERT,214.64,295.46,59.991,1433826003,"274151322000068","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,323165.1,323165.1,2622,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826127,61752.00
06/09/2015 01:00,2,0.000,ALERT,214.41,295.46,59.996,1433826003,"274151322000076","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,439815.0,439815.0,2980,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826129,61753.00
06/09/2015 01:00,2,0.000,ALERT,212.61,296.06,59.986,1433826003,"201051344000890","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,135242.3,135242.3,1668,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826130,61754.00
06/09/2015 01:00,2,0.000,ALERT,212.61,295.46,59.991,1433826003,"201051344000900","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,135588.6,135588.6,1670,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826132,61755.00
06/09/2015 01:00,2,0.000,ALERT,213.29,295.16,59.986,1433826003,"201051344000633","174011321042388",0.00,15.00,0,291.25,298.17,0.0,0.0,0.000,125336.1,125336.1,1669,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826134,61756.00
06/09/2015 01:00,2,0.000,ALERT,212.61,295.46,59.991,1433826003,"201051344000983","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,132400.1,132400.1,1669,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826136,61757.00
06/09/2015 01:00,2,0.000,ALERT,212.83,295.16,59.991,1433826003,"201051344000917","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,135816.1,135816.1,1672,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826137,61758.00
06/09/2015 01:00,2,0.000,ALERT,212.83,295.16,59.991,1433826003,"201051344000648","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,131891.0,131891.0,1666,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826139,61759.00
06/09/2015 01:00,2,0.000,ALERT,212.61,295.76,59.991,1433826003,"201051344001093","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,133849.6,133849.6,1671,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826141,61760.00
06/09/2015 01:00,2,0.000,ALERT,213.06,295.16,59.986,1433826003,"201051344000645","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,132254.4,132254.4,1668,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826143,61761.00
06/09/2015 01:00,2,0.000,ALERT,213.96,296.06,59.981,1433826003,"274151322000085","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,414931.0,414931.0,2977,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826145,61762.00
06/09/2015 01:00,2,0.000,ALERT,212.61,294.56,59.996,1433826003,"201051344000651","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,131657.7,131657.7,1668,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826146,61763.00
06/09/2015 01:00,2,0.000,ALERT,212.83,294.86,59.975,1433826003,"201051344000867","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,123958.5,123958.5,1667,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826148,61764.00
06/09/2015 01:00,2,0.000,ALERT,212.61,295.76,59.981,1433826003,"201051344001230","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,135087.8,135087.8,1673,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826150,61765.00
06/09/2015 01:00,2,0.000,ALERT,212.83,295.76,59.991,1433826003,"201051344000576","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,131663.4,131663.4,1670,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826152,61766.00
06/09/2015 01:00,2,0.000,ALERT,212.61,295.76,59.981,1433826003,"201051344000579","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,137534.1,137534.1,1671,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826154,61767.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61768.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61769.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61770.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61771.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61772.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61773.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61774.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61775.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61776.00
06/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433826003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433826884,61777.00
06/09/2015 01:15,2,0.000,ALERT,212.16,296.36,59.981,1433826904,"201051344000955","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,136997.0,136997.0,1669,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826979,61778.00
06/09/2015 01:15,2,0.000,ALERT,213.74,297.87,59.981,1433826904,"274151322000095","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,434233.9,434233.9,2593,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826981,61779.00
06/09/2015 01:15,2,0.000,ALERT,212.38,297.26,59.991,1433826904,"201051344000868","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,123271.6,123271.6,1670,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826983,61780.00
06/09/2015 01:15,2,0.000,ALERT,213.06,296.36,59.991,1433826904,"201051344000853","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,129527.1,129527.1,1668,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826985,61781.00
06/09/2015 01:15,2,0.000,ALERT,213.06,297.87,59.986,1433826904,"201051344000582","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,130243.9,130243.9,1669,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826986,61782.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.66,59.996,1433826904,"201051344000469","174011321042388",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,124692.0,124692.0,1670,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826988,61783.00
06/09/2015 01:15,2,0.000,ALERT,212.38,296.66,59.996,1433826904,"201051344000988","174011321042388",0.00,15.30,0,290.95,297.87,0.0,0.0,0.000,124549.9,124549.9,1671,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826990,61784.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.66,60.002,1433826904,"201051344001158","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,130830.5,130830.5,1672,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826992,61785.00
06/09/2015 01:15,2,0.000,ALERT,212.38,296.06,59.996,1433826904,"201051344001025","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,133752.0,133752.0,1671,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826994,61786.00
06/09/2015 01:15,2,0.000,ALERT,212.61,297.57,60.002,1433826904,"201051344000569","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,137565.9,137565.9,1669,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433826996,61787.00
06/09/2015 01:15,2,0.000,ALERT,213.74,296.36,59.996,1433826904,"274151322000094","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,324246.9,324246.9,3016,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433826998,61788.00
06/09/2015 01:15,2,0.000,ALERT,212.38,296.66,59.996,1433826904,"201051344000458","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,133271.2,133271.2,1670,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827000,61789.00
06/09/2015 01:15,2,0.000,ALERT,213.74,296.36,59.959,1433826904,"274151322000087","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,394091.6,394091.6,2578,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827001,61790.00
06/09/2015 01:15,2,0.000,ALERT,213.29,296.66,59.970,1433826904,"274151322000052","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,421192.9,421192.9,2980,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827004,61791.00
06/09/2015 01:15,2,0.000,ALERT,212.83,297.26,59.991,1433826904,"201051344001145","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,138404.6,138404.6,1676,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827005,61792.00
06/09/2015 01:15,2,0.000,ALERT,212.83,296.66,60.018,1433826904,"201051344000685","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,137691.1,137691.1,1674,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827007,61793.00
06/09/2015 01:15,2,0.000,ALERT,213.29,296.66,59.981,1433826904,"274151322000088","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,403184.0,403184.0,2586,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827009,61794.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.36,59.986,1433826904,"201051344000438","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,137736.1,137736.1,1671,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827011,61795.00
06/09/2015 01:15,2,0.000,ALERT,212.16,296.36,60.018,1433826904,"201051344001135","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,129122.3,129122.3,1670,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827013,61796.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.06,59.959,1433826904,"201051344000417","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,133728.3,133728.3,1666,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827014,61797.00
06/09/2015 01:15,2,0.000,ALERT,212.16,296.66,59.991,1433826904,"201051344000594","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,133388.7,133388.7,1668,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827016,61798.00
06/09/2015 01:15,2,0.000,ALERT,213.74,297.26,59.981,1433826904,"274151322000083","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,417534.2,417534.2,2984,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827018,61799.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.66,60.002,1433826904,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,132266.5,132266.5,1668,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827020,61800.00
06/09/2015 01:15,2,0.000,ALERT,213.51,296.36,59.975,1433826904,"274151322000054","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,412911.5,412911.5,2579,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827021,61801.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.36,59.981,1433826904,"201051344001203","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,133640.3,133640.3,1674,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827023,61802.00
06/09/2015 01:15,2,0.000,ALERT,212.16,296.66,59.981,1433826904,"201051344000646","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,131295.5,131295.5,1666,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827025,61803.00
06/09/2015 01:15,2,0.000,ALERT,214.19,296.06,59.981,1433826904,"274151322000068","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,323165.1,323165.1,2624,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827027,61804.00
06/09/2015 01:15,2,0.000,ALERT,214.19,296.66,59.959,1433826904,"274151322000076","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,439815.0,439815.0,2982,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827029,61805.00
06/09/2015 01:15,2,0.000,ALERT,212.38,296.96,59.981,1433826904,"201051344000890","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,135242.3,135242.3,1670,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827031,61806.00
06/09/2015 01:15,2,0.000,ALERT,212.38,296.66,59.975,1433826904,"201051344000900","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,135588.6,135588.6,1672,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827032,61807.00
06/09/2015 01:15,2,0.000,ALERT,212.83,295.76,59.970,1433826904,"201051344000633","174011321042388",0.00,15.00,0,291.85,297.57,0.0,0.0,0.000,125336.1,125336.1,1671,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827034,61808.00
06/09/2015 01:15,2,0.000,ALERT,212.38,296.66,59.944,1433826904,"201051344000983","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,132400.1,132400.1,1671,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827036,61809.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.36,59.986,1433826904,"201051344000917","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,135816.1,135816.1,1674,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827038,61810.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.06,59.965,1433826904,"201051344000648","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,131891.0,131891.0,1668,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827039,61811.00
06/09/2015 01:15,2,0.000,ALERT,212.38,296.96,60.007,1433826904,"201051344001093","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,133849.6,133849.6,1673,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827041,61812.00
06/09/2015 01:15,2,0.000,ALERT,212.83,296.36,59.938,1433826904,"201051344000645","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,132254.4,132254.4,1670,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827043,61813.00
06/09/2015 01:15,2,0.000,ALERT,213.74,296.96,59.922,1433826904,"274151322000085","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,414931.0,414931.0,2979,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827045,61814.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.06,59.975,1433826904,"201051344000651","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,131657.7,131657.7,1670,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827047,61815.00
06/09/2015 01:15,2,0.000,ALERT,212.61,296.66,59.965,1433826904,"201051344000867","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,123958.5,123958.5,1669,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827048,61816.00
