ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 01:15,2,0.000,ALERT,212.38,296.96,59.970,1433826904,"201051344001230","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,135087.8,135087.8,1675,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827050,61817.00
06/09/2015 01:15,2,0.000,ALERT,212.83,296.96,59.986,1433826904,"201051344000576","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,131663.4,131663.4,1672,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827052,61818.00
06/09/2015 01:15,2,0.000,ALERT,212.38,297.26,59.970,1433826904,"201051344000579","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,137534.1,137534.1,1673,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827054,61819.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61820.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61821.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61822.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61823.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61824.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61825.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61826.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61827.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61828.00
06/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433826904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433827784,61829.00
06/09/2015 01:30,2,0.000,ALERT,211.93,295.76,60.007,1433827803,"201051344000955","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,136997.0,136997.0,1671,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827880,61830.00
06/09/2015 01:30,2,0.000,ALERT,213.51,296.96,60.002,1433827803,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,434233.9,434233.9,2595,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827882,61831.00
06/09/2015 01:30,2,0.000,ALERT,212.16,296.36,60.007,1433827803,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,123271.6,123271.6,1672,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827884,61832.00
06/09/2015 01:30,2,0.000,ALERT,212.61,295.76,60.002,1433827803,"201051344000853","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,129527.1,129527.1,1670,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827886,61833.00
06/09/2015 01:30,2,0.000,ALERT,212.83,296.96,59.991,1433827803,"201051344000582","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,130243.9,130243.9,1671,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827887,61834.00
06/09/2015 01:30,2,0.000,ALERT,212.16,295.76,60.002,1433827803,"201051344000469","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,124692.0,124692.0,1672,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827889,61835.00
06/09/2015 01:30,2,0.000,ALERT,211.93,295.46,60.002,1433827803,"201051344000988","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,124549.9,124549.9,1673,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827891,61836.00
06/09/2015 01:30,2,0.000,ALERT,212.16,295.46,59.986,1433827803,"201051344001158","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,130830.5,130830.5,1674,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827893,61837.00
06/09/2015 01:30,2,0.000,ALERT,212.16,295.46,60.002,1433827803,"201051344001025","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,133752.0,133752.0,1673,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827895,61838.00
06/09/2015 01:30,2,0.000,ALERT,211.93,296.06,59.996,1433827803,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,137565.9,137565.9,1671,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827897,61839.00
06/09/2015 01:30,2,0.000,ALERT,213.51,295.76,59.991,1433827803,"274151322000094","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,324246.9,324246.9,3018,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827898,61840.00
06/09/2015 01:30,2,0.000,ALERT,211.93,295.76,59.996,1433827803,"201051344000458","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,133271.2,133271.2,1672,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827900,61841.00
06/09/2015 01:30,2,0.000,ALERT,213.51,296.06,59.965,1433827803,"274151322000087","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,394091.6,394091.6,2580,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827902,61842.00
06/09/2015 01:30,2,0.000,ALERT,213.51,295.76,60.002,1433827803,"274151322000052","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,421192.9,421192.9,2982,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827904,61843.00
06/09/2015 01:30,2,0.000,ALERT,212.61,296.66,59.970,1433827803,"201051344001145","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,138404.6,138404.6,1678,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827906,61844.00
06/09/2015 01:30,2,0.000,ALERT,212.61,296.06,59.981,1433827803,"201051344000685","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,137691.1,137691.1,1676,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827908,61845.00
06/09/2015 01:30,2,0.000,ALERT,213.06,296.36,59.981,1433827803,"274151322000088","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,403184.0,403184.0,2588,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827909,61846.00
06/09/2015 01:30,2,0.000,ALERT,212.38,296.36,59.996,1433827803,"201051344000438","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,137736.1,137736.1,1673,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827911,61847.00
06/09/2015 01:30,2,0.000,ALERT,211.93,296.06,59.986,1433827803,"201051344001135","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,129122.3,129122.3,1672,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827913,61848.00
06/09/2015 01:30,2,0.000,ALERT,212.38,295.46,59.981,1433827803,"201051344000417","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,133728.3,133728.3,1668,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827915,61849.00
06/09/2015 01:30,2,0.000,ALERT,211.93,296.36,60.018,1433827803,"201051344000594","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,133388.7,133388.7,1670,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827917,61850.00
06/09/2015 01:30,2,0.000,ALERT,213.51,296.66,59.975,1433827803,"274151322000083","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,417534.2,417534.2,2986,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827918,61851.00
06/09/2015 01:30,2,0.000,ALERT,212.38,296.06,59.981,1433827803,"201051344000585","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,132266.5,132266.5,1670,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827920,61852.00
06/09/2015 01:30,2,0.000,ALERT,213.29,296.96,59.975,1433827803,"274151322000054","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,412911.5,412911.5,2581,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827922,61853.00
06/09/2015 01:30,2,0.000,ALERT,212.38,295.76,59.981,1433827803,"201051344001203","174011321042388",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,133640.3,133640.3,1676,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827924,61854.00
06/09/2015 01:30,2,0.000,ALERT,212.16,296.06,59.986,1433827803,"201051344000646","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,131295.5,131295.5,1668,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827925,61855.00
06/09/2015 01:30,2,0.000,ALERT,214.19,295.16,59.975,1433827803,"274151322000068","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,323165.1,323165.1,2626,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827928,61856.00
06/09/2015 01:30,2,0.000,ALERT,213.74,296.06,59.954,1433827803,"274151322000076","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,439815.0,439815.0,2984,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827929,61857.00
06/09/2015 01:30,2,0.000,ALERT,211.93,296.06,59.996,1433827803,"201051344000890","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,135242.3,135242.3,1672,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827931,61858.00
06/09/2015 01:30,2,0.000,ALERT,211.93,295.46,59.991,1433827803,"201051344000900","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,135588.6,135588.6,1674,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827933,61859.00
06/09/2015 01:30,2,0.000,ALERT,212.61,294.86,59.991,1433827803,"201051344000633","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,125336.1,125336.1,1673,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827935,61860.00
06/09/2015 01:30,2,0.000,ALERT,212.16,295.76,59.986,1433827803,"201051344000983","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,132400.1,132400.1,1673,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827937,61861.00
06/09/2015 01:30,2,0.000,ALERT,212.38,295.76,59.991,1433827803,"201051344000917","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,135816.1,135816.1,1676,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827939,61862.00
06/09/2015 01:30,2,0.000,ALERT,212.38,295.46,59.991,1433827803,"201051344000648","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,131891.0,131891.0,1670,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827941,61863.00
06/09/2015 01:30,2,0.000,ALERT,212.16,296.06,60.002,1433827803,"201051344001093","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,133849.6,133849.6,1675,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827942,61864.00
06/09/2015 01:30,2,0.000,ALERT,212.61,295.46,59.996,1433827803,"201051344000645","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,132254.4,132254.4,1672,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827944,61865.00
06/09/2015 01:30,2,0.000,ALERT,213.51,296.36,59.981,1433827803,"274151322000085","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,414931.0,414931.0,2981,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827946,61866.00
06/09/2015 01:30,2,0.000,ALERT,212.16,295.16,59.996,1433827803,"201051344000651","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,131657.7,131657.7,1672,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827948,61867.00
06/09/2015 01:30,2,0.000,ALERT,212.38,295.46,59.991,1433827803,"201051344000867","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,123958.5,123958.5,1671,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827949,61868.00
06/09/2015 01:30,2,0.000,ALERT,212.16,296.36,59.991,1433827803,"201051344001230","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,135087.8,135087.8,1677,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827951,61869.00
06/09/2015 01:30,2,0.000,ALERT,212.61,296.06,59.996,1433827803,"201051344000576","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,131663.4,131663.4,1674,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433827953,61870.00
06/09/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1433827803,"201051344000579","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,137534.1,137534.1,1675,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433827955,61871.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61872.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61873.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61874.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61875.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61876.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61877.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61878.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61879.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61880.00
06/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433827803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433828683,61881.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.66,59.965,1433828703,"201051344000955","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,136997.0,136997.0,1673,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828780,61882.00
06/09/2015 01:45,2,0.000,ALERT,213.96,297.57,59.965,1433828703,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,434233.9,434233.9,2597,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828781,61883.00
06/09/2015 01:45,2,0.000,ALERT,212.61,297.26,59.975,1433828703,"201051344000868","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,123271.6,123271.6,1674,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828783,61884.00
06/09/2015 01:45,2,0.000,ALERT,213.06,296.36,59.970,1433828703,"201051344000853","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,129527.1,129527.1,1672,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828785,61885.00
06/09/2015 01:45,2,0.000,ALERT,213.29,297.57,59.965,1433828703,"201051344000582","174011321042388",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,130243.9,130243.9,1673,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828787,61886.00
06/09/2015 01:45,2,0.000,ALERT,212.61,296.06,59.975,1433828703,"201051344000469","174011321042388",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,124692.0,124692.0,1674,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828789,61887.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.36,59.959,1433828703,"201051344000988","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,124549.9,124549.9,1675,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828790,61888.00
06/09/2015 01:45,2,0.000,ALERT,212.61,296.36,59.959,1433828703,"201051344001158","174011321042388",0.00,14.70,0,293.66,297.26,0.0,0.0,0.000,130830.5,130830.5,1676,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828792,61889.00
06/09/2015 01:45,2,0.000,ALERT,212.61,296.06,59.965,1433828703,"201051344001025","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,133752.0,133752.0,1675,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828794,61890.00
06/09/2015 01:45,2,0.000,ALERT,212.61,296.96,59.970,1433828703,"201051344000569","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,137565.9,137565.9,1673,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828796,61891.00
06/09/2015 01:45,2,0.000,ALERT,214.19,296.36,59.996,1433828703,"274151322000094","174011321042388",0.00,15.30,0,294.26,297.57,0.0,0.0,0.000,324246.9,324246.9,3020,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828798,61892.00
06/09/2015 01:45,2,0.000,ALERT,212.61,296.66,59.965,1433828703,"201051344000458","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,133271.2,133271.2,1674,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828800,61893.00
06/09/2015 01:45,2,0.000,ALERT,214.19,296.66,59.965,1433828703,"274151322000087","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,394091.6,394091.6,2582,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828801,61894.00
06/09/2015 01:45,2,0.000,ALERT,213.74,297.57,59.938,1433828703,"274151322000052","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,421192.9,421192.9,2984,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828803,61895.00
06/09/2015 01:45,2,0.000,ALERT,212.83,296.66,59.965,1433828703,"201051344001145","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,138404.6,138404.6,1680,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828805,61896.00
06/09/2015 01:45,2,0.000,ALERT,212.83,296.36,59.965,1433828703,"201051344000685","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,137691.1,137691.1,1678,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828808,61897.00
06/09/2015 01:45,2,0.000,ALERT,213.51,296.96,59.954,1433828703,"274151322000088","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,403184.0,403184.0,2590,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828809,61898.00
06/09/2015 01:45,2,0.000,ALERT,212.83,296.96,59.970,1433828703,"201051344000438","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,137736.1,137736.1,1675,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828811,61899.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.66,59.959,1433828703,"201051344001135","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,129122.3,129122.3,1674,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828813,61900.00
06/09/2015 01:45,2,0.000,ALERT,212.83,296.06,59.959,1433828703,"201051344000417","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,133728.3,133728.3,1670,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828815,61901.00
06/09/2015 01:45,2,0.000,ALERT,212.16,296.66,59.965,1433828703,"201051344000594","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,133388.7,133388.7,1672,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828817,61902.00
06/09/2015 01:45,2,0.000,ALERT,213.96,296.96,59.970,1433828703,"274151322000083","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,417534.2,417534.2,2988,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828818,61903.00
06/09/2015 01:45,2,0.000,ALERT,212.83,296.66,59.965,1433828703,"201051344000585","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,132266.5,132266.5,1672,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828820,61904.00
06/09/2015 01:45,2,0.000,ALERT,213.51,296.06,59.954,1433828703,"274151322000054","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,412911.5,412911.5,2583,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828822,61905.00
06/09/2015 01:45,2,0.000,ALERT,212.61,296.06,59.959,1433828703,"201051344001203","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,133640.3,133640.3,1678,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828824,61906.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.06,59.996,1433828703,"201051344000646","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,131295.5,131295.5,1670,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828826,61907.00
06/09/2015 01:45,2,0.000,ALERT,214.19,295.46,59.959,1433828703,"274151322000068","174011321042388",0.00,16.30,0,293.96,297.26,0.0,0.0,0.000,323165.1,323165.1,2628,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828828,61908.00
06/09/2015 01:45,2,0.000,ALERT,214.19,296.06,59.954,1433828703,"274151322000076","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,439815.0,439815.0,2986,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828829,61909.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.66,59.975,1433828703,"201051344000890","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,135242.3,135242.3,1674,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828831,61910.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.06,59.959,1433828703,"201051344000900","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,135588.6,135588.6,1676,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828833,61911.00
06/09/2015 01:45,2,0.000,ALERT,212.83,295.46,59.959,1433828703,"201051344000633","174011321042388",0.00,14.70,0,291.55,296.96,0.0,0.0,0.000,125336.1,125336.1,1675,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828835,61912.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.36,59.991,1433828703,"201051344000983","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,132400.1,132400.1,1675,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828837,61913.00
06/09/2015 01:45,2,0.000,ALERT,212.61,295.76,59.949,1433828703,"201051344000917","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,135816.1,135816.1,1678,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828838,61914.00
06/09/2015 01:45,2,0.000,ALERT,212.61,295.46,59.928,1433828703,"201051344000648","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,131891.0,131891.0,1672,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828840,61915.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.06,59.959,1433828703,"201051344001093","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,133849.6,133849.6,1677,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828842,61916.00
06/09/2015 01:45,2,0.000,ALERT,212.83,296.06,59.996,1433828703,"201051344000645","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,132254.4,132254.4,1674,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828844,61917.00
06/09/2015 01:45,2,0.000,ALERT,213.96,296.06,59.975,1433828703,"274151322000085","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,414931.0,414931.0,2983,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828846,61918.00
06/09/2015 01:45,2,0.000,ALERT,212.61,295.16,59.996,1433828703,"201051344000651","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,131657.7,131657.7,1674,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828848,61919.00
06/09/2015 01:45,2,0.000,ALERT,212.61,295.76,59.959,1433828703,"201051344000867","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,123958.5,123958.5,1673,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828849,61920.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.36,59.959,1433828703,"201051344001230","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,135087.8,135087.8,1679,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828851,61921.00
06/09/2015 01:45,2,0.000,ALERT,212.83,296.06,59.959,1433828703,"201051344000576","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,131663.4,131663.4,1676,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433828853,61922.00
06/09/2015 01:45,2,0.000,ALERT,212.38,296.66,59.938,1433828703,"201051344000579","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,137534.1,137534.1,1677,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433828855,61923.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61924.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61925.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61926.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61927.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61928.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61929.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61930.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61931.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61932.00
06/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433828703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433829583,61933.00
06/09/2015 02:00,2,0.000,ALERT,211.70,296.06,59.991,1433829603,"201051344000955","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,136997.0,136997.0,1675,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829680,61934.00
06/09/2015 02:00,2,0.000,ALERT,213.51,297.87,59.991,1433829603,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,434233.9,434233.9,2599,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829682,61935.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.96,59.986,1433829603,"201051344000868","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,123271.6,123271.6,1676,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829684,61936.00
06/09/2015 02:00,2,0.000,ALERT,212.61,296.36,59.986,1433829603,"201051344000853","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,129527.1,129527.1,1674,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829686,61937.00
06/09/2015 02:00,2,0.000,ALERT,212.83,297.26,59.991,1433829603,"201051344000582","174011321042388",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,130243.9,130243.9,1675,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829687,61938.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.06,59.986,1433829603,"201051344000469","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,124692.0,124692.0,1676,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829689,61939.00
06/09/2015 02:00,2,0.000,ALERT,211.93,296.06,59.991,1433829603,"201051344000988","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,124549.9,124549.9,1677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829691,61940.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.06,59.991,1433829603,"201051344001158","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,130830.5,130830.5,1678,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829693,61941.00
06/09/2015 02:00,2,0.000,ALERT,212.16,295.76,59.986,1433829603,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,133752.0,133752.0,1677,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829695,61942.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.96,60.007,1433829603,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,137565.9,137565.9,1675,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829697,61943.00
06/09/2015 02:00,2,0.000,ALERT,213.74,296.06,59.986,1433829603,"274151322000094","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,324246.9,324246.9,3022,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829698,61944.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.06,59.981,1433829603,"201051344000458","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,133271.2,133271.2,1676,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829700,61945.00
06/09/2015 02:00,2,0.000,ALERT,213.51,295.46,59.991,1433829603,"274151322000087","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,394091.6,394091.6,2584,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829702,61946.00
06/09/2015 02:00,2,0.000,ALERT,213.29,296.06,59.986,1433829603,"274151322000052","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,421192.9,421192.9,2986,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829704,61947.00
06/09/2015 02:00,2,0.000,ALERT,212.61,296.96,59.996,1433829603,"201051344001145","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,138404.6,138404.6,1682,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829706,61948.00
06/09/2015 02:00,2,0.000,ALERT,212.38,296.06,59.986,1433829603,"201051344000685","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,137691.1,137691.1,1680,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829708,61949.00
06/09/2015 02:00,2,0.000,ALERT,212.83,296.06,59.981,1433829603,"274151322000088","174011321042388",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,403184.0,403184.0,2592,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829709,61950.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.06,60.007,1433829603,"201051344000438","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,137736.1,137736.1,1677,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829711,61951.00
06/09/2015 02:00,2,0.000,ALERT,211.70,296.06,59.986,1433829603,"201051344001135","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,129122.3,129122.3,1676,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829713,61952.00
06/09/2015 02:00,2,0.000,ALERT,212.38,295.46,59.986,1433829603,"201051344000417","174011321042388",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,133728.3,133728.3,1672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829715,61953.00
06/09/2015 02:00,2,0.000,ALERT,211.70,296.36,59.981,1433829603,"201051344000594","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,133388.7,133388.7,1674,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829717,61954.00
06/09/2015 02:00,2,0.000,ALERT,213.29,296.36,59.975,1433829603,"274151322000083","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,417534.2,417534.2,2990,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829719,61955.00
06/09/2015 02:00,2,0.000,ALERT,212.38,296.36,59.996,1433829603,"201051344000585","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,132266.5,132266.5,1674,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829720,61956.00
06/09/2015 02:00,2,0.000,ALERT,213.29,296.66,59.981,1433829603,"274151322000054","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,412911.5,412911.5,2585,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829722,61957.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.06,59.970,1433829603,"201051344001203","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,133640.3,133640.3,1680,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829724,61958.00
06/09/2015 02:00,2,0.000,ALERT,211.93,296.06,59.991,1433829603,"201051344000646","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,131295.5,131295.5,1672,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829726,61959.00
06/09/2015 02:00,2,0.000,ALERT,213.96,295.46,59.970,1433829603,"274151322000068","174011321042388",0.00,16.00,0,293.96,297.26,0.0,0.0,0.000,323165.1,323165.1,2630,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829728,61960.00
06/09/2015 02:00,2,0.000,ALERT,213.96,295.76,59.959,1433829603,"274151322000076","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,439815.0,439815.0,2988,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829729,61961.00
06/09/2015 02:00,2,0.000,ALERT,211.93,296.66,59.975,1433829603,"201051344000890","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,135242.3,135242.3,1676,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829731,61962.00
06/09/2015 02:00,2,0.000,ALERT,211.93,295.76,59.975,1433829603,"201051344000900","174011321042388",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,135588.6,135588.6,1678,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829733,61963.00
06/09/2015 02:00,2,0.000,ALERT,212.38,295.16,59.954,1433829603,"201051344000633","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,125336.1,125336.1,1677,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829735,61964.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.36,59.991,1433829603,"201051344000983","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,132400.1,132400.1,1677,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829737,61965.00
06/09/2015 02:00,2,0.000,ALERT,212.38,295.76,59.986,1433829603,"201051344000917","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,135816.1,135816.1,1680,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829738,61966.00
