ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 02:00,2,0.000,ALERT,212.16,295.16,59.986,1433829603,"201051344000648","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,131891.0,131891.0,1674,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829741,61967.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.06,60.002,1433829603,"201051344001093","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,133849.6,133849.6,1679,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829742,61968.00
06/09/2015 02:00,2,0.000,ALERT,212.61,295.76,59.981,1433829603,"201051344000645","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,132254.4,132254.4,1676,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829744,61969.00
06/09/2015 02:00,2,0.000,ALERT,213.51,296.66,59.981,1433829603,"274151322000085","174011321042388",0.00,15.50,0,294.56,297.87,0.0,0.0,0.000,414931.0,414931.0,2985,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433829746,61970.00
06/09/2015 02:00,2,0.000,ALERT,212.38,295.46,59.975,1433829603,"201051344000651","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,131657.7,131657.7,1676,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829748,61971.00
06/09/2015 02:00,2,0.000,ALERT,212.38,295.76,59.970,1433829603,"201051344000867","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,123958.5,123958.5,1675,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829749,61972.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1433829603,"201051344001230","174011321042388",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,135087.8,135087.8,1681,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829751,61973.00
06/09/2015 02:00,2,0.000,ALERT,212.61,296.66,59.949,1433829603,"201051344000576","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,131663.4,131663.4,1678,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829753,61974.00
06/09/2015 02:00,2,0.000,ALERT,212.16,296.66,59.970,1433829603,"201051344000579","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,137534.1,137534.1,1679,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433829755,61975.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61976.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61977.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61978.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61979.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61980.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61981.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61982.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61983.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61984.00
06/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433829603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433830483,61985.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.66,59.975,1433830503,"201051344000955","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,136997.0,136997.0,1677,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830580,61986.00
06/09/2015 02:15,2,0.000,ALERT,213.74,297.87,59.975,1433830503,"274151322000095","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,434233.9,434233.9,2601,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830582,61987.00
06/09/2015 02:15,2,0.000,ALERT,212.38,297.26,59.970,1433830503,"201051344000868","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,123271.6,123271.6,1678,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830583,61988.00
06/09/2015 02:15,2,0.000,ALERT,213.06,296.36,59.970,1433830503,"201051344000853","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,129527.1,129527.1,1676,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830585,61989.00
06/09/2015 02:15,2,0.000,ALERT,213.06,297.57,59.975,1433830503,"201051344000582","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,130243.9,130243.9,1677,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830587,61990.00
06/09/2015 02:15,2,0.000,ALERT,212.61,296.06,59.975,1433830503,"201051344000469","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,124692.0,124692.0,1678,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830589,61991.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.06,59.975,1433830503,"201051344000988","174011321042388",0.00,15.00,0,291.85,297.87,0.0,0.0,0.000,124549.9,124549.9,1679,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830591,61992.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.36,59.975,1433830503,"201051344001158","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,130830.5,130830.5,1680,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830592,61993.00
06/09/2015 02:15,2,0.000,ALERT,212.38,295.76,59.975,1433830503,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,133752.0,133752.0,1679,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830594,61994.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.36,59.933,1433830503,"201051344000569","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,137565.9,137565.9,1677,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830596,61995.00
06/09/2015 02:15,2,0.000,ALERT,213.74,296.06,60.002,1433830503,"274151322000094","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,324246.9,324246.9,3024,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830598,61996.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1433830503,"201051344000458","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,133271.2,133271.2,1678,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830600,61997.00
06/09/2015 02:15,2,0.000,ALERT,213.74,295.46,59.975,1433830503,"274151322000087","174011321042388",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,394091.6,394091.6,2586,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830602,61998.00
06/09/2015 02:15,2,0.000,ALERT,213.51,296.66,59.938,1433830503,"274151322000052","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,421192.9,421192.9,2988,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433830603,61999.00
06/09/2015 02:15,2,0.000,ALERT,212.83,296.66,59.975,1433830503,"201051344001145","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,138404.6,138404.6,1684,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433830605,62000.00
06/09/2015 02:15,2,0.000,ALERT,212.83,296.36,59.944,1433830503,"201051344000685","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,137691.1,137691.1,1682,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830607,62001.00
06/09/2015 02:15,2,0.000,ALERT,213.51,296.36,59.938,1433830503,"274151322000088","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,403184.0,403184.0,2594,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830609,62002.00
06/09/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1433830503,"201051344000438","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,137736.1,137736.1,1679,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830610,62003.00
06/09/2015 02:15,2,0.000,ALERT,212.16,296.36,59.981,1433830503,"201051344001135","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,129122.3,129122.3,1678,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433830612,62004.00
06/09/2015 02:15,2,0.000,ALERT,212.83,296.06,60.007,1433830503,"201051344000417","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,133728.3,133728.3,1674,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830614,62005.00
06/09/2015 02:15,2,0.000,ALERT,211.93,296.36,59.944,1433830503,"201051344000594","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,133388.7,133388.7,1676,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830616,62006.00
06/09/2015 02:15,2,0.000,ALERT,213.74,296.66,59.975,1433830503,"274151322000083","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,417534.2,417534.2,2992,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830618,62007.00
06/09/2015 02:15,2,0.000,ALERT,212.61,296.96,59.986,1433830503,"201051344000585","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,132266.5,132266.5,1676,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830619,62008.00
06/09/2015 02:15,2,0.000,ALERT,213.51,296.06,59.970,1433830503,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,412911.5,412911.5,2587,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830621,62009.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.06,59.959,1433830503,"201051344001203","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,133640.3,133640.3,1682,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830623,62010.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.66,59.986,1433830503,"201051344000646","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,131295.5,131295.5,1674,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830625,62011.00
06/09/2015 02:15,2,0.000,ALERT,214.64,296.06,59.975,1433830503,"274151322000068","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,323165.1,323165.1,2632,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830627,62012.00
06/09/2015 02:15,2,0.000,ALERT,214.41,297.26,60.002,1433830503,"274151322000076","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,439815.0,439815.0,2990,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830628,62013.00
06/09/2015 02:15,2,0.000,ALERT,212.61,297.26,60.007,1433830503,"201051344000890","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,135242.3,135242.3,1678,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830630,62014.00
06/09/2015 02:15,2,0.000,ALERT,212.38,296.66,59.981,1433830503,"201051344000900","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,135588.6,135588.6,1680,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433830632,62015.00
06/09/2015 02:15,2,0.000,ALERT,213.06,296.06,59.996,1433830503,"201051344000633","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,125336.1,125336.1,1679,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830634,62016.00
06/09/2015 02:15,2,0.000,ALERT,212.61,296.96,59.991,1433830503,"201051344000983","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,132400.1,132400.1,1679,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830636,62017.00
06/09/2015 02:15,2,0.000,ALERT,212.83,296.36,59.981,1433830503,"201051344000917","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,135816.1,135816.1,1682,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830637,62018.00
06/09/2015 02:15,2,0.000,ALERT,212.83,296.06,59.965,1433830503,"201051344000648","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,131891.0,131891.0,1676,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830639,62019.00
06/09/2015 02:15,2,0.000,ALERT,212.61,296.96,60.002,1433830503,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,133849.6,133849.6,1681,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830641,62020.00
06/09/2015 02:15,2,0.000,ALERT,213.06,296.66,59.991,1433830503,"201051344000645","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,132254.4,132254.4,1678,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830643,62021.00
06/09/2015 02:15,2,0.000,ALERT,214.19,297.57,59.986,1433830503,"274151322000085","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,414931.0,414931.0,2987,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830645,62022.00
06/09/2015 02:15,2,0.000,ALERT,212.83,296.66,60.028,1433830503,"201051344000651","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,131657.7,131657.7,1678,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433830646,62023.00
06/09/2015 02:15,2,0.000,ALERT,212.83,296.36,59.996,1433830503,"201051344000867","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,123958.5,123958.5,1677,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830648,62024.00
06/09/2015 02:15,2,0.000,ALERT,212.83,297.57,59.996,1433830503,"201051344001230","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,135087.8,135087.8,1683,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830650,62025.00
06/09/2015 02:15,2,0.000,ALERT,213.06,297.26,59.996,1433830503,"201051344000576","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,131663.4,131663.4,1680,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433830652,62026.00
06/09/2015 02:15,2,0.000,ALERT,212.38,297.26,60.012,1433830503,"201051344000579","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,137534.1,137534.1,1681,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433830654,62027.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62028.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62029.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62030.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62031.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62032.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62033.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62034.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62035.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62036.00
06/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433830503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433831383,62037.00
06/09/2015 02:30,2,0.000,ALERT,212.38,296.96,59.975,1433831403,"201051344000955","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,136997.0,136997.0,1679,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831480,62038.00
06/09/2015 02:30,2,0.000,ALERT,213.74,297.57,60.012,1433831403,"274151322000095","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,434233.9,434233.9,2603,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831482,62039.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.96,60.007,1433831403,"201051344000868","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,123271.6,123271.6,1680,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831484,62040.00
06/09/2015 02:30,2,0.000,ALERT,213.06,296.06,59.996,1433831403,"201051344000853","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,129527.1,129527.1,1678,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831485,62041.00
06/09/2015 02:30,2,0.000,ALERT,213.06,297.26,59.991,1433831403,"201051344000582","174011321042388",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,130243.9,130243.9,1679,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831487,62042.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.06,59.996,1433831403,"201051344000469","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,124692.0,124692.0,1680,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831489,62043.00
06/09/2015 02:30,2,0.000,ALERT,212.16,296.06,59.981,1433831403,"201051344000988","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,124549.9,124549.9,1681,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831491,62044.00
06/09/2015 02:30,2,0.000,ALERT,212.61,295.76,59.975,1433831403,"201051344001158","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,130830.5,130830.5,1682,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831493,62045.00
06/09/2015 02:30,2,0.000,ALERT,212.38,295.76,59.991,1433831403,"201051344001025","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,133752.0,133752.0,1681,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831495,62046.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.66,59.986,1433831403,"201051344000569","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,137565.9,137565.9,1679,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831496,62047.00
06/09/2015 02:30,2,0.000,ALERT,214.19,296.36,59.991,1433831403,"274151322000094","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,324246.9,324246.9,3026,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831498,62048.00
06/09/2015 02:30,2,0.000,ALERT,212.38,296.36,59.991,1433831403,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,133271.2,133271.2,1680,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831500,62049.00
06/09/2015 02:30,2,0.000,ALERT,213.96,296.06,59.991,1433831403,"274151322000087","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,394091.6,394091.6,2588,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831502,62050.00
06/09/2015 02:30,2,0.000,ALERT,213.74,296.96,59.991,1433831403,"274151322000052","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,421192.9,421192.9,2990,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831504,62051.00
06/09/2015 02:30,2,0.000,ALERT,212.83,296.96,59.996,1433831403,"201051344001145","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,138404.6,138404.6,1686,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831506,62052.00
06/09/2015 02:30,2,0.000,ALERT,213.06,296.36,59.996,1433831403,"201051344000685","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,137691.1,137691.1,1684,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831507,62053.00
06/09/2015 02:30,2,0.000,ALERT,213.51,296.96,59.991,1433831403,"274151322000088","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,403184.0,403184.0,2596,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831509,62054.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.36,59.991,1433831403,"201051344000438","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,137736.1,137736.1,1681,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831511,62055.00
06/09/2015 02:30,2,0.000,ALERT,212.16,296.36,60.023,1433831403,"201051344001135","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,129122.3,129122.3,1680,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831513,62056.00
06/09/2015 02:30,2,0.000,ALERT,212.83,295.76,59.959,1433831403,"201051344000417","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,133728.3,133728.3,1676,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831515,62057.00
06/09/2015 02:30,2,0.000,ALERT,212.16,296.66,59.996,1433831403,"201051344000594","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,133388.7,133388.7,1678,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831517,62058.00
06/09/2015 02:30,2,0.000,ALERT,213.96,296.96,59.981,1433831403,"274151322000083","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,417534.2,417534.2,2994,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831518,62059.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.66,59.991,1433831403,"201051344000585","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,132266.5,132266.5,1678,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831520,62060.00
06/09/2015 02:30,2,0.000,ALERT,213.74,297.26,59.991,1433831403,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,412911.5,412911.5,2589,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831522,62061.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.36,59.981,1433831403,"201051344001203","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,133640.3,133640.3,1684,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831524,62062.00
06/09/2015 02:30,2,0.000,ALERT,212.38,296.36,59.991,1433831403,"201051344000646","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,131295.5,131295.5,1676,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831526,62063.00
06/09/2015 02:30,2,0.000,ALERT,214.41,295.46,59.986,1433831403,"274151322000068","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,323165.1,323165.1,2634,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831528,62064.00
06/09/2015 02:30,2,0.000,ALERT,214.41,297.26,59.981,1433831403,"274151322000076","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,439815.0,439815.0,2992,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831529,62065.00
06/09/2015 02:30,2,0.000,ALERT,212.61,297.26,59.949,1433831403,"201051344000890","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,135242.3,135242.3,1680,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831531,62066.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.66,59.996,1433831403,"201051344000900","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,135588.6,135588.6,1682,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831533,62067.00
06/09/2015 02:30,2,0.000,ALERT,213.06,296.06,59.986,1433831403,"201051344000633","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,125336.1,125336.1,1681,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831535,62068.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.96,59.986,1433831403,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,132400.1,132400.1,1681,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831537,62069.00
06/09/2015 02:30,2,0.000,ALERT,212.83,296.66,59.991,1433831403,"201051344000917","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,135816.1,135816.1,1684,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831539,62070.00
06/09/2015 02:30,2,0.000,ALERT,212.83,296.06,59.996,1433831403,"201051344000648","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,131891.0,131891.0,1678,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831541,62071.00
06/09/2015 02:30,2,0.000,ALERT,212.83,296.96,59.991,1433831403,"201051344001093","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,133849.6,133849.6,1683,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831543,62072.00
06/09/2015 02:30,2,0.000,ALERT,213.06,296.06,60.023,1433831403,"201051344000645","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,132254.4,132254.4,1680,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831544,62073.00
06/09/2015 02:30,2,0.000,ALERT,213.96,296.36,59.991,1433831403,"274151322000085","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,414931.0,414931.0,2989,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831546,62074.00
06/09/2015 02:30,2,0.000,ALERT,212.83,295.76,59.991,1433831403,"201051344000651","174011321042388",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,131657.7,131657.7,1680,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831548,62075.00
06/09/2015 02:30,2,0.000,ALERT,212.83,296.36,59.949,1433831403,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,123958.5,123958.5,1679,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831550,62076.00
06/09/2015 02:30,2,0.000,ALERT,212.83,297.26,59.991,1433831403,"201051344001230","174011321042388",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,135087.8,135087.8,1685,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831551,62077.00
06/09/2015 02:30,2,0.000,ALERT,213.29,297.26,59.986,1433831403,"201051344000576","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,131663.4,131663.4,1682,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433831553,62078.00
06/09/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1433831403,"201051344000579","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,137534.1,137534.1,1683,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433831555,62079.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62080.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62081.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62082.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62083.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62084.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62085.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62086.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62087.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62088.00
06/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433831403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433832283,62089.00
06/09/2015 02:45,2,0.000,ALERT,211.70,296.36,59.981,1433832303,"201051344000955","174011321042388",0.00,15.00,0,282.54,298.47,0.0,0.0,0.000,136997.0,136997.0,1681,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832379,62090.00
06/09/2015 02:45,2,0.000,ALERT,213.29,297.57,59.996,1433832303,"274151322000095","174011321042388",0.00,15.00,0,283.74,299.37,0.0,0.0,0.000,434233.9,434233.9,2605,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832381,62091.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.36,59.991,1433832303,"201051344000868","174011321042388",0.00,15.00,0,283.14,299.37,0.0,0.0,0.000,123271.6,123271.6,1682,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832383,62092.00
06/09/2015 02:45,2,0.000,ALERT,212.16,295.46,60.023,1433832303,"201051344000853","174011321042388",0.00,14.70,0,282.54,298.77,0.0,0.0,0.000,129527.1,129527.1,1680,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832385,62093.00
06/09/2015 02:45,2,0.000,ALERT,212.61,297.26,59.991,1433832303,"201051344000582","174011321042388",0.00,14.70,0,283.44,299.37,0.0,0.0,0.000,130243.9,130243.9,1681,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832386,62094.00
06/09/2015 02:45,2,0.000,ALERT,212.16,295.76,60.018,1433832303,"201051344000469","174011321042388",0.00,14.30,0,281.33,297.57,0.0,0.0,0.000,124692.0,124692.0,1682,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832388,62095.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.06,60.002,1433832303,"201051344000988","174011321042388",0.00,15.30,0,280.43,297.87,0.0,0.0,0.000,124549.9,124549.9,1683,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832390,62096.00
06/09/2015 02:45,2,0.000,ALERT,212.16,295.76,59.991,1433832303,"201051344001158","174011321042388",0.00,14.30,0,281.64,297.57,0.0,0.0,0.000,130830.5,130830.5,1684,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832392,62097.00
06/09/2015 02:45,2,0.000,ALERT,211.93,295.46,59.991,1433832303,"201051344001025","174011321042388",0.00,14.30,0,282.24,299.37,0.0,0.0,0.000,133752.0,133752.0,1683,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832393,62098.00
06/09/2015 02:45,2,0.000,ALERT,212.16,296.66,60.039,1433832303,"201051344000569","174011321042388",0.00,15.00,0,283.14,299.37,0.0,0.0,0.000,137565.9,137565.9,1681,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832395,62099.00
06/09/2015 02:45,2,0.000,ALERT,213.29,296.36,59.986,1433832303,"274151322000094","174011321042388",0.00,15.00,0,282.24,297.87,0.0,0.0,0.000,324246.9,324246.9,3028,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832397,62100.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.06,59.991,1433832303,"201051344000458","174011321042388",0.00,15.50,0,282.84,299.37,0.0,0.0,0.000,133271.2,133271.2,1682,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832399,62101.00
06/09/2015 02:45,2,0.000,ALERT,213.29,295.16,59.986,1433832303,"274151322000087","174011321042388",0.00,16.00,0,282.24,297.87,0.0,0.0,0.000,394091.6,394091.6,2590,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832401,62102.00
06/09/2015 02:45,2,0.000,ALERT,213.06,296.06,59.986,1433832303,"274151322000052","174011321042388",0.00,15.50,0,282.84,299.07,0.0,0.0,0.000,421192.9,421192.9,2992,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832403,62103.00
06/09/2015 02:45,2,0.000,ALERT,212.38,296.66,59.981,1433832303,"201051344001145","174011321042388",0.00,14.70,0,283.14,299.37,0.0,0.0,0.000,138404.6,138404.6,1688,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832404,62104.00
06/09/2015 02:45,2,0.000,ALERT,212.38,296.06,59.991,1433832303,"201051344000685","174011321042388",0.00,15.00,0,282.54,298.47,0.0,0.0,0.000,137691.1,137691.1,1686,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832406,62105.00
06/09/2015 02:45,2,0.000,ALERT,212.83,296.36,59.954,1433832303,"274151322000088","174011321042388",0.00,15.80,0,282.84,298.47,0.0,0.0,0.000,403184.0,403184.0,2598,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832408,62106.00
06/09/2015 02:45,2,0.000,ALERT,212.16,296.36,59.986,1433832303,"201051344000438","174011321042388",0.00,14.30,0,282.84,299.07,0.0,0.0,0.000,137736.1,137736.1,1683,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832410,62107.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.36,59.986,1433832303,"201051344001135","174011321042388",0.00,14.70,0,282.84,299.07,0.0,0.0,0.000,129122.3,129122.3,1682,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832411,62108.00
06/09/2015 02:45,2,0.000,ALERT,212.38,295.76,59.986,1433832303,"201051344000417","174011321042388",0.00,14.70,0,282.24,298.17,0.0,0.0,0.000,133728.3,133728.3,1678,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832413,62109.00
06/09/2015 02:45,2,0.000,ALERT,211.70,296.66,59.981,1433832303,"201051344000594","174011321042388",0.00,14.70,0,282.24,298.47,0.0,0.0,0.000,133388.7,133388.7,1680,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832415,62110.00
06/09/2015 02:45,2,0.000,ALERT,213.51,296.66,59.949,1433832303,"274151322000083","174011321042388",0.00,15.30,0,282.84,299.07,0.0,0.0,0.000,417534.2,417534.2,2996,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832417,62111.00
06/09/2015 02:45,2,0.000,ALERT,212.38,296.36,59.981,1433832303,"201051344000585","174011321042388",0.00,15.00,0,282.24,298.17,0.0,0.0,0.000,132266.5,132266.5,1680,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832419,62112.00
06/09/2015 02:45,2,0.000,ALERT,213.06,296.66,59.954,1433832303,"274151322000054","174011321042388",0.00,15.80,0,282.84,299.07,0.0,0.0,0.000,412911.5,412911.5,2591,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832420,62113.00
06/09/2015 02:45,2,0.000,ALERT,212.38,296.36,59.986,1433832303,"201051344001203","174011321042388",0.00,14.70,0,282.84,300.57,0.0,0.0,0.000,133640.3,133640.3,1686,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832422,62114.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.36,59.975,1433832303,"201051344000646","174011321042388",0.00,14.70,0,282.24,298.17,0.0,0.0,0.000,131295.5,131295.5,1678,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832424,62115.00
06/09/2015 02:45,2,0.000,ALERT,214.19,296.06,59.949,1433832303,"274151322000068","174011321042388",0.00,15.80,0,282.24,297.87,0.0,0.0,0.000,323165.1,323165.1,2636,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832426,62116.00
