ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 02:45,2,0.000,ALERT,213.96,296.66,59.970,1433832303,"274151322000076","174011321042388",0.00,15.30,0,282.54,298.77,0.0,0.0,0.000,439815.0,439815.0,2994,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832428,62117.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.66,59.954,1433832303,"201051344000890","174011321042388",0.00,15.00,0,283.14,299.67,0.0,0.0,0.000,135242.3,135242.3,1682,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832430,62118.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.36,59.986,1433832303,"201051344000900","174011321042388",0.00,14.70,0,281.94,298.17,0.0,0.0,0.000,135588.6,135588.6,1684,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832432,62119.00
06/09/2015 02:45,2,0.000,ALERT,212.61,295.76,59.944,1433832303,"201051344000633","174011321042388",0.00,14.70,0,280.73,297.57,0.0,0.0,0.000,125336.1,125336.1,1683,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832433,62120.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1433832303,"201051344000983","174011321042388",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,132400.1,132400.1,1683,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832435,62121.00
06/09/2015 02:45,2,0.000,ALERT,212.38,296.36,59.986,1433832303,"201051344000917","174011321042388",0.00,15.50,0,281.64,298.17,0.0,0.0,0.000,135816.1,135816.1,1686,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832437,62122.00
06/09/2015 02:45,2,0.000,ALERT,212.38,295.76,59.986,1433832303,"201051344000648","174011321042388",0.00,14.30,0,282.24,298.77,0.0,0.0,0.000,131891.0,131891.0,1680,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832439,62123.00
06/09/2015 02:45,2,0.000,ALERT,212.16,296.66,59.981,1433832303,"201051344001093","174011321042388",0.00,15.30,0,282.54,298.47,0.0,0.0,0.000,133849.6,133849.6,1685,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832441,62124.00
06/09/2015 02:45,2,0.000,ALERT,212.38,296.06,59.986,1433832303,"201051344000645","174011321042388",0.00,15.30,0,282.54,298.47,0.0,0.0,0.000,132254.4,132254.4,1682,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832442,62125.00
06/09/2015 02:45,2,0.000,ALERT,213.51,296.36,59.981,1433832303,"274151322000085","174011321042388",0.00,15.30,0,282.84,298.47,0.0,0.0,0.000,414931.0,414931.0,2991,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832444,62126.00
06/09/2015 02:45,2,0.000,ALERT,212.16,295.46,59.991,1433832303,"201051344000651","174011321042388",0.00,14.00,0,281.94,298.17,0.0,0.0,0.000,131657.7,131657.7,1682,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832446,62127.00
06/09/2015 02:45,2,0.000,ALERT,212.38,295.76,59.975,1433832303,"201051344000867","174011321042388",0.00,15.30,0,282.54,299.07,0.0,0.0,0.000,123958.5,123958.5,1681,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832448,62128.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.66,60.012,1433832303,"201051344001230","174011321042388",0.00,14.70,0,282.84,298.77,0.0,0.0,0.000,135087.8,135087.8,1687,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832450,62129.00
06/09/2015 02:45,2,0.000,ALERT,212.38,296.36,59.981,1433832303,"201051344000576","174011321042388",0.00,15.00,0,282.54,298.77,0.0,0.0,0.000,131663.4,131663.4,1684,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433832451,62130.00
06/09/2015 02:45,2,0.000,ALERT,211.93,296.66,59.975,1433832303,"201051344000579","174011321042388",0.00,15.00,0,283.14,299.07,0.0,0.0,0.000,137534.1,137534.1,1685,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433832453,62131.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62132.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62133.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62134.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62135.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62136.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62137.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62138.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62139.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62140.00
06/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433832303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433833183,62141.00
06/09/2015 03:00,2,0.000,ALERT,212.16,296.66,59.954,1433833203,"201051344000955","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,136997.0,136997.0,1683,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833279,62142.00
06/09/2015 03:00,2,0.000,ALERT,213.74,297.87,59.959,1433833203,"274151322000095","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,434233.9,434233.9,2607,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833281,62143.00
06/09/2015 03:00,2,0.000,ALERT,212.38,297.26,59.959,1433833203,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,123271.6,123271.6,1684,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833283,62144.00
06/09/2015 03:00,2,0.000,ALERT,212.83,296.66,59.959,1433833203,"201051344000853","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,129527.1,129527.1,1682,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833284,62145.00
06/09/2015 03:00,2,0.000,ALERT,213.06,297.57,59.970,1433833203,"201051344000582","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,130243.9,130243.9,1683,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833286,62146.00
06/09/2015 03:00,2,0.000,ALERT,212.61,296.66,59.965,1433833203,"201051344000469","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,124692.0,124692.0,1684,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833288,62147.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.36,59.954,1433833203,"201051344000988","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,124549.9,124549.9,1685,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833290,62148.00
06/09/2015 03:00,2,0.000,ALERT,212.61,296.36,59.954,1433833203,"201051344001158","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,130830.5,130830.5,1686,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833292,62149.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.06,59.959,1433833203,"201051344001025","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,133752.0,133752.0,1685,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833294,62150.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.96,59.986,1433833203,"201051344000569","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,137565.9,137565.9,1683,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833296,62151.00
06/09/2015 03:00,2,0.000,ALERT,213.96,296.66,59.965,1433833203,"274151322000094","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,324246.9,324246.9,3030,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833298,62152.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.36,59.959,1433833203,"201051344000458","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,133271.2,133271.2,1684,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833299,62153.00
06/09/2015 03:00,2,0.000,ALERT,213.96,296.36,59.965,1433833203,"274151322000087","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,394091.6,394091.6,2592,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833301,62154.00
06/09/2015 03:00,2,0.000,ALERT,213.51,297.87,59.954,1433833203,"274151322000052","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,421192.9,421192.9,2994,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833303,62155.00
06/09/2015 03:00,2,0.000,ALERT,212.83,297.26,59.965,1433833203,"201051344001145","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,138404.6,138404.6,1690,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833305,62156.00
06/09/2015 03:00,2,0.000,ALERT,212.83,296.66,60.002,1433833203,"201051344000685","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,137691.1,137691.1,1688,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833307,62157.00
06/09/2015 03:00,2,0.000,ALERT,213.51,297.26,59.965,1433833203,"274151322000088","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,403184.0,403184.0,2600,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833309,62158.00
06/09/2015 03:00,2,0.000,ALERT,212.61,296.66,59.970,1433833203,"201051344000438","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,137736.1,137736.1,1685,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833311,62159.00
06/09/2015 03:00,2,0.000,ALERT,212.16,296.66,59.965,1433833203,"201051344001135","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,129122.3,129122.3,1684,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833312,62160.00
06/09/2015 03:00,2,0.000,ALERT,212.61,296.06,59.959,1433833203,"201051344000417","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,133728.3,133728.3,1680,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833314,62161.00
06/09/2015 03:00,2,0.000,ALERT,211.93,296.96,59.970,1433833203,"201051344000594","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,133388.7,133388.7,1682,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833316,62162.00
06/09/2015 03:00,2,0.000,ALERT,213.51,296.66,59.954,1433833203,"274151322000083","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,417534.2,417534.2,2998,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833318,62163.00
06/09/2015 03:00,2,0.000,ALERT,212.61,296.66,59.981,1433833203,"201051344000585","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,132266.5,132266.5,1682,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833320,62164.00
06/09/2015 03:00,2,0.000,ALERT,213.29,297.26,59.959,1433833203,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,412911.5,412911.5,2593,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833321,62165.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.36,59.965,1433833203,"201051344001203","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,133640.3,133640.3,1688,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833323,62166.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.66,59.975,1433833203,"201051344000646","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,131295.5,131295.5,1680,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833325,62167.00
06/09/2015 03:00,2,0.000,ALERT,214.19,296.66,59.975,1433833203,"274151322000068","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,323165.1,323165.1,2638,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833327,62168.00
06/09/2015 03:00,2,0.000,ALERT,214.19,296.66,59.959,1433833203,"274151322000076","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,439815.0,439815.0,2996,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833329,62169.00
06/09/2015 03:00,2,0.000,ALERT,212.16,296.96,59.959,1433833203,"201051344000890","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,135242.3,135242.3,1684,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833330,62170.00
06/09/2015 03:00,2,0.000,ALERT,212.16,296.36,59.965,1433833203,"201051344000900","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,135588.6,135588.6,1686,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833332,62171.00
06/09/2015 03:00,2,0.000,ALERT,212.83,296.06,59.954,1433833203,"201051344000633","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,125336.1,125336.1,1685,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833334,62172.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.66,59.959,1433833203,"201051344000983","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,132400.1,132400.1,1685,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833336,62173.00
06/09/2015 03:00,2,0.000,ALERT,212.61,296.06,59.959,1433833203,"201051344000917","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,135816.1,135816.1,1688,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833338,62174.00
06/09/2015 03:00,2,0.000,ALERT,212.61,295.76,59.965,1433833203,"201051344000648","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,131891.0,131891.0,1682,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833340,62175.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.36,59.965,1433833203,"201051344001093","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,133849.6,133849.6,1687,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833341,62176.00
06/09/2015 03:00,2,0.000,ALERT,212.83,296.06,59.949,1433833203,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,132254.4,132254.4,1684,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833343,62177.00
06/09/2015 03:00,2,0.000,ALERT,213.96,296.36,59.954,1433833203,"274151322000085","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,414931.0,414931.0,2993,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833345,62178.00
06/09/2015 03:00,2,0.000,ALERT,212.38,295.76,59.959,1433833203,"201051344000651","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,131657.7,131657.7,1684,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833347,62179.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.06,59.965,1433833203,"201051344000867","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,123958.5,123958.5,1683,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833349,62180.00
06/09/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1433833203,"201051344001230","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,135087.8,135087.8,1689,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833350,62181.00
06/09/2015 03:00,2,0.000,ALERT,212.83,296.96,59.959,1433833203,"201051344000576","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,131663.4,131663.4,1686,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433833352,62182.00
06/09/2015 03:00,2,0.000,ALERT,212.16,296.96,59.959,1433833203,"201051344000579","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,137534.1,137534.1,1687,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433833354,62183.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62184.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62185.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62186.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62187.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62188.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62189.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62190.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62191.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62192.00
06/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433833203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834084,62193.00
06/09/2015 03:15,2,0.000,ALERT,212.16,296.66,60.002,1433834103,"201051344000955","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,136997.0,136997.0,1685,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834179,62194.00
06/09/2015 03:15,2,0.000,ALERT,213.74,298.47,59.996,1433834103,"274151322000095","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,434233.9,434233.9,2609,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834181,62195.00
06/09/2015 03:15,2,0.000,ALERT,212.38,296.96,59.991,1433834103,"201051344000868","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,123271.6,123271.6,1686,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834183,62196.00
06/09/2015 03:15,2,0.000,ALERT,212.83,296.66,59.996,1433834103,"201051344000853","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,129527.1,129527.1,1684,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834185,62197.00
06/09/2015 03:15,2,0.000,ALERT,213.06,297.26,59.996,1433834103,"201051344000582","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,130243.9,130243.9,1685,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834186,62198.00
06/09/2015 03:15,2,0.000,ALERT,212.38,296.36,59.975,1433834103,"201051344000469","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,124692.0,124692.0,1686,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834188,62199.00
06/09/2015 03:15,2,0.000,ALERT,212.38,296.36,60.023,1433834103,"201051344000988","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,124549.9,124549.9,1687,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834190,62200.00
06/09/2015 03:15,2,0.000,ALERT,212.61,296.36,59.991,1433834103,"201051344001158","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,130830.5,130830.5,1688,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834192,62201.00
06/09/2015 03:15,2,0.000,ALERT,212.38,296.06,59.996,1433834103,"201051344001025","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,133752.0,133752.0,1687,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834194,62202.00
06/09/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1433834103,"201051344000569","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,137565.9,137565.9,1685,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834196,62203.00
06/09/2015 03:15,2,0.000,ALERT,213.74,296.66,59.991,1433834103,"274151322000094","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,324246.9,324246.9,3032,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834197,62204.00
06/09/2015 03:15,2,0.000,ALERT,212.38,296.66,59.986,1433834103,"201051344000458","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,133271.2,133271.2,1686,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834199,62205.00
06/09/2015 03:15,2,0.000,ALERT,213.74,296.96,59.991,1433834103,"274151322000087","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,394091.6,394091.6,2594,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834201,62206.00
06/09/2015 03:15,2,0.000,ALERT,213.51,296.96,59.965,1433834103,"274151322000052","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,421192.9,421192.9,2996,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834203,62207.00
06/09/2015 03:15,2,0.000,ALERT,213.06,297.26,60.002,1433834103,"201051344001145","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,138404.6,138404.6,1692,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834205,62208.00
06/09/2015 03:15,2,0.000,ALERT,212.83,296.66,60.002,1433834103,"201051344000685","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,137691.1,137691.1,1690,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834206,62209.00
06/09/2015 03:15,2,0.000,ALERT,213.51,297.87,59.991,1433834103,"274151322000088","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,403184.0,403184.0,2602,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834208,62210.00
06/09/2015 03:15,2,0.000,ALERT,212.61,296.96,59.991,1433834103,"201051344000438","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,137736.1,137736.1,1687,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834210,62211.00
06/09/2015 03:15,2,0.000,ALERT,212.16,296.96,59.996,1433834103,"201051344001135","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,129122.3,129122.3,1686,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834212,62212.00
06/09/2015 03:15,2,0.000,ALERT,212.83,296.66,60.002,1433834103,"201051344000417","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,133728.3,133728.3,1682,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834214,62213.00
06/09/2015 03:15,2,0.000,ALERT,211.93,297.26,59.996,1433834103,"201051344000594","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,133388.7,133388.7,1684,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834215,62214.00
06/09/2015 03:15,2,0.000,ALERT,213.96,296.96,59.986,1433834103,"274151322000083","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,417534.2,417534.2,3000,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834217,62215.00
06/09/2015 03:15,2,0.000,ALERT,212.61,297.57,59.991,1433834103,"201051344000585","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,132266.5,132266.5,1684,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834219,62216.00
06/09/2015 03:15,2,0.000,ALERT,213.74,296.96,59.996,1433834103,"274151322000054","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,412911.5,412911.5,2595,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834221,62217.00
06/09/2015 03:15,2,0.000,ALERT,212.61,296.96,59.986,1433834103,"201051344001203","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,133640.3,133640.3,1690,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834223,62218.00
06/09/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1433834103,"201051344000646","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,131295.5,131295.5,1682,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834225,62219.00
06/09/2015 03:15,2,0.000,ALERT,214.41,296.96,59.975,1433834103,"274151322000068","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,323165.1,323165.1,2640,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834226,62220.00
06/09/2015 03:15,2,0.000,ALERT,214.41,297.26,59.981,1433834103,"274151322000076","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,439815.0,439815.0,2998,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834228,62221.00
06/09/2015 03:15,2,0.000,ALERT,212.38,297.26,59.981,1433834103,"201051344000890","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,135242.3,135242.3,1686,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834230,62222.00
06/09/2015 03:15,2,0.000,ALERT,212.16,296.66,59.981,1433834103,"201051344000900","174011321042388",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,135588.6,135588.6,1688,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834232,62223.00
06/09/2015 03:15,2,0.000,ALERT,213.06,296.36,60.012,1433834103,"201051344000633","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,125336.1,125336.1,1687,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834234,62224.00
06/09/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1433834103,"201051344000983","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,132400.1,132400.1,1687,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834235,62225.00
06/09/2015 03:15,2,0.000,ALERT,212.61,296.66,59.991,1433834103,"201051344000917","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,135816.1,135816.1,1690,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834237,62226.00
06/09/2015 03:15,2,0.000,ALERT,212.83,296.06,59.991,1433834103,"201051344000648","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,131891.0,131891.0,1684,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834239,62227.00
06/09/2015 03:15,2,0.000,ALERT,212.61,296.66,59.975,1433834103,"201051344001093","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,133849.6,133849.6,1689,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834241,62228.00
06/09/2015 03:15,2,0.000,ALERT,212.83,296.36,59.981,1433834103,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,132254.4,132254.4,1686,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834243,62229.00
06/09/2015 03:15,2,0.000,ALERT,213.96,297.26,59.970,1433834103,"274151322000085","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,414931.0,414931.0,2995,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834244,62230.00
06/09/2015 03:15,2,0.000,ALERT,212.61,295.76,59.986,1433834103,"201051344000651","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,131657.7,131657.7,1686,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834246,62231.00
06/09/2015 03:15,2,0.000,ALERT,212.61,296.06,59.981,1433834103,"201051344000867","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,123958.5,123958.5,1685,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834248,62232.00
06/09/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1433834103,"201051344001230","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,135087.8,135087.8,1691,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834250,62233.00
06/09/2015 03:15,2,0.000,ALERT,212.83,296.66,59.986,1433834103,"201051344000576","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,131663.4,131663.4,1688,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433834252,62234.00
06/09/2015 03:15,2,0.000,ALERT,212.38,296.96,59.981,1433834103,"201051344000579","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,137534.1,137534.1,1689,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433834253,62235.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62236.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62237.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62238.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62239.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62240.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62241.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62242.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62243.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62244.00
06/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433834103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433834984,62245.00
06/09/2015 03:30,2,0.000,ALERT,211.93,296.66,59.975,1433835003,"201051344000955","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,136997.0,136997.0,1687,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835078,62246.00
06/09/2015 03:30,2,0.000,ALERT,213.74,297.87,59.975,1433835003,"274151322000095","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,434233.9,434233.9,2611,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835080,62247.00
06/09/2015 03:30,2,0.000,ALERT,212.16,297.26,59.975,1433835003,"201051344000868","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,123271.6,123271.6,1688,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835082,62248.00
06/09/2015 03:30,2,0.000,ALERT,212.83,296.36,59.981,1433835003,"201051344000853","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,129527.1,129527.1,1686,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835084,62249.00
06/09/2015 03:30,2,0.000,ALERT,212.83,297.87,59.986,1433835003,"201051344000582","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,130243.9,130243.9,1687,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835086,62250.00
06/09/2015 03:30,2,0.000,ALERT,212.16,296.66,59.970,1433835003,"201051344000469","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,124692.0,124692.0,1688,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835088,62251.00
06/09/2015 03:30,2,0.000,ALERT,212.16,296.96,59.981,1433835003,"201051344000988","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,124549.9,124549.9,1689,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835089,62252.00
06/09/2015 03:30,2,0.000,ALERT,212.38,296.66,59.991,1433835003,"201051344001158","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,130830.5,130830.5,1690,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835091,62253.00
06/09/2015 03:30,2,0.000,ALERT,212.16,296.06,59.981,1433835003,"201051344001025","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,133752.0,133752.0,1689,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835093,62254.00
06/09/2015 03:30,2,0.000,ALERT,212.16,296.96,59.986,1433835003,"201051344000569","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,137565.9,137565.9,1687,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835095,62255.00
06/09/2015 03:30,2,0.000,ALERT,213.51,296.36,59.970,1433835003,"274151322000094","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,324246.9,324246.9,3034,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835097,62256.00
06/09/2015 03:30,2,0.000,ALERT,211.93,296.66,59.970,1433835003,"201051344000458","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,133271.2,133271.2,1688,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835099,62257.00
06/09/2015 03:30,2,0.000,ALERT,213.51,296.06,59.981,1433835003,"274151322000087","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,394091.6,394091.6,2596,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835100,62258.00
06/09/2015 03:30,2,0.000,ALERT,213.29,297.87,59.928,1433835003,"274151322000052","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,421192.9,421192.9,2998,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835102,62259.00
06/09/2015 03:30,2,0.000,ALERT,212.61,296.96,59.981,1433835003,"201051344001145","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,138404.6,138404.6,1694,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835104,62260.00
06/09/2015 03:30,2,0.000,ALERT,212.61,296.66,59.981,1433835003,"201051344000685","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,137691.1,137691.1,1692,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835106,62261.00
06/09/2015 03:30,2,0.000,ALERT,212.83,296.66,59.975,1433835003,"274151322000088","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,403184.0,403184.0,2604,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835108,62262.00
06/09/2015 03:30,2,0.000,ALERT,212.38,296.66,60.018,1433835003,"201051344000438","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,137736.1,137736.1,1689,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835109,62263.00
06/09/2015 03:30,2,0.000,ALERT,211.93,296.36,59.975,1433835003,"201051344001135","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,129122.3,129122.3,1688,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835111,62264.00
06/09/2015 03:30,2,0.000,ALERT,212.61,296.06,59.975,1433835003,"201051344000417","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,133728.3,133728.3,1684,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835113,62265.00
06/09/2015 03:30,2,0.000,ALERT,211.70,296.66,59.975,1433835003,"201051344000594","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,133388.7,133388.7,1686,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835115,62266.00
