ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 03:30,2,0.000,ALERT,213.74,296.96,59.965,1433835003,"274151322000083","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,417534.2,417534.2,3002,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835117,62267.00
06/09/2015 03:30,2,0.000,ALERT,212.38,296.66,59.970,1433835003,"201051344000585","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,132266.5,132266.5,1686,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835118,62268.00
06/09/2015 03:30,2,0.000,ALERT,213.29,296.36,59.970,1433835003,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,412911.5,412911.5,2597,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835120,62269.00
06/09/2015 03:30,2,0.000,ALERT,212.38,296.36,59.970,1433835003,"201051344001203","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,133640.3,133640.3,1692,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835122,62270.00
06/09/2015 03:30,2,0.000,ALERT,212.16,296.36,59.954,1433835003,"201051344000646","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,131295.5,131295.5,1684,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835124,62271.00
06/09/2015 03:30,2,0.000,ALERT,214.19,296.36,59.975,1433835003,"274151322000068","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,323165.1,323165.1,2642,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835126,62272.00
06/09/2015 03:30,2,0.000,ALERT,213.96,296.66,59.981,1433835003,"274151322000076","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,439815.0,439815.0,3000,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835128,62273.00
06/09/2015 03:30,2,0.000,ALERT,212.16,297.26,59.975,1433835003,"201051344000890","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,135242.3,135242.3,1688,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835130,62274.00
06/09/2015 03:30,2,0.000,ALERT,212.16,296.66,59.986,1433835003,"201051344000900","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,135588.6,135588.6,1690,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835131,62275.00
06/09/2015 03:30,2,0.000,ALERT,212.61,295.76,59.981,1433835003,"201051344000633","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,125336.1,125336.1,1689,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835133,62276.00
06/09/2015 03:30,2,0.000,ALERT,212.16,296.66,59.981,1433835003,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,132400.1,132400.1,1689,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835135,62277.00
06/09/2015 03:30,2,0.000,ALERT,212.61,296.36,59.981,1433835003,"201051344000917","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,135816.1,135816.1,1692,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835137,62278.00
06/09/2015 03:30,2,0.000,ALERT,212.61,296.36,59.975,1433835003,"201051344000648","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,131891.0,131891.0,1686,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835139,62279.00
06/09/2015 03:30,2,0.000,ALERT,212.38,297.26,59.996,1433835003,"201051344001093","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,133849.6,133849.6,1691,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835140,62280.00
06/09/2015 03:30,2,0.000,ALERT,212.83,296.36,59.981,1433835003,"201051344000645","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,132254.4,132254.4,1688,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835142,62281.00
06/09/2015 03:30,2,0.000,ALERT,213.74,297.87,59.975,1433835003,"274151322000085","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,414931.0,414931.0,2997,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835144,62282.00
06/09/2015 03:30,2,0.000,ALERT,212.61,296.36,59.981,1433835003,"201051344000651","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,131657.7,131657.7,1688,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835146,62283.00
06/09/2015 03:30,2,0.000,ALERT,212.61,296.66,60.012,1433835003,"201051344000867","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,123958.5,123958.5,1687,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835148,62284.00
06/09/2015 03:30,2,0.000,ALERT,212.38,297.57,59.949,1433835003,"201051344001230","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,135087.8,135087.8,1693,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835149,62285.00
06/09/2015 03:30,2,0.000,ALERT,212.83,297.26,59.981,1433835003,"201051344000576","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,131663.4,131663.4,1690,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835151,62286.00
06/09/2015 03:30,2,0.000,ALERT,212.38,297.26,59.975,1433835003,"201051344000579","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,137534.1,137534.1,1691,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835153,62287.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62288.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62289.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62290.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62291.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62292.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62293.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62294.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62295.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62296.00
06/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433835003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433835883,62297.00
06/09/2015 03:45,2,0.000,ALERT,212.16,296.66,59.986,1433835903,"201051344000955","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,136997.0,136997.0,1689,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835978,62298.00
06/09/2015 03:45,2,0.000,ALERT,213.96,298.17,59.986,1433835903,"274151322000095","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,434233.9,434233.9,2613,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835980,62299.00
06/09/2015 03:45,2,0.000,ALERT,212.38,297.26,59.991,1433835903,"201051344000868","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,123271.6,123271.6,1690,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835982,62300.00
06/09/2015 03:45,2,0.000,ALERT,213.06,296.66,59.986,1433835903,"201051344000853","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,129527.1,129527.1,1688,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835984,62301.00
06/09/2015 03:45,2,0.000,ALERT,213.29,297.87,59.986,1433835903,"201051344000582","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,130243.9,130243.9,1689,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835985,62302.00
06/09/2015 03:45,2,0.000,ALERT,212.61,296.66,59.991,1433835903,"201051344000469","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,124692.0,124692.0,1690,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835987,62303.00
06/09/2015 03:45,2,0.000,ALERT,212.61,296.96,59.996,1433835903,"201051344000988","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,124549.9,124549.9,1691,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835989,62304.00
06/09/2015 03:45,2,0.000,ALERT,212.61,296.66,59.981,1433835903,"201051344001158","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,130830.5,130830.5,1692,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835991,62305.00
06/09/2015 03:45,2,0.000,ALERT,212.61,296.36,59.986,1433835903,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,133752.0,133752.0,1691,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835993,62306.00
06/09/2015 03:45,2,0.000,ALERT,212.61,297.26,59.981,1433835903,"201051344000569","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,137565.9,137565.9,1689,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835994,62307.00
06/09/2015 03:45,2,0.000,ALERT,214.19,296.66,59.986,1433835903,"274151322000094","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,324246.9,324246.9,3036,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433835996,62308.00
06/09/2015 03:45,2,0.000,ALERT,212.61,296.96,59.996,1433835903,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,133271.2,133271.2,1690,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433835998,62309.00
06/09/2015 03:45,2,0.000,ALERT,213.96,296.36,59.986,1433835903,"274151322000087","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,394091.6,394091.6,2598,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836000,62310.00
06/09/2015 03:45,2,0.000,ALERT,213.96,296.66,59.986,1433835903,"274151322000052","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,421192.9,421192.9,3000,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836002,62311.00
06/09/2015 03:45,2,0.000,ALERT,213.06,297.57,59.991,1433835903,"201051344001145","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,138404.6,138404.6,1696,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836003,62312.00
06/09/2015 03:45,2,0.000,ALERT,213.06,297.26,60.018,1433835903,"201051344000685","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,137691.1,137691.1,1694,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836005,62313.00
06/09/2015 03:45,2,0.000,ALERT,213.74,296.96,60.007,1433835903,"274151322000088","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,403184.0,403184.0,2606,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836007,62314.00
06/09/2015 03:45,2,0.000,ALERT,212.83,296.96,60.002,1433835903,"201051344000438","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,137736.1,137736.1,1691,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836009,62315.00
06/09/2015 03:45,2,0.000,ALERT,212.38,296.96,59.975,1433835903,"201051344001135","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,129122.3,129122.3,1690,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836011,62316.00
06/09/2015 03:45,2,0.000,ALERT,213.06,296.66,59.986,1433835903,"201051344000417","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,133728.3,133728.3,1686,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836013,62317.00
06/09/2015 03:45,2,0.000,ALERT,212.16,297.26,59.981,1433835903,"201051344000594","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,133388.7,133388.7,1688,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836015,62318.00
06/09/2015 03:45,2,0.000,ALERT,213.96,296.96,59.991,1433835903,"274151322000083","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,417534.2,417534.2,3004,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836016,62319.00
06/09/2015 03:45,2,0.000,ALERT,213.06,297.57,60.007,1433835903,"201051344000585","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,132266.5,132266.5,1688,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836018,62320.00
06/09/2015 03:45,2,0.000,ALERT,213.74,297.57,59.991,1433835903,"274151322000054","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,412911.5,412911.5,2599,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836020,62321.00
06/09/2015 03:45,2,0.000,ALERT,212.83,296.36,59.970,1433835903,"201051344001203","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,133640.3,133640.3,1694,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836022,62322.00
06/09/2015 03:45,2,0.000,ALERT,212.61,296.96,59.975,1433835903,"201051344000646","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,131295.5,131295.5,1686,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836023,62323.00
06/09/2015 03:45,2,0.000,ALERT,214.41,296.06,59.954,1433835903,"274151322000068","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,323165.1,323165.1,2644,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836025,62324.00
06/09/2015 03:45,2,0.000,ALERT,214.64,297.26,59.981,1433835903,"274151322000076","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,439815.0,439815.0,3002,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836027,62325.00
06/09/2015 03:45,2,0.000,ALERT,212.61,297.26,59.981,1433835903,"201051344000890","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,135242.3,135242.3,1690,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836029,62326.00
06/09/2015 03:45,2,0.000,ALERT,212.38,296.36,59.970,1433835903,"201051344000900","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,135588.6,135588.6,1692,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836031,62327.00
06/09/2015 03:45,2,0.000,ALERT,213.06,295.76,59.949,1433835903,"201051344000633","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,125336.1,125336.1,1691,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836032,62328.00
06/09/2015 03:45,2,0.000,ALERT,212.61,296.66,59.975,1433835903,"201051344000983","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,132400.1,132400.1,1691,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836034,62329.00
06/09/2015 03:45,2,0.000,ALERT,212.83,296.36,59.970,1433835903,"201051344000917","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,135816.1,135816.1,1694,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836036,62330.00
06/09/2015 03:45,2,0.000,ALERT,212.83,296.36,59.981,1433835903,"201051344000648","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,131891.0,131891.0,1688,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836038,62331.00
06/09/2015 03:45,2,0.000,ALERT,212.83,297.26,59.986,1433835903,"201051344001093","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,133849.6,133849.6,1693,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836040,62332.00
06/09/2015 03:45,2,0.000,ALERT,213.06,296.66,59.975,1433835903,"201051344000645","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,132254.4,132254.4,1690,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836041,62333.00
06/09/2015 03:45,2,0.000,ALERT,214.19,297.26,60.012,1433835903,"274151322000085","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,414931.0,414931.0,2999,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836043,62334.00
06/09/2015 03:45,2,0.000,ALERT,212.83,296.66,59.991,1433835903,"201051344000651","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,131657.7,131657.7,1690,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836045,62335.00
06/09/2015 03:45,2,0.000,ALERT,213.06,296.66,59.986,1433835903,"201051344000867","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,123958.5,123958.5,1689,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836047,62336.00
06/09/2015 03:45,2,0.000,ALERT,212.83,297.57,60.034,1433835903,"201051344001230","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,135087.8,135087.8,1695,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836049,62337.00
06/09/2015 03:45,2,0.000,ALERT,213.29,297.87,59.996,1433835903,"201051344000576","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,131663.4,131663.4,1692,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836050,62338.00
06/09/2015 03:45,2,0.000,ALERT,212.83,297.57,60.012,1433835903,"201051344000579","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,137534.1,137534.1,1693,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836052,62339.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62340.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62341.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62342.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62343.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62344.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62345.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62346.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62347.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62348.00
06/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433835903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433836783,62349.00
06/09/2015 04:00,2,0.000,ALERT,212.38,297.57,59.991,1433836804,"201051344000955","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,136997.0,136997.0,1691,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836879,62350.00
06/09/2015 04:00,2,0.000,ALERT,213.96,298.47,59.981,1433836804,"274151322000095","174011321042388",0.00,14.70,0,296.66,299.67,0.0,0.0,0.000,434233.9,434233.9,2615,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836881,62351.00
06/09/2015 04:00,2,0.000,ALERT,212.61,297.87,60.002,1433836804,"201051344000868","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,123271.6,123271.6,1692,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836883,62352.00
06/09/2015 04:00,2,0.000,ALERT,213.06,296.96,59.996,1433836804,"201051344000853","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,129527.1,129527.1,1690,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836884,62353.00
06/09/2015 04:00,2,0.000,ALERT,213.29,298.17,59.991,1433836804,"201051344000582","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,130243.9,130243.9,1691,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836887,62354.00
06/09/2015 04:00,2,0.000,ALERT,212.61,296.96,59.991,1433836804,"201051344000469","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,124692.0,124692.0,1692,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836888,62355.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.96,59.996,1433836804,"201051344000988","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,124549.9,124549.9,1693,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836890,62356.00
06/09/2015 04:00,2,0.000,ALERT,212.61,296.96,59.996,1433836804,"201051344001158","174011321042388",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,130830.5,130830.5,1694,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836892,62357.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.66,60.002,1433836804,"201051344001025","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,133752.0,133752.0,1693,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836894,62358.00
06/09/2015 04:00,2,0.000,ALERT,212.61,297.57,60.002,1433836804,"201051344000569","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,137565.9,137565.9,1691,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836896,62359.00
06/09/2015 04:00,2,0.000,ALERT,213.74,296.66,59.996,1433836804,"274151322000094","174011321042388",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,324246.9,324246.9,3038,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836897,62360.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.96,60.028,1433836804,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,133271.2,133271.2,1692,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836899,62361.00
06/09/2015 04:00,2,0.000,ALERT,213.96,296.66,59.996,1433836804,"274151322000087","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,394091.6,394091.6,2600,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836901,62362.00
06/09/2015 04:00,2,0.000,ALERT,213.74,296.96,60.002,1433836804,"274151322000052","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,421192.9,421192.9,3002,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836903,62363.00
06/09/2015 04:00,2,0.000,ALERT,213.06,297.57,59.996,1433836804,"201051344001145","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,138404.6,138404.6,1698,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836905,62364.00
06/09/2015 04:00,2,0.000,ALERT,213.06,297.26,59.996,1433836804,"201051344000685","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,137691.1,137691.1,1696,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836906,62365.00
06/09/2015 04:00,2,0.000,ALERT,213.74,297.57,59.996,1433836804,"274151322000088","174011321042388",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,403184.0,403184.0,2608,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836908,62366.00
06/09/2015 04:00,2,0.000,ALERT,212.83,297.26,60.018,1433836804,"201051344000438","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,137736.1,137736.1,1693,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836910,62367.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.96,59.991,1433836804,"201051344001135","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,129122.3,129122.3,1692,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836912,62368.00
06/09/2015 04:00,2,0.000,ALERT,213.06,296.66,59.996,1433836804,"201051344000417","174011321042388",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,133728.3,133728.3,1688,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836914,62369.00
06/09/2015 04:00,2,0.000,ALERT,212.16,297.26,59.996,1433836804,"201051344000594","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,133388.7,133388.7,1690,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836916,62370.00
06/09/2015 04:00,2,0.000,ALERT,214.19,297.87,59.991,1433836804,"274151322000083","174011321042388",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,417534.2,417534.2,3006,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836918,62371.00
06/09/2015 04:00,2,0.000,ALERT,212.83,297.26,60.002,1433836804,"201051344000585","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,132266.5,132266.5,1690,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836920,62372.00
06/09/2015 04:00,2,0.000,ALERT,213.74,296.66,59.991,1433836804,"274151322000054","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,412911.5,412911.5,2601,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836922,62373.00
06/09/2015 04:00,2,0.000,ALERT,212.61,296.36,59.991,1433836804,"201051344001203","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,133640.3,133640.3,1696,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836923,62374.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.96,60.023,1433836804,"201051344000646","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,131295.5,131295.5,1688,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836925,62375.00
06/09/2015 04:00,2,0.000,ALERT,214.41,296.06,59.991,1433836804,"274151322000068","174011321042388",0.00,15.80,0,294.86,297.87,0.0,0.0,0.000,323165.1,323165.1,2646,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836927,62376.00
06/09/2015 04:00,2,0.000,ALERT,214.41,297.57,59.986,1433836804,"274151322000076","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,439815.0,439815.0,3004,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836929,62377.00
06/09/2015 04:00,2,0.000,ALERT,212.38,297.57,59.996,1433836804,"201051344000890","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,135242.3,135242.3,1692,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836931,62378.00
06/09/2015 04:00,2,0.000,ALERT,212.16,296.66,59.996,1433836804,"201051344000900","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,135588.6,135588.6,1694,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836932,62379.00
06/09/2015 04:00,2,0.000,ALERT,212.83,296.36,60.002,1433836804,"201051344000633","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,125336.1,125336.1,1693,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836934,62380.00
06/09/2015 04:00,2,0.000,ALERT,212.16,296.66,60.034,1433836804,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,132400.1,132400.1,1693,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836936,62381.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.36,60.002,1433836804,"201051344000917","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,135816.1,135816.1,1696,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836938,62382.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.06,59.965,1433836804,"201051344000648","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,131891.0,131891.0,1690,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836939,62383.00
06/09/2015 04:00,2,0.000,ALERT,212.16,296.96,59.991,1433836804,"201051344001093","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,133849.6,133849.6,1695,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836941,62384.00
06/09/2015 04:00,2,0.000,ALERT,212.61,296.36,59.991,1433836804,"201051344000645","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,132254.4,132254.4,1692,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836943,62385.00
06/09/2015 04:00,2,0.000,ALERT,213.51,297.26,59.991,1433836804,"274151322000085","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,414931.0,414931.0,3001,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836945,62386.00
06/09/2015 04:00,2,0.000,ALERT,212.38,296.06,59.996,1433836804,"201051344000651","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,131657.7,131657.7,1692,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433836947,62387.00
06/09/2015 04:00,2,0.000,ALERT,212.61,296.36,59.996,1433836804,"201051344000867","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,123958.5,123958.5,1691,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836948,62388.00
06/09/2015 04:00,2,0.000,ALERT,212.38,297.26,59.996,1433836804,"201051344001230","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,135087.8,135087.8,1697,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836950,62389.00
06/09/2015 04:00,2,0.000,ALERT,212.61,296.96,59.991,1433836804,"201051344000576","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,131663.4,131663.4,1694,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836952,62390.00
06/09/2015 04:00,2,0.000,ALERT,211.93,296.66,60.002,1433836804,"201051344000579","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,137534.1,137534.1,1695,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433836954,62391.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62392.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62393.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62394.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62395.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62396.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62397.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62398.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62399.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62400.00
06/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433836804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433837685,62401.00
06/09/2015 04:15,2,0.000,ALERT,211.48,295.16,59.959,1433837703,"201051344000955","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,136997.0,136997.0,1693,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837779,62402.00
06/09/2015 04:15,2,0.000,ALERT,213.06,296.36,59.928,1433837703,"274151322000095","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,434233.9,434233.9,2617,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837781,62403.00
06/09/2015 04:15,2,0.000,ALERT,211.70,295.16,59.949,1433837703,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,123271.6,123271.6,1694,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837783,62404.00
06/09/2015 04:15,2,0.000,ALERT,212.16,294.56,59.954,1433837703,"201051344000853","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,129527.1,129527.1,1692,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837785,62405.00
06/09/2015 04:15,2,0.000,ALERT,212.38,295.76,59.959,1433837703,"201051344000582","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,130243.9,130243.9,1693,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837787,62406.00
06/09/2015 04:15,2,0.000,ALERT,211.93,294.86,59.996,1433837703,"201051344000469","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,124692.0,124692.0,1694,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837789,62407.00
06/09/2015 04:15,2,0.000,ALERT,211.70,294.86,59.944,1433837703,"201051344000988","174011321042388",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,124549.9,124549.9,1695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837790,62408.00
06/09/2015 04:15,2,0.000,ALERT,211.93,294.86,59.986,1433837703,"201051344001158","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,130830.5,130830.5,1696,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837792,62409.00
06/09/2015 04:15,2,0.000,ALERT,211.93,294.56,59.938,1433837703,"201051344001025","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,133752.0,133752.0,1695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837794,62410.00
06/09/2015 04:15,2,0.000,ALERT,212.16,295.46,59.970,1433837703,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,137565.9,137565.9,1693,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837796,62411.00
06/09/2015 04:15,2,0.000,ALERT,213.29,294.56,59.986,1433837703,"274151322000094","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,324246.9,324246.9,3040,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837798,62412.00
06/09/2015 04:15,2,0.000,ALERT,211.93,295.16,59.996,1433837703,"201051344000458","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,133271.2,133271.2,1694,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837800,62413.00
06/09/2015 04:15,2,0.000,ALERT,213.29,295.16,59.965,1433837703,"274151322000087","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,394091.6,394091.6,2602,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837801,62414.00
06/09/2015 04:15,2,0.000,ALERT,213.06,296.06,59.970,1433837703,"274151322000052","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,421192.9,421192.9,3004,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837803,62415.00
06/09/2015 04:15,2,0.000,ALERT,212.38,296.06,59.965,1433837703,"201051344001145","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,138404.6,138404.6,1700,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837805,62416.00
