ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 04:15,2,0.000,ALERT,212.61,295.76,59.970,1433837703,"201051344000685","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,137691.1,137691.1,1698,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837807,62417.00
06/09/2015 04:15,2,0.000,ALERT,213.06,295.46,59.970,1433837703,"274151322000088","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,403184.0,403184.0,2610,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837809,62418.00
06/09/2015 04:15,2,0.000,ALERT,212.38,295.76,59.975,1433837703,"201051344000438","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,137736.1,137736.1,1695,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837811,62419.00
06/09/2015 04:15,2,0.000,ALERT,211.93,295.46,59.970,1433837703,"201051344001135","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,129122.3,129122.3,1694,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837813,62420.00
06/09/2015 04:15,2,0.000,ALERT,212.38,294.86,59.975,1433837703,"201051344000417","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,133728.3,133728.3,1690,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837814,62421.00
06/09/2015 04:15,2,0.000,ALERT,211.70,295.76,59.981,1433837703,"201051344000594","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,133388.7,133388.7,1692,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837816,62422.00
06/09/2015 04:15,2,0.000,ALERT,213.29,296.06,59.970,1433837703,"274151322000083","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,417534.2,417534.2,3008,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837818,62423.00
06/09/2015 04:15,2,0.000,ALERT,212.16,295.46,59.975,1433837703,"201051344000585","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,132266.5,132266.5,1692,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837820,62424.00
06/09/2015 04:15,2,0.000,ALERT,213.29,296.06,59.981,1433837703,"274151322000054","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,412911.5,412911.5,2603,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837821,62425.00
06/09/2015 04:15,2,0.000,ALERT,212.16,295.16,59.981,1433837703,"201051344001203","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,133640.3,133640.3,1698,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837823,62426.00
06/09/2015 04:15,2,0.000,ALERT,211.93,295.46,59.986,1433837703,"201051344000646","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,131295.5,131295.5,1690,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837825,62427.00
06/09/2015 04:15,2,0.000,ALERT,214.19,295.16,59.965,1433837703,"274151322000068","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,323165.1,323165.1,2648,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837827,62428.00
06/09/2015 04:15,2,0.000,ALERT,213.96,296.36,59.975,1433837703,"274151322000076","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,439815.0,439815.0,3006,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837829,62429.00
06/09/2015 04:15,2,0.000,ALERT,212.16,296.06,59.981,1433837703,"201051344000890","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,135242.3,135242.3,1694,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837831,62430.00
06/09/2015 04:15,2,0.000,ALERT,212.16,295.46,59.981,1433837703,"201051344000900","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,135588.6,135588.6,1696,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837832,62431.00
06/09/2015 04:15,2,0.000,ALERT,212.83,295.16,59.986,1433837703,"201051344000633","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,125336.1,125336.1,1695,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837834,62432.00
06/09/2015 04:15,2,0.000,ALERT,212.16,295.76,59.986,1433837703,"201051344000983","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,132400.1,132400.1,1695,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837836,62433.00
06/09/2015 04:15,2,0.000,ALERT,212.38,295.46,59.949,1433837703,"201051344000917","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,135816.1,135816.1,1698,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837838,62434.00
06/09/2015 04:15,2,0.000,ALERT,212.61,294.86,59.981,1433837703,"201051344000648","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,131891.0,131891.0,1692,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837840,62435.00
06/09/2015 04:15,2,0.000,ALERT,212.38,295.76,59.986,1433837703,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,133849.6,133849.6,1697,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837841,62436.00
06/09/2015 04:15,2,0.000,ALERT,212.83,295.46,59.975,1433837703,"201051344000645","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,132254.4,132254.4,1694,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837843,62437.00
06/09/2015 04:15,2,0.000,ALERT,213.74,296.36,59.970,1433837703,"274151322000085","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,414931.0,414931.0,3003,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837845,62438.00
06/09/2015 04:15,2,0.000,ALERT,212.61,295.46,59.986,1433837703,"201051344000651","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,131657.7,131657.7,1694,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837847,62439.00
06/09/2015 04:15,2,0.000,ALERT,212.61,295.46,59.975,1433837703,"201051344000867","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,123958.5,123958.5,1693,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837849,62440.00
06/09/2015 04:15,2,0.000,ALERT,212.38,296.36,59.975,1433837703,"201051344001230","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,135087.8,135087.8,1699,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433837851,62441.00
06/09/2015 04:15,2,0.000,ALERT,212.61,295.76,59.970,1433837703,"201051344000576","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,131663.4,131663.4,1696,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837852,62442.00
06/09/2015 04:15,2,0.000,ALERT,212.16,296.06,59.975,1433837703,"201051344000579","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,137534.1,137534.1,1697,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433837854,62443.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62444.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62445.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62446.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62447.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62448.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62449.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62450.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62451.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62452.00
06/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433837703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433838584,62453.00
06/09/2015 04:30,2,0.000,ALERT,211.93,295.16,59.981,1433838603,"201051344000955","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,136997.0,136997.0,1695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838678,62454.00
06/09/2015 04:30,2,0.000,ALERT,213.29,295.76,59.975,1433838603,"274151322000095","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,434233.9,434233.9,2619,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838680,62455.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.16,59.981,1433838603,"201051344000868","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,123271.6,123271.6,1696,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838682,62456.00
06/09/2015 04:30,2,0.000,ALERT,212.61,294.56,59.975,1433838603,"201051344000853","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,129527.1,129527.1,1694,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433838684,62457.00
06/09/2015 04:30,2,0.000,ALERT,212.83,295.76,59.975,1433838603,"201051344000582","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,130243.9,130243.9,1695,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838686,62458.00
06/09/2015 04:30,2,0.000,ALERT,212.16,294.86,59.944,1433838603,"201051344000469","174011321042388",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,124692.0,124692.0,1696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838687,62459.00
06/09/2015 04:30,2,0.000,ALERT,211.93,294.86,59.970,1433838603,"201051344000988","174011321042388",0.00,15.30,0,290.65,297.57,0.0,0.0,0.000,124549.9,124549.9,1697,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838689,62460.00
06/09/2015 04:30,2,0.000,ALERT,212.16,294.56,59.949,1433838603,"201051344001158","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,130830.5,130830.5,1698,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838691,62461.00
06/09/2015 04:30,2,0.000,ALERT,211.93,294.26,59.975,1433838603,"201051344001025","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,133752.0,133752.0,1697,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838693,62462.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.46,60.007,1433838603,"201051344000569","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,137565.9,137565.9,1695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433838695,62463.00
06/09/2015 04:30,2,0.000,ALERT,213.51,294.86,59.970,1433838603,"274151322000094","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,324246.9,324246.9,3042,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838697,62464.00
06/09/2015 04:30,2,0.000,ALERT,211.93,294.86,59.970,1433838603,"201051344000458","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,133271.2,133271.2,1696,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838698,62465.00
06/09/2015 04:30,2,0.000,ALERT,213.29,294.26,59.970,1433838603,"274151322000087","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,394091.6,394091.6,2604,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838700,62466.00
06/09/2015 04:30,2,0.000,ALERT,213.06,295.76,59.975,1433838603,"274151322000052","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,421192.9,421192.9,3006,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838702,62467.00
06/09/2015 04:30,2,0.000,ALERT,212.61,295.46,59.975,1433838603,"201051344001145","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,138404.6,138404.6,1702,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433838704,62468.00
06/09/2015 04:30,2,0.000,ALERT,212.61,295.46,59.975,1433838603,"201051344000685","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,137691.1,137691.1,1700,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838706,62469.00
06/09/2015 04:30,2,0.000,ALERT,213.06,295.46,59.965,1433838603,"274151322000088","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,403184.0,403184.0,2612,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838708,62470.00
06/09/2015 04:30,2,0.000,ALERT,212.38,295.46,59.975,1433838603,"201051344000438","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,137736.1,137736.1,1697,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838710,62471.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.46,59.975,1433838603,"201051344001135","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,129122.3,129122.3,1696,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838711,62472.00
06/09/2015 04:30,2,0.000,ALERT,212.61,294.86,60.007,1433838603,"201051344000417","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,133728.3,133728.3,1692,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838713,62473.00
06/09/2015 04:30,2,0.000,ALERT,211.93,295.76,59.986,1433838603,"201051344000594","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,133388.7,133388.7,1694,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838715,62474.00
06/09/2015 04:30,2,0.000,ALERT,213.51,295.46,59.981,1433838603,"274151322000083","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,417534.2,417534.2,3010,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838717,62475.00
06/09/2015 04:30,2,0.000,ALERT,212.38,295.46,59.986,1433838603,"201051344000585","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,132266.5,132266.5,1694,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838719,62476.00
06/09/2015 04:30,2,0.000,ALERT,213.51,295.16,59.996,1433838603,"274151322000054","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,412911.5,412911.5,2605,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433838721,62477.00
06/09/2015 04:30,2,0.000,ALERT,212.38,294.86,59.981,1433838603,"201051344001203","174011321042388",0.00,14.70,0,293.36,299.97,0.0,0.0,0.000,133640.3,133640.3,1700,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838722,62478.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.16,59.949,1433838603,"201051344000646","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,131295.5,131295.5,1692,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433838724,62479.00
06/09/2015 04:30,2,0.000,ALERT,214.19,294.56,59.970,1433838603,"274151322000068","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,323165.1,323165.1,2650,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838726,62480.00
06/09/2015 04:30,2,0.000,ALERT,213.74,294.86,59.975,1433838603,"274151322000076","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,439815.0,439815.0,3008,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838728,62481.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.76,59.981,1433838603,"201051344000890","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,135242.3,135242.3,1696,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838730,62482.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.16,59.970,1433838603,"201051344000900","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,135588.6,135588.6,1698,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838732,62483.00
06/09/2015 04:30,2,0.000,ALERT,212.61,294.56,59.981,1433838603,"201051344000633","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,125336.1,125336.1,1697,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838733,62484.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.46,59.991,1433838603,"201051344000983","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,132400.1,132400.1,1697,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838735,62485.00
06/09/2015 04:30,2,0.000,ALERT,212.38,294.86,59.986,1433838603,"201051344000917","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,135816.1,135816.1,1700,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838737,62486.00
06/09/2015 04:30,2,0.000,ALERT,212.38,294.86,59.991,1433838603,"201051344000648","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,131891.0,131891.0,1694,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838739,62487.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.46,59.996,1433838603,"201051344001093","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,133849.6,133849.6,1699,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838741,62488.00
06/09/2015 04:30,2,0.000,ALERT,212.61,294.86,59.991,1433838603,"201051344000645","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,132254.4,132254.4,1696,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433838742,62489.00
06/09/2015 04:30,2,0.000,ALERT,213.51,295.46,60.002,1433838603,"274151322000085","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,414931.0,414931.0,3005,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838744,62490.00
06/09/2015 04:30,2,0.000,ALERT,212.16,294.26,59.996,1433838603,"201051344000651","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,131657.7,131657.7,1696,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838746,62491.00
06/09/2015 04:30,2,0.000,ALERT,212.38,294.56,60.002,1433838603,"201051344000867","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,123958.5,123958.5,1695,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838748,62492.00
06/09/2015 04:30,2,0.000,ALERT,212.16,295.46,59.996,1433838603,"201051344001230","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,135087.8,135087.8,1701,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838750,62493.00
06/09/2015 04:30,2,0.000,ALERT,212.61,295.46,59.996,1433838603,"201051344000576","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,131663.4,131663.4,1698,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433838751,62494.00
06/09/2015 04:30,2,0.000,ALERT,211.93,295.46,59.991,1433838603,"201051344000579","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,137534.1,137534.1,1699,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433838753,62495.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62496.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62497.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62498.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62499.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62500.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62501.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62502.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62503.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62504.00
06/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433838603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433839483,62505.00
06/09/2015 04:45,2,0.000,ALERT,211.93,294.56,59.954,1433839503,"201051344000955","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,136997.0,136997.0,1697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839579,62506.00
06/09/2015 04:45,2,0.000,ALERT,213.51,295.46,59.986,1433839503,"274151322000095","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,434233.9,434233.9,2621,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839581,62507.00
06/09/2015 04:45,2,0.000,ALERT,211.93,294.56,59.949,1433839503,"201051344000868","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,123271.6,123271.6,1698,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839583,62508.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.26,59.965,1433839503,"201051344000853","174011321042388",0.00,15.00,0,292.76,296.96,0.0,0.0,0.000,129527.1,129527.1,1696,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839585,62509.00
06/09/2015 04:45,2,0.000,ALERT,212.83,295.46,59.975,1433839503,"201051344000582","174011321042388",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,130243.9,130243.9,1697,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839587,62510.00
06/09/2015 04:45,2,0.000,ALERT,212.16,294.26,59.981,1433839503,"201051344000469","174011321042388",0.00,14.30,0,291.55,296.06,0.0,0.0,0.000,124692.0,124692.0,1698,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839589,62511.00
06/09/2015 04:45,2,0.000,ALERT,211.93,293.96,59.970,1433839503,"201051344000988","174011321042388",0.00,15.00,0,290.35,296.36,0.0,0.0,0.000,124549.9,124549.9,1699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839590,62512.00
06/09/2015 04:45,2,0.000,ALERT,212.16,294.26,59.981,1433839503,"201051344001158","174011321042388",0.00,14.30,0,292.16,296.06,0.0,0.0,0.000,130830.5,130830.5,1700,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839592,62513.00
06/09/2015 04:45,2,0.000,ALERT,212.16,294.26,59.970,1433839503,"201051344001025","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,133752.0,133752.0,1699,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839594,62514.00
06/09/2015 04:45,2,0.000,ALERT,212.38,294.86,59.949,1433839503,"201051344000569","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,137565.9,137565.9,1697,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839596,62515.00
06/09/2015 04:45,2,0.000,ALERT,213.51,294.26,59.975,1433839503,"274151322000094","174011321042388",0.00,15.00,0,292.46,296.36,0.0,0.0,0.000,324246.9,324246.9,3044,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839598,62516.00
06/09/2015 04:45,2,0.000,ALERT,212.16,294.56,59.975,1433839503,"201051344000458","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,133271.2,133271.2,1698,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839599,62517.00
06/09/2015 04:45,2,0.000,ALERT,213.74,293.66,59.970,1433839503,"274151322000087","174011321042388",0.00,15.80,0,291.85,296.36,0.0,0.0,0.000,394091.6,394091.6,2606,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839601,62518.00
06/09/2015 04:45,2,0.000,ALERT,213.29,295.16,59.975,1433839503,"274151322000052","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,421192.9,421192.9,3008,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839603,62519.00
06/09/2015 04:45,2,0.000,ALERT,212.83,295.16,59.981,1433839503,"201051344001145","174011321042388",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,138404.6,138404.6,1704,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839605,62520.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.56,59.975,1433839503,"201051344000685","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,137691.1,137691.1,1702,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839607,62521.00
06/09/2015 04:45,2,0.000,ALERT,213.29,294.26,59.970,1433839503,"274151322000088","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,403184.0,403184.0,2614,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839608,62522.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.86,60.012,1433839503,"201051344000438","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,137736.1,137736.1,1699,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839610,62523.00
06/09/2015 04:45,2,0.000,ALERT,212.16,294.86,59.975,1433839503,"201051344001135","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,129122.3,129122.3,1698,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839612,62524.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.26,59.949,1433839503,"201051344000417","174011321042388",0.00,14.70,0,292.46,296.66,0.0,0.0,0.000,133728.3,133728.3,1694,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839614,62525.00
06/09/2015 04:45,2,0.000,ALERT,211.93,295.16,59.975,1433839503,"201051344000594","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,133388.7,133388.7,1696,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839616,62526.00
06/09/2015 04:45,2,0.000,ALERT,213.74,295.76,59.975,1433839503,"274151322000083","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,417534.2,417534.2,3012,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839618,62527.00
06/09/2015 04:45,2,0.000,ALERT,212.61,295.16,59.970,1433839503,"201051344000585","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,132266.5,132266.5,1696,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839620,62528.00
06/09/2015 04:45,2,0.000,ALERT,213.74,295.16,59.986,1433839503,"274151322000054","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,412911.5,412911.5,2607,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839621,62529.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.86,59.991,1433839503,"201051344001203","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,133640.3,133640.3,1702,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839623,62530.00
06/09/2015 04:45,2,0.000,ALERT,212.38,295.16,59.970,1433839503,"201051344000646","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,131295.5,131295.5,1694,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839625,62531.00
06/09/2015 04:45,2,0.000,ALERT,214.41,294.56,59.975,1433839503,"274151322000068","174011321042388",0.00,15.80,0,292.46,296.06,0.0,0.0,0.000,323165.1,323165.1,2652,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839627,62532.00
06/09/2015 04:45,2,0.000,ALERT,214.19,294.86,59.991,1433839503,"274151322000076","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,439815.0,439815.0,3010,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839629,62533.00
06/09/2015 04:45,2,0.000,ALERT,212.38,295.46,59.970,1433839503,"201051344000890","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,135242.3,135242.3,1698,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839630,62534.00
06/09/2015 04:45,2,0.000,ALERT,212.38,294.86,59.970,1433839503,"201051344000900","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,135588.6,135588.6,1700,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839632,62535.00
06/09/2015 04:45,2,0.000,ALERT,212.83,294.26,60.002,1433839503,"201051344000633","174011321042388",0.00,14.70,0,290.95,296.06,0.0,0.0,0.000,125336.1,125336.1,1699,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839634,62536.00
06/09/2015 04:45,2,0.000,ALERT,212.38,294.86,59.970,1433839503,"201051344000983","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,132400.1,132400.1,1699,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839636,62537.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.56,59.975,1433839503,"201051344000917","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,135816.1,135816.1,1702,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839638,62538.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.26,59.981,1433839503,"201051344000648","174011321042388",0.00,14.30,0,292.46,297.26,0.0,0.0,0.000,131891.0,131891.0,1696,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839639,62539.00
06/09/2015 04:45,2,0.000,ALERT,212.38,294.86,59.986,1433839503,"201051344001093","174011321042388",0.00,15.30,0,292.76,296.66,0.0,0.0,0.000,133849.6,133849.6,1701,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839641,62540.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.56,59.981,1433839503,"201051344000645","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,132254.4,132254.4,1698,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839643,62541.00
06/09/2015 04:45,2,0.000,ALERT,213.74,294.86,59.965,1433839503,"274151322000085","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,414931.0,414931.0,3007,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433839645,62542.00
06/09/2015 04:45,2,0.000,ALERT,212.61,294.26,59.975,1433839503,"201051344000651","174011321042388",0.00,14.00,0,292.16,296.36,0.0,0.0,0.000,131657.7,131657.7,1698,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839646,62543.00
06/09/2015 04:45,2,0.000,ALERT,212.38,294.26,59.938,1433839503,"201051344000867","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,123958.5,123958.5,1697,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839648,62544.00
06/09/2015 04:45,2,0.000,ALERT,212.38,295.76,59.975,1433839503,"201051344001230","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,135087.8,135087.8,1703,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839650,62545.00
06/09/2015 04:45,2,0.000,ALERT,212.83,295.16,60.002,1433839503,"201051344000576","174011321042388",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,131663.4,131663.4,1700,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839652,62546.00
06/09/2015 04:45,2,0.000,ALERT,212.38,295.46,59.991,1433839503,"201051344000579","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,137534.1,137534.1,1701,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433839654,62547.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62548.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62549.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62550.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62551.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62552.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62553.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62554.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62555.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62556.00
06/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433839503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433840383,62557.00
06/09/2015 05:00,2,0.000,ALERT,211.93,295.76,59.944,1433840403,"201051344000955","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,136997.0,136997.0,1699,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840479,62558.00
06/09/2015 05:00,2,0.000,ALERT,213.51,296.96,59.944,1433840403,"274151322000095","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,434233.9,434233.9,2623,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840480,62559.00
06/09/2015 05:00,2,0.000,ALERT,212.16,296.36,59.949,1433840403,"201051344000868","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,123271.6,123271.6,1700,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840482,62560.00
06/09/2015 05:00,2,0.000,ALERT,212.61,295.76,59.922,1433840403,"201051344000853","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,129527.1,129527.1,1698,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433840484,62561.00
06/09/2015 05:00,2,0.000,ALERT,212.83,296.96,59.944,1433840403,"201051344000582","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,130243.9,130243.9,1699,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840486,62562.00
06/09/2015 05:00,2,0.000,ALERT,212.16,295.76,59.959,1433840403,"201051344000469","174011321042388",0.00,14.00,0,291.55,297.87,0.0,0.0,0.000,124692.0,124692.0,1700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840488,62563.00
06/09/2015 05:00,2,0.000,ALERT,212.16,295.76,59.944,1433840403,"201051344000988","174011321042388",0.00,15.00,0,290.05,297.87,0.0,0.0,0.000,124549.9,124549.9,1701,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840490,62564.00
06/09/2015 05:00,2,0.000,ALERT,212.16,295.46,59.933,1433840403,"201051344001158","174011321042388",0.00,14.30,0,291.85,297.57,0.0,0.0,0.000,130830.5,130830.5,1702,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840491,62565.00
06/09/2015 05:00,2,0.000,ALERT,211.93,295.16,59.938,1433840403,"201051344001025","174011321042388",0.00,14.00,0,292.16,299.07,0.0,0.0,0.000,133752.0,133752.0,1701,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840493,62566.00
