ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 05:00,2,0.000,ALERT,212.16,296.66,59.949,1433840403,"201051344000569","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,137565.9,137565.9,1699,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840495,62567.00
06/09/2015 05:00,2,0.000,ALERT,213.29,296.06,59.928,1433840403,"274151322000094","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,324246.9,324246.9,3046,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840497,62568.00
06/09/2015 05:00,2,0.000,ALERT,212.16,296.66,59.938,1433840403,"201051344000458","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,133271.2,133271.2,1700,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840499,62569.00
06/09/2015 05:00,2,0.000,ALERT,213.29,295.76,59.922,1433840403,"274151322000087","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,394091.6,394091.6,2608,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840500,62570.00
06/09/2015 05:00,2,0.000,ALERT,213.06,296.06,59.938,1433840403,"274151322000052","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,421192.9,421192.9,3010,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433840502,62571.00
06/09/2015 05:00,2,0.000,ALERT,212.61,296.66,59.938,1433840403,"201051344001145","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,138404.6,138404.6,1706,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840504,62572.00
06/09/2015 05:00,2,0.000,ALERT,212.61,296.06,59.970,1433840403,"201051344000685","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,137691.1,137691.1,1704,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840506,62573.00
06/09/2015 05:00,2,0.000,ALERT,212.83,296.36,59.928,1433840403,"274151322000088","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,403184.0,403184.0,2616,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433840508,62574.00
06/09/2015 05:00,2,0.000,ALERT,212.38,296.36,59.928,1433840403,"201051344000438","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,137736.1,137736.1,1701,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840509,62575.00
06/09/2015 05:00,2,0.000,ALERT,211.70,296.36,59.944,1433840403,"201051344001135","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,129122.3,129122.3,1700,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840511,62576.00
06/09/2015 05:00,2,0.000,ALERT,212.38,295.76,59.954,1433840403,"201051344000417","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,133728.3,133728.3,1696,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433840513,62577.00
06/09/2015 05:00,2,0.000,ALERT,211.70,296.66,59.944,1433840403,"201051344000594","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,133388.7,133388.7,1698,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840515,62578.00
06/09/2015 05:00,2,0.000,ALERT,213.29,296.36,59.938,1433840403,"274151322000083","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,417534.2,417534.2,3014,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840517,62579.00
06/09/2015 05:00,2,0.000,ALERT,212.16,296.66,59.949,1433840403,"201051344000585","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,132266.5,132266.5,1698,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840519,62580.00
06/09/2015 05:00,2,0.000,ALERT,213.29,296.66,59.922,1433840403,"274151322000054","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,412911.5,412911.5,2609,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840520,62581.00
06/09/2015 05:00,2,0.000,ALERT,212.38,296.36,59.965,1433840403,"201051344001203","174011321042388",0.00,14.30,0,293.06,300.27,0.0,0.0,0.000,133640.3,133640.3,1704,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840522,62582.00
06/09/2015 05:00,2,0.000,ALERT,211.93,296.66,59.965,1433840403,"201051344000646","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,131295.5,131295.5,1696,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840524,62583.00
06/09/2015 05:00,2,0.000,ALERT,214.19,295.76,59.949,1433840403,"274151322000068","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,323165.1,323165.1,2654,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840526,62584.00
06/09/2015 05:00,2,0.000,ALERT,213.96,296.96,59.938,1433840403,"274151322000076","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,439815.0,439815.0,3012,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840528,62585.00
06/09/2015 05:00,2,0.000,ALERT,212.16,296.96,59.944,1433840403,"201051344000890","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,135242.3,135242.3,1700,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433840530,62586.00
06/09/2015 05:00,2,0.000,ALERT,211.93,296.36,59.944,1433840403,"201051344000900","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,135588.6,135588.6,1702,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433840531,62587.00
06/09/2015 05:00,2,0.000,ALERT,212.61,295.76,59.949,1433840403,"201051344000633","174011321042388",0.00,14.30,0,290.95,297.57,0.0,0.0,0.000,125336.1,125336.1,1701,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840533,62588.00
06/09/2015 05:00,2,0.000,ALERT,211.93,296.36,59.949,1433840403,"201051344000983","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,132400.1,132400.1,1701,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840535,62589.00
06/09/2015 05:00,2,0.000,ALERT,212.38,296.06,59.949,1433840403,"201051344000917","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,135816.1,135816.1,1704,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840537,62590.00
06/09/2015 05:00,2,0.000,ALERT,212.38,295.76,59.949,1433840403,"201051344000648","174011321042388",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,131891.0,131891.0,1698,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840539,62591.00
06/09/2015 05:00,2,0.000,ALERT,212.16,296.66,59.917,1433840403,"201051344001093","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,133849.6,133849.6,1703,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840540,62592.00
06/09/2015 05:00,2,0.000,ALERT,212.61,296.06,59.954,1433840403,"201051344000645","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,132254.4,132254.4,1700,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840542,62593.00
06/09/2015 05:00,2,0.000,ALERT,213.74,296.96,59.949,1433840403,"274151322000085","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,414931.0,414931.0,3009,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840544,62594.00
06/09/2015 05:00,2,0.000,ALERT,212.16,295.76,59.954,1433840403,"201051344000651","174011321042388",0.00,13.70,0,292.16,298.17,0.0,0.0,0.000,131657.7,131657.7,1700,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840546,62595.00
06/09/2015 05:00,2,0.000,ALERT,212.16,296.06,59.954,1433840403,"201051344000867","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,123958.5,123958.5,1699,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840548,62596.00
06/09/2015 05:00,2,0.000,ALERT,212.16,296.96,59.959,1433840403,"201051344001230","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,135087.8,135087.8,1705,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840550,62597.00
06/09/2015 05:00,2,0.000,ALERT,212.38,296.66,59.959,1433840403,"201051344000576","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,131663.4,131663.4,1702,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840551,62598.00
06/09/2015 05:00,2,0.000,ALERT,211.93,296.66,59.959,1433840403,"201051344000579","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,137534.1,137534.1,1703,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433840553,62599.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62600.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62601.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62602.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62603.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62604.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62605.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62606.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62607.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62608.00
06/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433840403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433841283,62609.00
06/09/2015 05:15,2,0.000,ALERT,211.03,295.76,59.938,1433841303,"201051344000955","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,136997.0,136997.0,1701,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841378,62610.00
06/09/2015 05:15,2,0.000,ALERT,212.61,297.26,59.965,1433841303,"274151322000095","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,434233.9,434233.9,2625,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841380,62611.00
06/09/2015 05:15,2,0.000,ALERT,211.25,296.06,59.981,1433841303,"201051344000868","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,123271.6,123271.6,1702,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841382,62612.00
06/09/2015 05:15,2,0.000,ALERT,211.93,295.46,59.981,1433841303,"201051344000853","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,129527.1,129527.1,1700,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841384,62613.00
06/09/2015 05:15,2,0.000,ALERT,212.16,296.96,60.002,1433841303,"201051344000582","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,130243.9,130243.9,1701,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841385,62614.00
06/09/2015 05:15,2,0.000,ALERT,211.48,295.46,59.975,1433841303,"201051344000469","174011321042388",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,124692.0,124692.0,1702,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841387,62615.00
06/09/2015 05:15,2,0.000,ALERT,211.25,295.76,59.965,1433841303,"201051344000988","174011321042388",0.00,14.70,0,291.55,298.17,0.0,0.0,0.000,124549.9,124549.9,1703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841389,62616.00
06/09/2015 05:15,2,0.000,ALERT,211.25,295.46,59.970,1433841303,"201051344001158","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,130830.5,130830.5,1704,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841391,62617.00
06/09/2015 05:15,2,0.000,ALERT,211.25,295.16,59.970,1433841303,"201051344001025","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,133752.0,133752.0,1703,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841393,62618.00
06/09/2015 05:15,2,0.000,ALERT,211.25,296.06,59.981,1433841303,"201051344000569","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,137565.9,137565.9,1701,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841395,62619.00
06/09/2015 05:15,2,0.000,ALERT,212.83,295.46,59.975,1433841303,"274151322000094","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,324246.9,324246.9,3048,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841396,62620.00
06/09/2015 05:15,2,0.000,ALERT,211.25,295.76,59.959,1433841303,"201051344000458","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,133271.2,133271.2,1702,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841398,62621.00
06/09/2015 05:15,2,0.000,ALERT,212.83,294.86,59.986,1433841303,"274151322000087","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,394091.6,394091.6,2610,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841400,62622.00
06/09/2015 05:15,2,0.000,ALERT,212.38,295.46,59.959,1433841303,"274151322000052","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,421192.9,421192.9,3012,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841402,62623.00
06/09/2015 05:15,2,0.000,ALERT,211.70,296.06,59.965,1433841303,"201051344001145","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,138404.6,138404.6,1708,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841404,62624.00
06/09/2015 05:15,2,0.000,ALERT,211.70,295.76,60.002,1433841303,"201051344000685","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,137691.1,137691.1,1706,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841406,62625.00
06/09/2015 05:15,2,0.000,ALERT,212.16,296.06,59.970,1433841303,"274151322000088","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,403184.0,403184.0,2618,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841407,62626.00
06/09/2015 05:15,2,0.000,ALERT,211.48,295.46,59.959,1433841303,"201051344000438","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,137736.1,137736.1,1703,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841409,62627.00
06/09/2015 05:15,2,0.000,ALERT,210.80,295.16,59.965,1433841303,"201051344001135","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,129122.3,129122.3,1702,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841411,62628.00
06/09/2015 05:15,2,0.000,ALERT,211.48,294.56,59.965,1433841303,"201051344000417","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,133728.3,133728.3,1698,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841413,62629.00
06/09/2015 05:15,2,0.000,ALERT,210.80,295.46,59.975,1433841303,"201051344000594","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,133388.7,133388.7,1700,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841414,62630.00
06/09/2015 05:15,2,0.000,ALERT,212.61,295.46,59.959,1433841303,"274151322000083","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,417534.2,417534.2,3016,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841416,62631.00
06/09/2015 05:15,2,0.000,ALERT,211.48,295.76,59.970,1433841303,"201051344000585","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,132266.5,132266.5,1700,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841418,62632.00
06/09/2015 05:15,2,0.000,ALERT,212.38,295.46,59.970,1433841303,"274151322000054","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,412911.5,412911.5,2611,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841420,62633.00
06/09/2015 05:15,2,0.000,ALERT,211.25,295.16,59.965,1433841303,"201051344001203","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,133640.3,133640.3,1706,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841422,62634.00
06/09/2015 05:15,2,0.000,ALERT,211.03,295.16,59.965,1433841303,"201051344000646","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,131295.5,131295.5,1698,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841424,62635.00
06/09/2015 05:15,2,0.000,ALERT,213.29,294.56,59.975,1433841303,"274151322000068","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,323165.1,323165.1,2656,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841425,62636.00
06/09/2015 05:15,2,0.000,ALERT,213.06,295.16,59.981,1433841303,"274151322000076","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,439815.0,439815.0,3014,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841427,62637.00
06/09/2015 05:15,2,0.000,ALERT,211.03,296.06,59.981,1433841303,"201051344000890","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,135242.3,135242.3,1702,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841429,62638.00
06/09/2015 05:15,2,0.000,ALERT,211.03,295.16,60.012,1433841303,"201051344000900","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,135588.6,135588.6,1704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841431,62639.00
06/09/2015 05:15,2,0.000,ALERT,211.48,294.56,59.949,1433841303,"201051344000633","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,125336.1,125336.1,1703,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841433,62640.00
06/09/2015 05:15,2,0.000,ALERT,211.03,295.46,59.975,1433841303,"201051344000983","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,132400.1,132400.1,1703,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841435,62641.00
06/09/2015 05:15,2,0.000,ALERT,211.25,294.86,59.975,1433841303,"201051344000917","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,135816.1,135816.1,1706,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841437,62642.00
06/09/2015 05:15,2,0.000,ALERT,211.25,294.56,59.981,1433841303,"201051344000648","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,131891.0,131891.0,1700,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841439,62643.00
06/09/2015 05:15,2,0.000,ALERT,211.25,295.46,59.928,1433841303,"201051344001093","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,133849.6,133849.6,1705,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841441,62644.00
06/09/2015 05:15,2,0.000,ALERT,211.48,294.86,59.975,1433841303,"201051344000645","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,132254.4,132254.4,1702,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841442,62645.00
06/09/2015 05:15,2,0.000,ALERT,212.38,294.56,60.007,1433841303,"274151322000085","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,414931.0,414931.0,3011,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841444,62646.00
06/09/2015 05:15,2,0.000,ALERT,211.25,294.26,59.981,1433841303,"201051344000651","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,131657.7,131657.7,1702,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433841446,62647.00
06/09/2015 05:15,2,0.000,ALERT,211.03,294.26,59.975,1433841303,"201051344000867","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,123958.5,123958.5,1701,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841448,62648.00
06/09/2015 05:15,2,0.000,ALERT,211.03,295.76,59.981,1433841303,"201051344001230","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,135087.8,135087.8,1707,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841450,62649.00
06/09/2015 05:15,2,0.000,ALERT,211.48,295.46,59.981,1433841303,"201051344000576","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,131663.4,131663.4,1704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841451,62650.00
06/09/2015 05:15,2,0.000,ALERT,211.03,295.46,59.981,1433841303,"201051344000579","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,137534.1,137534.1,1705,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433841453,62651.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62652.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62653.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62654.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62655.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62656.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62657.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62658.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62659.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62660.00
06/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433841303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433842183,62661.00
06/09/2015 05:30,2,0.000,ALERT,211.48,295.16,59.981,1433842204,"201051344000955","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,136997.0,136997.0,1703,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842279,62662.00
06/09/2015 05:30,2,0.000,ALERT,213.06,296.06,59.970,1433842204,"274151322000095","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,434233.9,434233.9,2627,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842281,62663.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.76,59.975,1433842204,"201051344000868","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,123271.6,123271.6,1704,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842282,62664.00
06/09/2015 05:30,2,0.000,ALERT,212.38,294.86,59.975,1433842204,"201051344000853","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,129527.1,129527.1,1702,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842284,62665.00
06/09/2015 05:30,2,0.000,ALERT,212.38,296.36,59.975,1433842204,"201051344000582","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,130243.9,130243.9,1703,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842286,62666.00
06/09/2015 05:30,2,0.000,ALERT,211.93,294.86,59.981,1433842204,"201051344000469","174011321042388",0.00,13.70,0,292.46,297.57,0.0,0.0,0.000,124692.0,124692.0,1704,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842288,62667.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.16,59.981,1433842204,"201051344000988","174011321042388",0.00,14.30,0,290.95,297.57,0.0,0.0,0.000,124549.9,124549.9,1705,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842290,62668.00
06/09/2015 05:30,2,0.000,ALERT,211.93,295.16,59.981,1433842204,"201051344001158","174011321042388",0.00,13.70,0,292.76,297.26,0.0,0.0,0.000,130830.5,130830.5,1706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842292,62669.00
06/09/2015 05:30,2,0.000,ALERT,211.70,294.56,59.986,1433842204,"201051344001025","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,133752.0,133752.0,1705,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842293,62670.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.76,59.981,1433842204,"201051344000569","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,137565.9,137565.9,1703,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842295,62671.00
06/09/2015 05:30,2,0.000,ALERT,213.29,294.86,60.007,1433842204,"274151322000094","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,324246.9,324246.9,3050,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842297,62672.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.16,60.002,1433842204,"201051344000458","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,133271.2,133271.2,1704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842299,62673.00
06/09/2015 05:30,2,0.000,ALERT,213.06,294.56,59.970,1433842204,"274151322000087","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,394091.6,394091.6,2612,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842301,62674.00
06/09/2015 05:30,2,0.000,ALERT,212.83,295.76,60.018,1433842204,"274151322000052","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,421192.9,421192.9,3014,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842302,62675.00
06/09/2015 05:30,2,0.000,ALERT,212.16,295.76,59.981,1433842204,"201051344001145","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,138404.6,138404.6,1710,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842304,62676.00
06/09/2015 05:30,2,0.000,ALERT,212.16,295.46,59.981,1433842204,"201051344000685","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,137691.1,137691.1,1708,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842306,62677.00
06/09/2015 05:30,2,0.000,ALERT,212.83,294.86,59.975,1433842204,"274151322000088","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,403184.0,403184.0,2620,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842308,62678.00
06/09/2015 05:30,2,0.000,ALERT,211.93,295.16,60.012,1433842204,"201051344000438","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,137736.1,137736.1,1705,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842310,62679.00
06/09/2015 05:30,2,0.000,ALERT,211.48,295.16,59.975,1433842204,"201051344001135","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,129122.3,129122.3,1704,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842312,62680.00
06/09/2015 05:30,2,0.000,ALERT,212.16,294.56,59.981,1433842204,"201051344000417","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,133728.3,133728.3,1700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842314,62681.00
06/09/2015 05:30,2,0.000,ALERT,211.48,295.46,59.981,1433842204,"201051344000594","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,133388.7,133388.7,1702,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842315,62682.00
06/09/2015 05:30,2,0.000,ALERT,212.83,295.16,60.007,1433842204,"274151322000083","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,417534.2,417534.2,3018,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842317,62683.00
06/09/2015 05:30,2,0.000,ALERT,211.93,295.16,59.959,1433842204,"201051344000585","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,132266.5,132266.5,1702,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842319,62684.00
06/09/2015 05:30,2,0.000,ALERT,212.83,295.76,59.981,1433842204,"274151322000054","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,412911.5,412911.5,2613,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842321,62685.00
06/09/2015 05:30,2,0.000,ALERT,211.93,294.86,60.002,1433842204,"201051344001203","174011321042388",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,133640.3,133640.3,1708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842323,62686.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.16,59.981,1433842204,"201051344000646","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,131295.5,131295.5,1700,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842324,62687.00
06/09/2015 05:30,2,0.000,ALERT,213.74,294.86,59.981,1433842204,"274151322000068","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,323165.1,323165.1,2658,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842326,62688.00
06/09/2015 05:30,2,0.000,ALERT,213.51,295.46,59.975,1433842204,"274151322000076","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,439815.0,439815.0,3016,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842328,62689.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.76,59.975,1433842204,"201051344000890","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,135242.3,135242.3,1704,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842330,62690.00
06/09/2015 05:30,2,0.000,ALERT,211.70,294.86,59.970,1433842204,"201051344000900","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,135588.6,135588.6,1706,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842332,62691.00
06/09/2015 05:30,2,0.000,ALERT,212.16,294.26,59.975,1433842204,"201051344000633","174011321042388",0.00,14.00,0,291.25,297.26,0.0,0.0,0.000,125336.1,125336.1,1705,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842333,62692.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.16,59.975,1433842204,"201051344000983","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,132400.1,132400.1,1705,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842335,62693.00
06/09/2015 05:30,2,0.000,ALERT,211.93,294.56,59.975,1433842204,"201051344000917","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,135816.1,135816.1,1708,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842337,62694.00
06/09/2015 05:30,2,0.000,ALERT,211.93,294.26,59.981,1433842204,"201051344000648","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,131891.0,131891.0,1702,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842339,62695.00
06/09/2015 05:30,2,0.000,ALERT,211.93,295.16,59.975,1433842204,"201051344001093","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,133849.6,133849.6,1707,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433842341,62696.00
06/09/2015 05:30,2,0.000,ALERT,212.16,294.56,59.933,1433842204,"201051344000645","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,132254.4,132254.4,1704,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842342,62697.00
06/09/2015 05:30,2,0.000,ALERT,213.29,295.16,59.944,1433842204,"274151322000085","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,414931.0,414931.0,3013,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842344,62698.00
06/09/2015 05:30,2,0.000,ALERT,211.93,294.26,59.975,1433842204,"201051344000651","174011321042388",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,131657.7,131657.7,1704,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842346,62699.00
06/09/2015 05:30,2,0.000,ALERT,211.93,294.56,59.975,1433842204,"201051344000867","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,123958.5,123958.5,1703,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842348,62700.00
06/09/2015 05:30,2,0.000,ALERT,211.70,295.46,59.944,1433842204,"201051344001230","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,135087.8,135087.8,1709,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842350,62701.00
06/09/2015 05:30,2,0.000,ALERT,212.16,295.16,59.981,1433842204,"201051344000576","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,131663.4,131663.4,1706,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842351,62702.00
06/09/2015 05:30,2,0.000,ALERT,211.25,294.86,59.970,1433842204,"201051344000579","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,137534.1,137534.1,1707,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433842353,62703.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62704.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62705.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62706.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62707.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62708.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62709.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62710.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62711.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62712.00
06/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433842204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843084,62713.00
06/09/2015 05:45,2,0.000,ALERT,211.70,295.46,59.975,1433843104,"201051344000955","174011321042388",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,136997.0,136997.0,1705,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843181,62714.00
06/09/2015 05:45,2,0.000,ALERT,213.06,296.36,59.970,1433843104,"274151322000095","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,434233.9,434233.9,2629,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843183,62715.00
06/09/2015 05:45,2,0.000,ALERT,211.70,295.46,59.975,1433843104,"201051344000868","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,123271.6,123271.6,1706,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843185,62716.00
