ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 05:45,2,0.000,ALERT,212.38,294.86,59.981,1433843104,"201051344000853","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,129527.1,129527.1,1704,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843186,62717.00
06/09/2015 05:45,2,0.000,ALERT,212.38,296.06,59.970,1433843104,"201051344000582","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,130243.9,130243.9,1705,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843188,62718.00
06/09/2015 05:45,2,0.000,ALERT,211.93,295.16,59.975,1433843104,"201051344000469","174011321042388",0.00,13.30,0,292.16,296.96,0.0,0.0,0.000,124692.0,124692.0,1706,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843190,62719.00
06/09/2015 05:45,2,0.000,ALERT,211.70,294.86,59.965,1433843104,"201051344000988","174011321042388",0.00,14.30,0,291.25,297.26,0.0,0.0,0.000,124549.9,124549.9,1707,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843192,62720.00
06/09/2015 05:45,2,0.000,ALERT,211.93,294.86,59.981,1433843104,"201051344001158","174011321042388",0.00,13.70,0,292.46,297.26,0.0,0.0,0.000,130830.5,130830.5,1708,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843194,62721.00
06/09/2015 05:45,2,0.000,ALERT,211.93,294.86,59.949,1433843104,"201051344001025","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,133752.0,133752.0,1707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843196,62722.00
06/09/2015 05:45,2,0.000,ALERT,211.93,295.76,59.970,1433843104,"201051344000569","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,137565.9,137565.9,1705,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843197,62723.00
06/09/2015 05:45,2,0.000,ALERT,213.51,295.46,59.970,1433843104,"274151322000094","174011321042388",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,324246.9,324246.9,3052,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843199,62724.00
06/09/2015 05:45,2,0.000,ALERT,211.93,295.46,59.981,1433843104,"201051344000458","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,133271.2,133271.2,1706,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843201,62725.00
06/09/2015 05:45,2,0.000,ALERT,213.29,295.16,59.970,1433843104,"274151322000087","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,394091.6,394091.6,2614,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843203,62726.00
06/09/2015 05:45,2,0.000,ALERT,213.06,295.76,59.959,1433843104,"274151322000052","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,421192.9,421192.9,3016,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843205,62727.00
06/09/2015 05:45,2,0.000,ALERT,212.38,295.46,59.986,1433843104,"201051344001145","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,138404.6,138404.6,1712,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843206,62728.00
06/09/2015 05:45,2,0.000,ALERT,212.38,295.46,59.975,1433843104,"201051344000685","174011321042388",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,137691.1,137691.1,1710,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843208,62729.00
06/09/2015 05:45,2,0.000,ALERT,212.83,295.76,59.970,1433843104,"274151322000088","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,403184.0,403184.0,2622,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843210,62730.00
06/09/2015 05:45,2,0.000,ALERT,212.38,295.76,59.970,1433843104,"201051344000438","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,137736.1,137736.1,1707,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843212,62731.00
06/09/2015 05:45,2,0.000,ALERT,211.70,295.46,59.981,1433843104,"201051344001135","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,129122.3,129122.3,1706,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843214,62732.00
06/09/2015 05:45,2,0.000,ALERT,212.38,294.56,59.975,1433843104,"201051344000417","174011321042388",0.00,14.00,0,292.46,297.26,0.0,0.0,0.000,133728.3,133728.3,1702,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843215,62733.00
06/09/2015 05:45,2,0.000,ALERT,211.70,295.76,59.991,1433843104,"201051344000594","174011321042388",0.00,14.30,0,292.46,297.87,0.0,0.0,0.000,133388.7,133388.7,1704,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843217,62734.00
06/09/2015 05:45,2,0.000,ALERT,213.29,294.86,59.981,1433843104,"274151322000083","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,417534.2,417534.2,3020,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843219,62735.00
06/09/2015 05:45,2,0.000,ALERT,212.16,295.46,59.991,1433843104,"201051344000585","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,132266.5,132266.5,1704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843221,62736.00
06/09/2015 05:45,2,0.000,ALERT,213.29,295.16,59.986,1433843104,"274151322000054","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,412911.5,412911.5,2615,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843223,62737.00
06/09/2015 05:45,2,0.000,ALERT,211.93,294.56,59.986,1433843104,"201051344001203","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,133640.3,133640.3,1710,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843225,62738.00
06/09/2015 05:45,2,0.000,ALERT,211.93,294.86,59.991,1433843104,"201051344000646","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,131295.5,131295.5,1702,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843227,62739.00
06/09/2015 05:45,2,0.000,ALERT,213.96,294.56,59.954,1433843104,"274151322000068","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,323165.1,323165.1,2660,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843229,62740.00
06/09/2015 05:45,2,0.000,ALERT,213.74,295.16,59.981,1433843104,"274151322000076","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,439815.0,439815.0,3018,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843230,62741.00
06/09/2015 05:45,2,0.000,ALERT,211.93,295.46,59.991,1433843104,"201051344000890","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,135242.3,135242.3,1706,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843232,62742.00
06/09/2015 05:45,2,0.000,ALERT,211.70,294.56,59.991,1433843104,"201051344000900","174011321042388",0.00,14.00,0,292.76,297.26,0.0,0.0,0.000,135588.6,135588.6,1708,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843234,62743.00
06/09/2015 05:45,2,0.000,ALERT,212.38,294.26,59.986,1433843104,"201051344000633","174011321042388",0.00,14.00,0,290.95,296.96,0.0,0.0,0.000,125336.1,125336.1,1707,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843236,62744.00
06/09/2015 05:45,2,0.000,ALERT,211.93,295.16,59.991,1433843104,"201051344000983","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,132400.1,132400.1,1707,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843238,62745.00
06/09/2015 05:45,2,0.000,ALERT,212.16,294.86,59.986,1433843104,"201051344000917","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,135816.1,135816.1,1710,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843240,62746.00
06/09/2015 05:45,2,0.000,ALERT,211.93,293.96,59.981,1433843104,"201051344000648","174011321042388",0.00,13.70,0,292.46,297.87,0.0,0.0,0.000,131891.0,131891.0,1704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843241,62747.00
06/09/2015 05:45,2,0.000,ALERT,211.70,294.56,59.975,1433843104,"201051344001093","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,133849.6,133849.6,1709,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843243,62748.00
06/09/2015 05:45,2,0.000,ALERT,211.93,293.96,60.007,1433843104,"201051344000645","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,132254.4,132254.4,1706,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843245,62749.00
06/09/2015 05:45,2,0.000,ALERT,213.06,294.86,59.975,1433843104,"274151322000085","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,414931.0,414931.0,3015,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843247,62750.00
06/09/2015 05:45,2,0.000,ALERT,211.48,293.36,59.981,1433843104,"201051344000651","174011321042388",0.00,13.30,0,292.46,297.57,0.0,0.0,0.000,131657.7,131657.7,1706,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433843248,62751.00
06/09/2015 05:45,2,0.000,ALERT,211.48,293.66,59.970,1433843104,"201051344000867","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,123958.5,123958.5,1705,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843250,62752.00
06/09/2015 05:45,2,0.000,ALERT,211.48,294.86,59.975,1433843104,"201051344001230","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,135087.8,135087.8,1711,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843252,62753.00
06/09/2015 05:45,2,0.000,ALERT,211.93,294.26,59.975,1433843104,"201051344000576","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,131663.4,131663.4,1708,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843254,62754.00
06/09/2015 05:45,2,0.000,ALERT,211.48,294.86,59.975,1433843104,"201051344000579","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,137534.1,137534.1,1709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433843256,62755.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62756.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62757.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62758.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62759.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62760.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62761.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62762.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62763.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62764.00
06/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433843104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433843984,62765.00
06/09/2015 06:00,2,0.000,ALERT,211.25,296.06,59.965,1433844004,"201051344000955","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,136997.0,136997.0,1707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844080,62766.00
06/09/2015 06:00,2,0.012,ALERT,213.06,296.96,59.965,1433844004,"274151322000095","174011321042388",26.26,14.30,0,294.26,299.67,0.0,0.0,0.000,434233.9,434233.9,2631,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1433844082,62767.00
06/09/2015 06:00,2,0.000,ALERT,211.48,296.36,59.965,1433844004,"201051344000868","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,123271.6,123271.6,1708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844084,62768.00
06/09/2015 06:00,2,0.000,ALERT,212.16,295.76,59.922,1433844004,"201051344000853","174011321042388",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,129527.1,129527.1,1706,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844086,62769.00
06/09/2015 06:00,2,0.000,ALERT,212.16,296.96,59.991,1433844004,"201051344000582","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,130243.9,130243.9,1707,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844088,62770.00
06/09/2015 06:00,2,0.000,ALERT,211.70,295.76,59.954,1433844004,"201051344000469","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,124692.0,124692.0,1708,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844090,62771.00
06/09/2015 06:00,2,0.000,ALERT,211.25,295.46,59.959,1433844004,"201051344000988","174011321042388",0.00,14.30,0,290.95,298.47,0.0,0.0,0.000,124549.9,124549.9,1709,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844091,62772.00
06/09/2015 06:00,2,0.000,ALERT,211.48,295.46,59.959,1433844004,"201051344001158","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,130830.5,130830.5,1710,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844093,62773.00
06/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.954,1433844004,"201051344001025","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,133752.0,133752.0,1709,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844095,62774.00
06/09/2015 06:00,2,0.000,ALERT,211.48,296.06,59.965,1433844004,"201051344000569","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,137565.9,137565.9,1707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844097,62775.00
06/09/2015 06:00,2,0.000,ALERT,213.06,295.46,59.949,1433844004,"274151322000094","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,324246.9,324246.9,3054,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844099,62776.00
06/09/2015 06:00,2,0.000,ALERT,211.25,295.76,59.959,1433844004,"201051344000458","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,133271.2,133271.2,1708,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844101,62777.00
06/09/2015 06:00,2,0.031,ALERT,212.83,295.76,59.954,1433844004,"274151322000087","174011321042388",25.68,15.50,0,292.46,298.17,0.0,0.0,0.000,394091.6,394091.6,2616,0,0,0,L,1151911521,1,122.01,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1433844102,62778.00
06/09/2015 06:00,2,0.043,ALERT,212.38,296.96,59.986,1433844004,"274151322000052","174011321042388",26.64,15.00,0,293.06,299.37,0.0,0.0,0.000,421192.9,421192.9,3018,0,0,0,L,1151911521,1,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1433844104,62779.00
06/09/2015 06:00,2,0.000,ALERT,211.93,296.36,59.954,1433844004,"201051344001145","174011321042388",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,138404.6,138404.6,1714,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844106,62780.00
06/09/2015 06:00,2,0.000,ALERT,211.93,296.06,59.959,1433844004,"201051344000685","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,137691.1,137691.1,1712,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844108,62781.00
06/09/2015 06:00,2,0.008,ALERT,212.38,296.06,59.944,1433844004,"274151322000088","174011321042388",25.19,15.00,0,293.36,298.77,0.0,0.0,0.000,403184.0,403184.0,2624,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1433844110,62782.00
06/09/2015 06:00,2,0.000,ALERT,211.70,295.76,59.975,1433844004,"201051344000438","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,137736.1,137736.1,1709,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844111,62783.00
06/09/2015 06:00,2,0.000,ALERT,211.25,295.46,59.954,1433844004,"201051344001135","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,129122.3,129122.3,1708,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844113,62784.00
06/09/2015 06:00,2,0.000,ALERT,211.70,295.16,59.949,1433844004,"201051344000417","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,133728.3,133728.3,1704,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844115,62785.00
06/09/2015 06:00,2,0.000,ALERT,211.03,295.76,59.949,1433844004,"201051344000594","174011321042388",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,133388.7,133388.7,1706,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844117,62786.00
06/09/2015 06:00,2,0.020,ALERT,212.83,296.66,59.954,1433844004,"274151322000083","174011321042388",26.52,14.70,0,293.66,299.37,0.0,0.0,0.000,417534.2,417534.2,3022,0,0,0,L,1151911521,1,121.78,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1433844118,62787.00
06/09/2015 06:00,2,0.000,ALERT,211.70,296.06,59.954,1433844004,"201051344000585","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,132266.5,132266.5,1706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844120,62788.00
06/09/2015 06:00,2,0.016,ALERT,212.61,296.06,59.949,1433844004,"274151322000054","174011321042388",26.86,15.30,0,293.06,299.37,0.0,0.0,0.000,412911.5,412911.5,2617,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1433844122,62789.00
06/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.954,1433844004,"201051344001203","174011321042388",0.00,14.00,0,293.06,300.87,0.0,0.0,0.000,133640.3,133640.3,1712,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844124,62790.00
06/09/2015 06:00,2,0.000,ALERT,211.25,295.76,59.954,1433844004,"201051344000646","174011321042388",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,131295.5,131295.5,1704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844126,62791.00
06/09/2015 06:00,2,0.000,ALERT,213.29,295.16,59.954,1433844004,"274151322000068","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,323165.1,323165.1,2662,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844127,62792.00
06/09/2015 06:00,2,0.020,ALERT,213.51,295.76,59.959,1433844004,"274151322000076","174011321042388",27.35,15.00,0,293.36,299.37,0.0,0.0,0.000,439815.0,439815.0,3020,0,0,0,L,1151911521,1,122.23,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1433844129,62793.00
06/09/2015 06:00,2,0.000,ALERT,211.48,296.06,59.965,1433844004,"201051344000890","174011321042388",0.00,14.30,0,293.06,300.27,0.0,0.0,0.000,135242.3,135242.3,1708,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844131,62794.00
06/09/2015 06:00,2,0.000,ALERT,211.25,295.46,59.965,1433844004,"201051344000900","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,135588.6,135588.6,1710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844133,62795.00
06/09/2015 06:00,2,0.000,ALERT,211.93,294.86,59.970,1433844004,"201051344000633","174011321042388",0.00,13.70,0,291.25,297.87,0.0,0.0,0.000,125336.1,125336.1,1709,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844135,62796.00
06/09/2015 06:00,2,0.000,ALERT,211.25,295.46,59.970,1433844004,"201051344000983","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,132400.1,132400.1,1709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844136,62797.00
06/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.959,1433844004,"201051344000917","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,135816.1,135816.1,1712,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844138,62798.00
06/09/2015 06:00,2,0.000,ALERT,211.70,295.16,59.965,1433844004,"201051344000648","174011321042388",0.00,13.70,0,292.16,299.07,0.0,0.0,0.000,131891.0,131891.0,1706,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844140,62799.00
06/09/2015 06:00,2,0.000,ALERT,211.48,295.76,59.949,1433844004,"201051344001093","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,133849.6,133849.6,1711,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844142,62800.00
06/09/2015 06:00,2,0.000,ALERT,211.93,295.46,59.996,1433844004,"201051344000645","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,132254.4,132254.4,1708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844144,62801.00
06/09/2015 06:00,2,0.020,ALERT,212.83,296.06,59.981,1433844004,"274151322000085","174011321042388",26.98,15.00,0,293.06,299.07,0.0,0.0,0.000,414931.0,414931.0,3017,0,0,0,L,1151911521,1,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1433844145,62802.00
06/09/2015 06:00,2,0.000,ALERT,211.70,294.86,59.959,1433844004,"201051344000651","174011321042388",0.00,13.30,0,291.85,298.77,0.0,0.0,0.000,131657.7,131657.7,1708,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844147,62803.00
06/09/2015 06:00,2,0.000,ALERT,211.70,295.16,59.949,1433844004,"201051344000867","174011321042388",0.00,14.70,0,291.85,299.37,0.0,0.0,0.000,123958.5,123958.5,1707,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433844149,62804.00
06/09/2015 06:00,2,0.000,ALERT,211.25,296.06,59.965,1433844004,"201051344001230","174011321042388",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,135087.8,135087.8,1713,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844151,62805.00
06/09/2015 06:00,2,0.000,ALERT,211.70,296.06,59.965,1433844004,"201051344000576","174011321042388",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,131663.4,131663.4,1710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844153,62806.00
06/09/2015 06:00,2,0.000,ALERT,211.48,296.06,59.965,1433844004,"201051344000579","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,137534.1,137534.1,1711,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433844155,62807.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62808.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62809.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62810.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,12495.199999988,12495.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62811.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62812.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62813.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62814.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62815.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62816.00
06/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433844004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433844884,62817.00
06/09/2015 06:15,2,0.193,ALERT,210.12,295.46,59.981,1433844904,"201051344000955","174011321042388",20.56,14.30,0,293.36,297.57,4.1,2.0,0.000,136997.1,136997.1,1709,0,0,0,L,1122011218,1,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1433844980,62818.00
06/09/2015 06:15,2,0.074,ALERT,211.70,296.66,59.970,1433844904,"274151322000095","174011321042388",23.54,14.30,0,294.26,298.77,1.8,0.0,0.000,434233.9,434233.9,2633,0,0,0,L,1151911521,1,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1433844982,62819.00
06/09/2015 06:15,2,0.146,ALERT,210.12,295.76,59.981,1433844904,"201051344000868","174011321042388",22.68,14.30,0,293.96,298.47,3.4,1.3,0.000,123271.6,123271.6,1710,0,0,0,L,1122011218,1,120.88,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1433844984,62820.00
06/09/2015 06:15,2,0.156,ALERT,210.80,295.16,59.981,1433844904,"201051344000853","174011321042388",20.22,14.00,0,293.36,297.87,3.2,1.2,0.000,129527.2,129527.2,1708,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1433844986,62821.00
06/09/2015 06:15,2,0.154,ALERT,210.80,296.36,59.981,1433844904,"201051344000582","174011321042388",23.42,14.00,0,294.26,298.17,3.7,1.7,0.000,130244.1,130244.1,1709,0,0,0,L,1122011218,1,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1433844988,62822.00
06/09/2015 06:15,2,0.188,ALERT,210.12,294.86,59.981,1433844904,"201051344000469","174011321042388",21.79,13.70,0,292.46,296.96,4.2,2.1,0.000,124692.2,124692.2,1710,0,0,0,L,1122011218,1,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1433844989,62823.00
06/09/2015 06:15,2,0.129,ALERT,210.12,295.16,59.975,1433844904,"201051344000988","174011321042388",23.32,14.30,0,291.25,296.96,3.1,1.1,0.000,124550.0,124550.0,1711,0,0,0,L,1122011218,1,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1433844991,62824.00
06/09/2015 06:15,2,0.135,ALERT,210.12,295.16,59.991,1433844904,"201051344001158","174011321042388",22.98,13.70,0,292.76,296.96,3.2,1.1,0.000,130830.6,130830.6,1712,0,0,0,L,1122011218,1,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1433844993,62825.00
06/09/2015 06:15,2,0.145,ALERT,210.12,294.56,59.944,1433844904,"201051344001025","174011321042388",23.54,13.70,0,293.06,298.17,3.5,1.5,0.000,133752.0,133752.0,1711,0,0,0,L,1122011218,1,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1433844995,62826.00
06/09/2015 06:15,2,0.156,ALERT,210.12,295.76,59.986,1433844904,"201051344000569","174011321042388",23.34,14.30,0,293.96,298.47,3.7,1.7,0.000,137566.0,137566.0,1709,0,0,0,L,1122011218,1,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1433844997,62827.00
06/09/2015 06:15,2,0.035,ALERT,211.70,324.32,59.970,1433844904,"274151322000094","174011321042388",22.50,14.70,0,292.76,385.63,0.8,0.0,0.000,324246.9,324246.9,3056,0,0,0,L,1151911521,1,121.78,122.46,0002,11,0,0,0,0,0,0,89,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1433844999,62828.00
06/09/2015 06:15,2,0.160,ALERT,210.12,295.16,59.981,1433844904,"201051344000458","174011321042388",23.34,15.00,0,293.66,298.17,3.8,1.7,0.000,133271.3,133271.3,1710,0,0,0,L,1122011218,1,121.10,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433845001,62829.00
06/09/2015 06:15,2,0.092,ALERT,211.48,294.86,59.981,1433844904,"274151322000087","174011321042388",22.62,15.50,0,292.46,297.26,2.1,0.1,0.000,394091.6,394091.6,2618,0,0,0,L,1151911521,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1433845003,62830.00
06/09/2015 06:15,2,0.107,ALERT,211.48,295.76,59.991,1433844904,"274151322000052","174011321042388",23.12,15.00,0,293.06,298.17,2.5,0.5,0.000,421192.9,421192.9,3020,0,0,0,L,1151911521,1,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1433845005,62831.00
06/09/2015 06:15,2,0.139,ALERT,210.57,295.76,59.981,1433844904,"201051344001145","174011321042388",23.12,14.00,0,293.96,298.77,3.3,1.2,0.000,138404.7,138404.7,1716,0,0,0,L,1122011218,1,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1433845006,62832.00
06/09/2015 06:15,2,0.152,ALERT,210.35,295.16,59.986,1433844904,"201051344000685","174011321042388",20.59,14.30,0,293.36,297.57,3.2,1.2,0.000,137691.1,137691.1,1714,0,0,0,L,1122011218,1,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1433845008,62833.00
06/09/2015 06:15,2,0.066,ALERT,210.80,295.76,59.986,1433844904,"274151322000088","174011321042388",23.70,15.30,0,293.06,297.87,1.6,0.0,0.000,403184.0,403184.0,2626,0,0,0,L,1151911521,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1433845010,62834.00
06/09/2015 06:15,2,0.168,ALERT,210.35,295.16,59.954,1433844904,"201051344000438","174011321042388",23.34,13.70,0,293.66,298.17,4.0,1.9,0.000,137736.3,137736.3,1711,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1433845012,62835.00
06/09/2015 06:15,2,0.154,ALERT,209.90,295.46,59.986,1433844904,"201051344001135","174011321042388",23.56,14.00,0,293.66,298.17,3.7,1.6,0.000,129122.4,129122.4,1710,0,0,0,L,1122011218,1,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1433845014,62836.00
06/09/2015 06:15,2,0.199,ALERT,210.57,294.86,59.965,1433844904,"201051344000417","174011321042388",22.96,14.30,0,292.76,296.96,4.7,2.6,0.000,133728.5,133728.5,1706,0,0,0,L,1122011218,1,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1433845015,62837.00
06/09/2015 06:15,2,0.162,ALERT,209.90,302.68,59.986,1433844904,"201051344000594","174011321042388",23.76,14.30,0,293.06,303.28,3.9,1.9,0.000,133388.8,133388.8,1708,0,0,0,L,1122011218,1,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1433845017,62838.00
06/09/2015 06:15,2,0.082,ALERT,211.70,295.76,59.949,1433844904,"274151322000083","174011321042388",23.93,14.70,0,293.66,298.47,2.0,0.0,0.000,417534.2,417534.2,3024,0,0,0,L,1151911521,1,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1433845019,62839.00
06/09/2015 06:15,2,0.158,ALERT,210.57,296.06,59.986,1433844904,"201051344000585","174011321042388",23.14,14.30,0,293.36,297.57,3.8,1.7,0.000,132266.6,132266.6,1708,0,0,0,L,1122011218,1,120.88,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1433845021,62840.00
06/09/2015 06:15,2,0.080,ALERT,211.48,296.06,59.970,1433844904,"274151322000054","174011321042388",24.31,15.30,0,293.36,298.17,2.0,0.0,0.000,412911.5,412911.5,2619,0,0,0,L,1151911521,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1433845023,62841.00
06/09/2015 06:15,2,0.174,ALERT,210.35,295.16,59.991,1433844904,"201051344001203","174011321042388",20.18,14.00,0,293.36,299.37,3.5,1.5,0.000,133640.4,133640.4,1714,0,0,0,L,1122011218,1,121.78,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433845025,62842.00
06/09/2015 06:15,2,0.158,ALERT,210.12,295.46,59.986,1433844904,"201051344000646","174011321042388",23.42,14.00,0,293.06,297.26,3.8,1.7,0.000,131295.6,131295.6,1706,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1433845026,62843.00
06/09/2015 06:15,2,0.055,ALERT,212.38,315.90,59.991,1433844904,"274151322000068","174011321042388",22.78,15.50,0,292.76,390.44,1.3,0.0,0.000,323165.1,323165.1,2664,0,0,0,L,1151911521,1,122.23,122.46,0002,14,0,0,0,0,0,0,100,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1433845028,62844.00
06/09/2015 06:15,2,0.086,ALERT,212.16,300.87,59.986,1433844904,"274151322000076","174011321042388",24.63,15.00,0,293.06,301.77,2.1,0.1,0.000,439815.0,439815.0,3022,0,0,0,L,1151911521,1,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1433845030,62845.00
06/09/2015 06:15,2,0.170,ALERT,209.90,311.69,59.991,1433844904,"201051344000890","174011321042388",24.61,14.30,0,293.96,312.89,4.2,2.2,0.000,135242.5,135242.5,1710,0,0,0,L,1122011218,1,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433845032,62846.00
06/09/2015 06:15,2,0.102,ALERT,210.12,295.46,59.981,1433844904,"201051344000900","174011321042388",23.04,14.00,0,292.76,296.96,2.4,0.4,0.000,135588.6,135588.6,1712,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433845034,62847.00
06/09/2015 06:15,2,0.154,ALERT,210.80,295.16,59.986,1433844904,"201051344000633","174011321042388",23.42,14.00,0,291.55,296.36,3.7,1.6,0.000,125336.2,125336.2,1711,0,0,0,L,1122011218,1,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1433845036,62848.00
06/09/2015 06:15,2,0.160,ALERT,210.12,295.76,59.991,1433844904,"201051344000983","174011321042388",23.36,14.30,0,293.36,297.87,3.8,1.8,0.000,132400.2,132400.2,1711,0,0,0,L,1122011218,1,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1433845037,62849.00
06/09/2015 06:15,2,0.150,ALERT,210.57,295.76,59.996,1433844904,"201051344000917","174011321042388",22.82,15.00,0,292.16,296.96,3.5,1.5,0.000,135816.2,135816.2,1714,0,0,0,L,1122011218,1,121.10,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1433845039,62850.00
06/09/2015 06:15,2,0.166,ALERT,210.57,310.79,59.991,1433844904,"201051344000648","174011321042388",24.55,13.70,0,292.76,312.29,4.2,2.1,0.000,131891.1,131891.1,1708,0,0,0,L,1122011218,1,120.88,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433845041,62851.00
06/09/2015 06:15,2,0.191,ALERT,210.35,295.76,59.986,1433844904,"201051344001093","174011321042388",23.12,14.70,0,293.36,297.26,4.5,2.4,0.000,133849.8,133849.8,1713,0,0,0,L,1122011218,1,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1433845043,62852.00
06/09/2015 06:15,2,0.156,ALERT,210.80,295.46,59.991,1433844904,"201051344000645","174011321042388",22.60,14.70,0,293.36,297.26,3.6,1.5,0.000,132254.5,132254.5,1710,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433845045,62853.00
06/09/2015 06:15,2,0.082,ALERT,211.70,315.30,59.981,1433844904,"274151322000085","174011321042388",25.15,15.00,0,293.36,316.50,2.1,0.1,0.000,414931.0,414931.0,3019,0,0,0,L,1151911521,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1433845047,62854.00
06/09/2015 06:15,2,0.186,ALERT,210.35,294.56,59.986,1433844904,"201051344000651","174011321042388",21.05,13.30,0,292.76,297.26,4.0,1.9,0.000,131657.9,131657.9,1710,0,0,0,L,1122011218,1,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1433845048,62855.00
06/09/2015 06:15,2,0.160,ALERT,210.57,295.16,59.981,1433844904,"201051344000867","174011321042388",20.79,14.70,0,293.06,297.87,3.4,1.4,0.000,123958.6,123958.6,1709,0,0,0,L,1122011218,1,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433845050,62856.00
06/09/2015 06:15,2,0.162,ALERT,210.12,296.06,59.975,1433844904,"201051344001230","174011321042388",22.15,14.00,0,293.66,297.87,3.6,1.6,0.000,135087.9,135087.9,1715,0,0,0,L,1122011218,1,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1433845052,62857.00
06/09/2015 06:15,2,0.172,ALERT,210.57,295.76,59.981,1433844904,"201051344000576","174011321042388",21.89,14.00,0,293.36,297.57,3.8,1.7,0.000,131663.5,131663.5,1712,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1433845054,62858.00
06/09/2015 06:15,2,0.197,ALERT,209.90,296.06,59.986,1433844904,"201051344000579","174011321042388",22.62,14.30,0,293.96,298.17,4.5,2.5,0.000,137534.3,137534.3,1713,0,0,0,L,1122011218,1,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1433845056,62859.00
06/09/2015 06:15,1,0.048,ALERT,213.3,301.82,60.03,1433844904,"040051121000097","174011321042388",27.48,13,0.000,301.36,307.63,1.3,0.0,0.000,12495.199999988,12495.199999988,4,0,0,0,L,2361,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433845661,62860.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,13755.199999988,13755.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62861.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,12875.999999975,12875.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62862.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,10433.80000001,10433.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62863.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,14338.1,14338.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62864.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,14736.6,14736.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62865.00
