ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,10441.000000024,10441.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62866.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62867.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,13814.299999988,13814.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62868.00
06/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433844904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,13299.699999976,13299.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845784,62869.00
06/09/2015 06:30,2,0.250,ACTIVE,211.25,331.83,59.981,1433845803,"201051344000955","174011321042388",27.27,15.30,0,293.66,336.64,7.0,4.8,0.013,136998.0,136998.0,1711,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845873,62870.00
06/09/2015 06:30,2,0.139,ACTIVE,213.29,335.44,59.996,1433845803,"274151322000095","174011321042388",26.96,15.80,0,294.56,357.98,3.8,1.8,0.013,434234.0,434234.0,2635,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845874,62871.00
06/09/2015 06:30,2,0.211,ACTIVE,211.48,332.73,59.981,1433845803,"201051344000868","174011321042388",27.43,15.00,0,293.66,336.94,5.9,3.8,0.018,123272.3,123272.3,1712,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845875,62872.00
06/09/2015 06:30,2,0.227,ACTIVE,212.16,333.93,59.981,1433845803,"201051344000853","174011321042388",25.01,15.00,0,293.66,338.14,5.8,3.6,0.013,129527.8,129527.8,1710,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845876,62873.00
06/09/2015 06:30,2,0.195,ACTIVE,212.38,333.63,59.981,1433845803,"201051344000582","174011321042388",29.12,15.00,0,294.26,337.24,5.8,3.7,0.009,130244.7,130244.7,1711,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845877,62874.00
06/09/2015 06:30,1,0.047,ACTIVE_NO_POWER,213.9,306.24,60.03,1433845803,"040051121000097","174011321042388",27.92,13,0.000,300.93,307.43,1.3,0.0,0.000,12495.199999988,12495.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845878,62875.00
06/09/2015 06:30,2,0.238,ACTIVE,211.70,332.73,59.975,1433845803,"201051344000469","174011321042388",27.89,14.30,0,292.16,341.75,6.8,4.6,0.013,124693.1,124693.1,1712,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845879,62876.00
06/09/2015 06:30,2,0.191,ACTIVE,211.70,334.24,59.981,1433845803,"201051344000988","174011321042388",27.61,15.30,0,291.25,338.44,5.4,3.3,0.013,124550.5,124550.5,1713,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845880,62877.00
06/09/2015 06:30,2,0.205,ACTIVE,211.93,333.63,59.981,1433845803,"201051344001158","174011321042388",27.10,14.70,0,293.06,339.04,5.6,3.5,0.018,130831.2,130831.2,1714,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845881,62878.00
06/09/2015 06:30,2,0.209,ACTIVE,211.70,332.13,59.986,1433845803,"201051344001025","174011321042388",27.87,14.70,0,293.36,337.84,5.9,3.8,0.013,133752.7,133752.7,1713,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845882,62879.00
06/09/2015 06:30,2,0.221,ACTIVE,211.93,332.73,59.970,1433845803,"201051344000569","174011321042388",27.55,15.30,0,293.96,336.94,6.2,4.1,0.013,137566.8,137566.8,1711,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845883,62880.00
06/09/2015 06:30,2,0.086,ALERT,213.29,336.34,59.975,1433845803,"274151322000094","174011321042388",29.64,15.80,0,292.76,390.14,2.6,0.6,0.009,324246.9,324246.9,3058,0,0,0,L,1151911521,1,122.23,123.14,0002,11,0,0,0,0,0,0,106,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845885,62881.00
06/09/2015 06:30,2,0.227,ACTIVE,211.70,332.73,59.954,1433845803,"201051344000458","174011321042388",27.53,15.80,0,293.66,336.64,6.4,4.2,0.018,133272.1,133272.1,1712,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845886,62882.00
06/09/2015 06:30,2,0.121,ACTIVE,213.06,335.44,59.975,1433845803,"274151322000087","174011321042388",28.84,17.00,0,293.06,341.45,3.6,1.5,0.013,394091.8,394091.8,2620,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845887,62883.00
06/09/2015 06:30,2,0.172,ACTIVE,213.06,336.04,59.975,1433845803,"274151322000052","174011321042388",26.74,16.30,0,293.66,343.85,4.7,2.6,0.013,421193.3,421193.3,3022,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845888,62884.00
06/09/2015 06:30,2,0.205,ACTIVE,212.38,333.93,59.986,1433845803,"201051344001145","174011321042388",27.21,15.00,0,293.96,348.06,5.7,3.6,0.009,138405.3,138405.3,1718,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845889,62885.00
06/09/2015 06:30,2,0.209,ACTIVE,212.38,333.93,59.933,1433845803,"201051344000685","174011321042388",27.21,15.30,0,292.76,337.84,5.8,3.7,0.009,137691.8,137691.8,1716,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845890,62886.00
06/09/2015 06:30,2,0.139,ACTIVE,213.06,336.94,59.991,1433845803,"274151322000088","174011321042388",25.05,16.30,0,293.96,343.85,3.5,1.5,0.013,403184.1,403184.1,2628,0,0,0,L,1151911521,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845891,62887.00
06/09/2015 06:30,2,0.207,ACTIVE,212.16,332.73,59.981,1433845803,"201051344000438","174011321042388",29.30,15.00,0,293.36,337.54,6.2,4.1,0.013,137737.1,137737.1,1713,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845891,62888.00
06/09/2015 06:30,2,0.217,ACTIVE,211.70,331.83,59.933,1433845803,"201051344001135","174011321042388",27.59,15.00,0,293.96,336.34,6.0,3.9,0.013,129123.1,129123.1,1712,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845892,62889.00
06/09/2015 06:30,2,0.266,ACTIVE,212.38,333.93,59.991,1433845803,"201051344000417","174011321042388",27.65,15.30,0,292.76,344.45,7.4,5.2,0.004,133729.5,133729.5,1708,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845893,62890.00
06/09/2015 06:30,2,0.232,ACTIVE,211.70,332.73,59.996,1433845803,"201051344000594","174011321042388",27.41,15.30,0,292.76,336.64,6.5,4.3,0.013,133389.6,133389.6,1710,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845894,62891.00
06/09/2015 06:30,2,0.152,ACTIVE,213.29,335.14,59.975,1433845803,"274151322000083","174011321042388",26.02,16.00,0,294.26,341.15,4.0,1.9,0.013,417534.4,417534.4,3026,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845895,62892.00
06/09/2015 06:30,2,0.227,ACTIVE,212.16,333.33,59.996,1433845803,"201051344000585","174011321042388",27.29,15.30,0,293.06,342.95,6.3,4.1,0.013,132267.3,132267.3,1710,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845896,62893.00
06/09/2015 06:30,2,0.146,ACTIVE,213.06,335.14,59.991,1433845803,"274151322000054","174011321042388",26.66,17.00,0,294.26,341.45,4.0,1.9,0.009,412911.8,412911.8,2621,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845897,62894.00
06/09/2015 06:30,2,0.223,ACTIVE,212.16,332.73,59.996,1433845803,"201051344001203","174011321042388",26.98,15.00,0,293.96,341.15,6.1,4.0,0.013,133641.1,133641.1,1716,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845898,62895.00
06/09/2015 06:30,2,0.230,ACTIVE,211.93,333.03,59.996,1433845803,"201051344000646","174011321042388",27.12,15.00,0,293.06,336.64,6.4,4.2,0.018,131296.3,131296.3,1708,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845899,62896.00
06/09/2015 06:30,2,0.105,ALERT,213.74,336.04,59.975,1433845803,"274151322000068","174011321042388",29.76,16.70,0,293.36,395.85,3.2,1.2,0.000,323165.2,323165.2,2666,0,0,0,L,1151911521,1,122.91,123.36,0002,14,0,0,0,0,0,0,96,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845901,62897.00
06/09/2015 06:30,2,0.150,ACTIVE,213.74,336.34,59.970,1433845803,"274151322000076","174011321042388",27.79,16.30,0,293.96,350.17,4.2,2.2,0.018,439815.3,439815.3,3024,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845902,62898.00
06/09/2015 06:30,2,0.240,ACTIVE,211.70,333.03,60.023,1433845803,"201051344000890","174011321042388",27.39,15.30,0,294.26,337.54,6.7,4.5,0.018,135243.3,135243.3,1712,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845902,62899.00
06/09/2015 06:30,2,0.166,ACTIVE,211.93,333.03,60.023,1433845803,"201051344000900","174011321042388",26.50,15.00,0,293.36,336.04,4.5,2.4,0.018,135588.9,135588.9,1714,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845903,62900.00
06/09/2015 06:30,2,0.195,ACTIVE,212.38,334.24,59.996,1433845803,"201051344000633","174011321042388",29.10,15.00,0,291.55,338.44,5.8,3.7,0.009,125336.9,125336.9,1713,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845904,62901.00
06/09/2015 06:30,2,0.223,ACTIVE,211.93,332.13,59.991,1433845803,"201051344000983","174011321042388",27.73,15.30,0,293.96,336.64,6.3,4.2,0.013,132400.9,132400.9,1713,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845905,62902.00
06/09/2015 06:30,2,0.225,ACTIVE,212.16,333.63,60.023,1433845803,"201051344000917","174011321042388",26.42,15.80,0,292.16,342.95,6.0,3.9,0.018,135816.9,135816.9,1716,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845906,62903.00
06/09/2015 06:30,2,0.229,ACTIVE,212.16,333.03,60.002,1433845803,"201051344000648","174011321042388",27.99,14.70,0,293.36,341.75,6.5,4.3,0.018,131892.0,131892.0,1710,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845907,62904.00
06/09/2015 06:30,2,0.256,ACTIVE,211.93,333.33,59.991,1433845803,"201051344001093","174011321042388",27.12,15.50,0,293.66,338.74,7.0,4.8,0.009,133850.8,133850.8,1715,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845908,62905.00
06/09/2015 06:30,2,0.205,ACTIVE,212.38,333.33,60.023,1433845803,"201051344000645","174011321042388",27.67,15.50,0,293.66,336.94,5.8,3.7,0.018,132255.2,132255.2,1712,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845909,62906.00
06/09/2015 06:30,2,0.154,ACTIVE,213.06,336.04,60.018,1433845803,"274151322000085","174011321042388",26.52,16.30,0,293.96,345.06,4.1,2.1,0.013,414931.2,414931.2,3021,0,0,0,L,1151911521,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845910,62907.00
06/09/2015 06:30,2,0.234,ACTIVE,212.16,333.63,59.996,1433845803,"201051344000651","174011321042388",26.72,14.30,0,293.06,337.24,6.4,4.2,0.018,131658.7,131658.7,1712,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845911,62908.00
06/09/2015 06:30,2,0.215,ACTIVE,211.93,332.13,60.002,1433845803,"201051344000867","174011321042388",27.00,15.80,0,293.06,337.84,5.9,3.8,0.013,123959.3,123959.3,1711,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845912,62909.00
06/09/2015 06:30,2,0.230,ACTIVE,211.70,331.83,59.959,1433845803,"201051344001230","174011321042388",26.16,15.00,0,293.66,336.04,6.1,4.0,0.013,135088.5,135088.5,1717,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845913,62910.00
06/09/2015 06:30,2,0.232,ACTIVE,212.38,333.63,59.986,1433845803,"201051344000576","174011321042388",27.00,15.00,0,293.36,338.14,6.4,4.2,0.009,131664.3,131664.3,1714,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845913,62911.00
06/09/2015 06:30,2,0.256,ACTIVE,211.93,332.73,59.986,1433845803,"201051344000579","174011321042388",27.31,15.30,0,293.96,336.34,7.1,4.9,0.013,137535.2,137535.2,1715,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845914,62912.00
06/09/2015 06:30,1,0.021,ACTIVE_NO_POWER,213.6,384.42,60.03,1433845803,"033051125000150","174011321042388",42.60,13,0.000,300.91,439.76,0.9,0.0,0.000,13755.199999988,13755.300000012,81,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845917,62913.00
06/09/2015 06:30,1,0.054,ALERT,213.7,302.34,60.03,1433845803,"040051121000185","174011321042388",25.74,12,0.000,301.81,308.25,1.3,0.0,0.000,12875.999999975,12875.999999975,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433845918,62914.00
06/09/2015 06:30,1,0.004,ACTIVE_NO_POWER,214.2,355.96,60.03,1433845803,"033051125000118","174011321042388",42.62,14,0.000,299.04,441.16,0.1,0.0,0.000,13814.299999988,13814.400000012,73,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433845929,62915.00
06/09/2015 06:30,1,0.134,ALERT,213.4,301.45,60.00,1433845803,"040051121000095","174011321042388",24.36,12,0.000,301.21,307.07,3.2,0.0,0.000,14338.1,14338.1,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433845935,62916.00
06/09/2015 06:30,1,0.013,ACTIVE_NO_POWER,213.7,405.77,60.00,1433845803,"033051125000135","174011321042388",37.72,14,0.000,300.21,440.32,0.5,0.0,0.000,10433.80000001,10433.80000001,92,0,0,0,L,2361,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846051,62917.00
06/09/2015 06:30,1,0.060,ALERT,214.1,303.39,60.00,1433845803,"040051121000068","174011321042388",25.39,12,0.000,301.54,307.50,1.5,0.0,0.000,13299.699999976,13299.699999976,4,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433846114,62918.00
06/09/2015 06:30,1,0.013,ALERT,214.5,302.30,60.00,1433845803,"040051121000195","174011321042388",26.95,13,0.000,301.48,307.60,0.3,0.0,0.000,14736.6,14736.6,4,0,0,0,L,2361,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433846265,62919.00
06/09/2015 06:30,1,0.122,ALERT,213.8,357.54,60.03,1433845803,"033051125000132","174011321042388",33.46,14,0.000,323.70,438.55,4.0,0.0,0.000,10441.000000024,10441.300000024,258,0,0,0,L,2361,193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433846572,62920.00
06/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433845803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,12300,12300,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846683,62921.00
06/09/2015 06:45,2,0.314,ACTIVE,211.25,333.03,60.028,1433846705,"201051344000955","174011321042388",28.31,15.50,0,321.61,342.35,9.1,6.8,0.035,136999.3,136999.3,1712,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846714,62922.00
06/09/2015 06:45,1,0.014,ACTIVE_NO_POWER,214.0,370.96,60.03,1433846705,"040051121000195","174011321042388",27.71,13,0.000,300.82,439.91,0.4,0.0,0.000,14736.6,14736.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846715,62923.00
06/09/2015 06:45,2,0.227,ACTIVE,213.06,335.74,60.002,1433846705,"274151322000095","174011321042388",27.31,16.70,0,331.23,339.65,6.3,4.2,0.022,434234.7,434234.7,2636,0,0,0,L,1151911521,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846716,62924.00
06/09/2015 06:45,2,0.287,ACTIVE,211.48,332.73,59.991,1433846705,"201051344000868","174011321042388",27.97,15.50,0,317.70,345.96,8.2,5.9,0.035,123273.4,123273.4,1713,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846717,62925.00
06/09/2015 06:45,2,0.281,ACTIVE,212.16,333.93,59.996,1433846705,"201051344000853","174011321042388",28.82,15.50,0,322.21,345.36,8.2,6.0,0.031,129529.0,129529.0,1711,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846717,62926.00
06/09/2015 06:45,2,0.291,ACTIVE,212.16,333.93,60.039,1433846705,"201051344000582","174011321042388",28.49,15.30,0,319.21,345.06,8.4,6.2,0.031,130245.8,130245.8,1712,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846718,62927.00
06/09/2015 06:45,1,0.048,ACTIVE_NO_POWER,213.7,411.45,60.03,1433846705,"040051121000097","174011321042388",29.05,14,0.000,300.80,440.30,1.3,0.0,0.000,12495.199999988,12495.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846720,62928.00
06/09/2015 06:45,2,0.303,ACTIVE,211.48,333.33,60.023,1433846705,"201051344000469","174011321042388",28.37,15.00,0,315.00,346.86,8.7,6.5,0.035,124694.3,124694.3,1713,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846721,62929.00
06/09/2015 06:45,2,0.264,ACTIVE,211.48,333.63,59.965,1433846705,"201051344000988","174011321042388",28.27,15.80,0,324.32,342.05,7.6,5.4,0.040,124551.5,124551.5,1714,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846721,62930.00
06/09/2015 06:45,2,0.268,ACTIVE,211.48,333.03,60.018,1433846705,"201051344001158","174011321042388",28.78,15.30,0,318.91,345.36,7.8,5.6,0.035,130832.2,130832.2,1715,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846722,62931.00
06/09/2015 06:45,2,0.281,ACTIVE,211.25,332.13,59.996,1433846705,"201051344001025","174011321042388",28.55,15.30,0,327.62,337.84,8.2,6.0,0.040,133753.8,133753.8,1714,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846723,62932.00
06/09/2015 06:45,1,0.138,ACTIVE,213.4,353.00,60.03,1433846705,"033051125000118","174011321042388",37.48,15,0.135,322.13,442.35,5.1,13.9,0.001,13814.400000012,13814.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846725,62933.00
06/09/2015 06:45,2,0.289,ACTIVE,211.70,333.03,59.996,1433846705,"201051344000569","174011321042388",28.55,15.80,0,327.32,338.74,8.4,6.2,0.040,137568.0,137568.0,1712,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846726,62934.00
06/09/2015 06:45,2,0.146,ACTIVE,213.06,339.04,59.991,1433846705,"274151322000094","174011321042388",31.37,16.30,0,321.91,348.96,4.7,2.6,0.022,324247.3,324247.3,3060,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846726,62935.00
06/09/2015 06:45,1,0.061,ACTIVE_NO_POWER,213.5,381.90,60.03,1433846705,"040051121000068","174011321042388",26.24,13,0.000,301.51,438.88,1.5,0.0,0.000,13299.699999976,13299.699999976,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846728,62936.00
06/09/2015 06:45,2,0.299,ACTIVE,211.25,332.13,59.991,1433846705,"201051344000458","174011321042388",27.97,16.30,0,321.91,342.65,8.5,6.3,0.040,133273.3,133273.3,1713,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846729,62937.00
06/09/2015 06:45,2,0.178,ACTIVE,212.83,335.44,60.002,1433846705,"274151322000087","174011321042388",29.94,17.80,0,326.72,343.55,5.4,3.3,0.027,394092.3,394092.3,2621,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846730,62938.00
06/09/2015 06:45,2,0.256,ACTIVE,212.61,336.04,59.991,1433846705,"274151322000052","174011321042388",27.47,17.30,0,330.63,340.55,7.1,4.9,0.027,421194.2,421194.2,3023,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846731,62939.00
06/09/2015 06:45,2,0.271,ACTIVE,211.70,333.63,59.991,1433846705,"201051344001145","174011321042388",28.75,15.50,0,322.81,345.06,7.9,5.7,0.040,138406.4,138406.4,1719,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846732,62940.00
06/09/2015 06:45,2,0.270,ACTIVE,211.93,333.33,59.996,1433846705,"201051344000685","174011321042388",28.49,15.80,0,313.20,349.86,7.8,5.6,0.035,137692.8,137692.8,1717,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846733,62941.00
06/09/2015 06:45,2,0.217,ACTIVE,212.38,336.04,59.996,1433846705,"274151322000088","174011321042388",26.64,17.00,0,330.03,339.95,5.9,3.7,0.022,403184.7,403184.7,2629,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846734,62942.00
06/09/2015 06:45,2,0.229,ACTIVE,211.70,339.04,60.002,1433846705,"201051344000438","174011321042388",31.33,15.30,0,318.91,346.86,7.3,5.1,0.018,137738.2,137738.2,1714,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846735,62943.00
06/09/2015 06:45,2,0.289,ACTIVE,211.25,331.53,60.002,1433846705,"201051344001135","174011321042388",28.49,15.50,0,327.62,336.64,8.4,6.2,0.035,129124.3,129124.3,1713,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846735,62944.00
06/09/2015 06:45,2,0.338,ACTIVE,211.70,333.93,60.002,1433846705,"201051344000417","174011321042388",27.59,15.80,0,319.21,346.56,9.5,7.2,0.040,133731.0,133731.0,1709,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846736,62945.00
06/09/2015 06:45,2,0.301,ACTIVE,211.03,332.73,60.007,1433846705,"201051344000594","174011321042388",28.17,15.80,0,324.92,338.74,8.6,6.4,0.035,133390.8,133390.8,1711,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846737,62946.00
06/09/2015 06:45,2,0.230,ACTIVE,212.61,334.84,59.991,1433846705,"274151322000083","174011321042388",27.61,17.00,0,331.23,340.55,6.5,4.3,0.035,417535.1,417535.1,3027,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846738,62947.00
06/09/2015 06:45,2,0.293,ACTIVE,211.70,333.93,59.996,1433846705,"201051344000585","174011321042388",28.61,15.80,0,326.12,339.65,8.6,6.3,0.035,132268.5,132268.5,1711,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846739,62948.00
06/09/2015 06:45,2,0.232,ACTIVE,212.38,335.44,60.007,1433846705,"274151322000054","174011321042388",27.49,17.50,0,330.93,339.95,6.5,4.3,0.027,412912.5,412912.5,2622,0,0,0,L,1151911521,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846740,62949.00
06/09/2015 06:45,2,0.289,ACTIVE,211.48,331.83,59.991,1433846705,"201051344001203","174011321042388",27.93,15.50,0,327.92,339.04,8.2,6.0,0.035,133642.2,133642.2,1717,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846741,62950.00
06/09/2015 06:45,2,0.295,ACTIVE,211.03,332.13,59.996,1433846705,"201051344000646","174011321042388",28.29,15.50,0,324.92,339.65,8.5,6.3,0.035,131297.5,131297.5,1709,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846742,62951.00
06/09/2015 06:45,2,0.166,ACTIVE,213.51,349.56,60.002,1433846705,"274151322000068","174011321042388",32.46,17.50,0,330.93,352.57,5.5,3.3,0.022,323165.7,323165.7,2668,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846743,62952.00
06/09/2015 06:45,2,0.242,ACTIVE,213.29,336.04,59.991,1433846705,"274151322000076","174011321042388",27.69,17.30,0,332.43,340.25,6.8,4.7,0.035,439816.1,439816.1,3025,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846744,62953.00
06/09/2015 06:45,1,0.136,ACTIVE_NO_POWER,214.1,384.29,60.03,1433846705,"033051125000132","174011321042388",33.08,15,0.000,320.64,439.08,4.5,0.0,0.000,10441.300000024,10441.400000024,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846745,62954.00
06/09/2015 06:45,1,0.150,ACTIVE,213.0,358.32,60.03,1433846705,"033051125000150","174011321042388",38.94,14,0.105,318.30,441.54,5.8,10.8,0.000,13755.300000012,13755.400000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846746,62955.00
06/09/2015 06:45,2,0.307,ACTIVE,211.48,331.83,59.981,1433846705,"201051344000890","174011321042388",28.63,15.80,0,323.72,342.35,8.9,6.7,0.040,135244.6,135244.6,1713,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846747,62956.00
06/09/2015 06:45,2,0.234,ACTIVE,211.25,333.03,60.002,1433846705,"201051344000900","174011321042388",28.03,15.30,0,319.21,345.36,6.7,4.5,0.040,135589.7,135589.7,1715,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846748,62957.00
06/09/2015 06:45,2,0.289,ACTIVE,211.70,334.84,60.012,1433846705,"201051344000633","174011321042388",28.55,15.50,0,307.18,354.37,8.4,6.2,0.031,125338.0,125338.0,1714,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846749,62958.00
06/09/2015 06:45,1,0.209,ACTIVE_NO_POWER,213.6,381.00,60.03,1433846705,"040051121000185","174011321042388",21.77,14,0.000,301.38,438.87,4.5,0.0,0.000,12875.999999975,12875.999999975,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846751,62959.00
06/09/2015 06:45,2,0.293,ACTIVE,211.25,331.83,59.991,1433846705,"201051344000983","174011321042388",28.31,15.80,0,321.01,342.65,8.4,6.2,0.040,132402.1,132402.1,1714,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846751,62960.00
06/09/2015 06:45,2,0.285,ACTIVE,211.70,333.63,59.986,1433846705,"201051344000917","174011321042388",28.11,16.30,0,325.82,339.95,8.2,5.9,0.035,135818.0,135818.0,1717,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846752,62961.00
06/09/2015 06:45,1,0.120,ACTIVE_NO_POWER,213.6,419.32,60.03,1433846705,"033051125000135","174011321042388",33.43,15,0.000,320.93,440.23,3.9,0.0,0.000,10433.80000001,10433.80000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846754,62962.00
06/09/2015 06:45,2,0.299,ACTIVE,211.48,333.03,59.996,1433846705,"201051344000648","174011321042388",28.77,15.30,0,320.11,343.85,8.7,6.5,0.035,131893.2,131893.2,1711,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846754,62963.00
06/09/2015 06:45,2,0.318,ACTIVE,211.48,333.03,59.991,1433846705,"201051344001093","174011321042388",28.51,16.30,0,324.62,341.15,9.2,7.0,0.035,133852.1,133852.1,1716,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846755,62964.00
06/09/2015 06:45,2,0.287,ACTIVE,211.93,333.33,60.002,1433846705,"201051344000645","174011321042388",27.67,16.00,0,326.42,340.85,8.1,5.9,0.040,132256.2,132256.2,1713,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846756,62965.00
06/09/2015 06:45,2,0.240,ACTIVE,212.61,336.04,59.996,1433846705,"274151322000085","174011321042388",27.21,17.00,0,331.53,340.55,6.7,4.5,0.031,414932.0,414932.0,3022,0,0,0,L,1151911521,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846757,62966.00
06/09/2015 06:45,2,0.291,ACTIVE,211.48,333.33,59.965,1433846705,"201051344000651","174011321042388",28.47,15.00,0,327.32,338.74,8.4,6.2,0.031,131659.9,131659.9,1713,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846758,62967.00
06/09/2015 06:45,2,0.279,ACTIVE,211.70,332.13,59.996,1433846705,"201051344000867","174011321042388",28.71,16.00,0,318.61,344.45,8.2,5.9,0.035,123960.4,123960.4,1712,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846759,62968.00
06/09/2015 06:45,1,0.133,ACTIVE_NO_POWER,213.4,419.36,60.03,1433846705,"040051121000095","174011321042388",25.67,13,0.000,300.68,437.17,3.4,0.0,0.000,14338.1,14338.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846760,62969.00
06/09/2015 06:45,2,0.295,ACTIVE,211.48,332.43,60.002,1433846705,"201051344001230","174011321042388",27.85,15.50,0,321.31,342.05,8.3,6.1,0.031,135089.7,135089.7,1718,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846761,62970.00
06/09/2015 06:45,2,0.295,ACTIVE,211.93,333.63,59.965,1433846705,"201051344000576","174011321042388",28.41,15.50,0,317.10,348.66,8.5,6.3,0.035,131665.5,131665.5,1715,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846762,62971.00
06/09/2015 06:45,2,0.326,ACTIVE,211.48,333.03,59.991,1433846705,"201051344000579","174011321042388",28.19,15.80,0,327.62,337.84,9.4,7.1,0.035,137536.6,137536.6,1716,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433846763,62972.00
06/09/2015 06:45,1,0.078,ALERT,213.7,302.86,60.03,1433846705,"040051121000116","174011321042388",28.77,13,0.000,302.55,308.44,2.2,0.0,0.000,12300,12300.200000048,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433846771,62973.00
06/09/2015 07:00,2,0.422,ACTIVE,209.22,331.53,59.991,1433847603,"201051344000955","174011321042388",28.75,16.30,0,315.90,341.45,12.3,9.9,0.062,137001.4,137001.4,1713,0,0,0,L,1122011218,0,119.97,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847604,62974.00
06/09/2015 07:00,1,0.280,ACTIVE,212.0,336.73,60.00,1433847603,"040051121000195","174011321042388",22.79,14,0.139,312.68,441.25,6.3,13.2,0.039,14736.6,14736.9,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847606,62975.00
06/09/2015 07:00,2,0.344,ACTIVE,211.03,334.24,59.970,1433847603,"274151322000095","174011321042388",27.93,17.50,0,320.71,346.26,9.7,7.4,0.057,434236.1,434236.1,2637,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847606,62976.00
06/09/2015 07:00,2,0.396,ACTIVE,209.44,331.53,60.007,1433847603,"201051344000868","174011321042388",28.57,16.00,0,317.10,338.44,11.5,9.2,0.066,123275.3,123275.3,1714,0,0,0,L,1122011218,0,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847607,62977.00
06/09/2015 07:00,2,0.396,ACTIVE,210.35,332.73,59.959,1433847603,"201051344000853","174011321042388",28.15,16.00,0,318.61,339.95,11.4,9.0,0.062,129530.8,129530.8,1712,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847609,62978.00
06/09/2015 07:00,2,0.410,ACTIVE,210.35,332.43,59.965,1433847603,"201051344000582","174011321042388",27.67,15.80,0,317.40,344.45,11.5,9.2,0.062,130247.7,130247.7,1713,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847610,62979.00
06/09/2015 07:00,1,0.309,ACTIVE_NO_POWER,212.2,407.78,60.00,1433847603,"040051121000097","174011321042388",23.83,15,0.000,307.24,441.21,7.2,0.0,0.000,12495.199999988,12495.400000036,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847611,62980.00
06/09/2015 07:00,2,0.416,ACTIVE,209.90,332.73,59.970,1433847603,"201051344000469","174011321042388",28.21,15.30,0,315.90,341.15,11.9,9.6,0.071,124696.3,124696.3,1714,0,0,0,L,1122011218,0,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847613,62981.00
06/09/2015 07:00,2,0.381,ACTIVE,209.44,332.73,59.975,1433847603,"201051344000988","174011321042388",28.33,16.30,0,315.60,342.95,11.0,8.7,0.071,124553.3,124553.3,1715,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847613,62982.00
06/09/2015 07:00,2,0.375,ACTIVE,208.77,331.23,59.965,1433847603,"201051344001158","174011321042388",29.18,15.80,0,316.80,339.95,11.2,8.8,0.066,130834.0,130834.0,1716,0,0,0,L,1122011218,0,119.75,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847614,62983.00
06/09/2015 07:00,2,0.393,ACTIVE,208.54,330.33,59.970,1433847603,"201051344001025","174011321042388",28.71,15.80,0,316.80,341.75,11.5,9.1,0.066,133755.7,133755.7,1715,0,0,0,L,1122011218,0,119.75,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847615,62984.00
06/09/2015 07:00,1,0.226,ACTIVE_NO_POWER,211.7,404.04,60.00,1433847603,"033051125000118","174011321042388",37.53,15,0.000,309.25,443.48,8.4,0.0,0.000,13814.6,13815.6,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847616,62985.00
06/09/2015 07:00,2,0.410,ACTIVE,209.22,331.53,59.975,1433847603,"201051344000569","174011321042388",28.03,16.30,0,317.10,339.65,11.7,9.3,0.071,137569.9,137569.9,1713,0,0,0,L,1122011218,0,119.97,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847617,62986.00
06/09/2015 07:00,2,0.217,ACTIVE,211.25,402.46,59.975,1433847603,"274151322000094","174011321042388",37.93,18.00,0,332.13,414.49,8.4,6.2,0.044,324248.4,324248.4,3061,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847618,62987.00
06/09/2015 07:00,1,0.316,ACTIVE,211.7,376.21,60.03,1433847603,"040051121000068","174011321042388",22.10,14,0.012,311.06,439.91,6.8,3.1,0.200,13299.699999976,13299.699999976,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847619,62988.00
06/09/2015 07:00,2,0.402,ACTIVE,209.44,330.63,59.981,1433847603,"201051344000458","174011321042388",28.98,17.00,0,316.20,339.95,11.8,9.5,0.071,133275.2,133275.2,1714,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847620,62989.00
06/09/2015 07:00,2,0.352,ACTIVE,210.57,334.24,60.002,1433847603,"274151322000087","174011321042388",27.65,18.70,0,324.92,343.25,9.8,7.6,0.053,394093.5,394093.5,2622,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847621,62990.00
06/09/2015 07:00,2,0.377,ACTIVE,210.12,332.73,59.975,1433847603,"274151322000052","174011321042388",27.63,18.00,0,320.11,344.45,10.6,8.3,0.057,421195.8,421195.8,3024,0,0,0,L,1151911521,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847622,62991.00
06/09/2015 07:00,2,0.387,ACTIVE,209.67,331.53,59.970,1433847603,"201051344001145","174011321042388",28.63,16.00,0,318.00,340.85,11.3,8.9,0.066,138408.2,138408.2,1720,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847623,62992.00
06/09/2015 07:00,2,0.381,ACTIVE,209.67,331.53,59.996,1433847603,"201051344000685","174011321042388",28.69,16.30,0,316.80,339.65,11.1,8.8,0.066,137694.6,137694.6,1718,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847624,62993.00
06/09/2015 07:00,2,0.328,ACTIVE,210.12,333.33,59.975,1433847603,"274151322000088","174011321042388",27.61,17.80,0,320.11,345.06,9.2,7.0,0.053,403186.0,403186.0,2630,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847625,62994.00
06/09/2015 07:00,2,0.234,ACTIVE,209.44,351.07,59.944,1433847603,"201051344000438","174011321042388",32.60,16.00,0,326.72,361.89,7.8,5.6,0.022,137739.5,137739.5,1715,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847626,62995.00
06/09/2015 07:00,2,0.398,ACTIVE,208.99,330.93,59.965,1433847603,"201051344001135","174011321042388",28.65,16.00,0,316.50,341.45,11.6,9.2,0.066,129126.2,129126.2,1714,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847627,62996.00
06/09/2015 07:00,2,0.438,ACTIVE,209.44,332.13,59.965,1433847603,"201051344000417","174011321042388",28.53,16.30,0,316.80,339.65,12.7,10.3,0.066,133733.1,133733.1,1710,0,0,0,L,1122011218,0,119.97,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847628,62997.00
06/09/2015 07:00,2,0.412,ACTIVE,208.99,330.93,59.970,1433847603,"201051344000594","174011321042388",28.31,16.30,0,316.20,340.25,11.8,9.5,0.066,133392.8,133392.8,1712,0,0,0,L,1122011218,0,120.20,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847628,62998.00
06/09/2015 07:00,2,0.352,ACTIVE,210.57,332.43,59.970,1433847603,"274151322000083","174011321042388",27.57,17.50,0,320.71,346.56,9.8,7.6,0.044,417536.6,417536.6,3028,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847629,62999.00
06/09/2015 07:00,2,0.410,ACTIVE,209.67,332.43,59.965,1433847603,"201051344000585","174011321042388",28.23,16.30,0,316.50,340.25,11.8,9.4,0.062,132270.4,132270.4,1712,0,0,0,L,1122011218,0,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847630,63000.00
06/09/2015 07:00,2,0.350,ACTIVE,210.35,334.84,59.959,1433847603,"274151322000054","174011321042388",27.87,18.00,0,320.41,346.56,9.9,7.7,0.053,412913.9,412913.9,2623,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847631,63001.00
06/09/2015 07:00,2,0.396,ACTIVE,209.44,331.23,59.975,1433847603,"201051344001203","174011321042388",28.23,16.00,0,315.90,339.65,11.4,9.0,0.066,133644.0,133644.0,1718,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847632,63002.00
06/09/2015 07:00,2,0.416,ACTIVE,209.22,332.43,59.975,1433847603,"201051344000646","174011321042388",27.73,16.00,0,315.30,342.05,11.7,9.4,0.057,131299.5,131299.5,1710,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847633,63003.00
06/09/2015 07:00,2,0.240,ACTIVE,211.48,397.05,59.954,1433847603,"274151322000068","174011321042388",37.45,19.30,0,333.03,410.88,9.1,6.9,0.040,323166.9,323166.9,2669,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847634,63004.00
06/09/2015 07:00,2,0.365,ACTIVE,211.48,335.74,59.965,1433847603,"274151322000076","174011321042388",27.97,18.00,0,321.31,346.56,10.3,8.0,0.053,439817.6,439817.6,3026,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847635,63005.00
06/09/2015 07:00,1,0.209,ACTIVE_NO_POWER,211.7,419.49,60.03,1433847603,"033051125000132","174011321042388",33.64,15,0.000,309.85,439.21,7.0,0.0,0.000,10441.400000024,10442.000000024,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847636,63006.00
06/09/2015 07:00,1,0.228,ACTIVE_NO_POWER,211.3,337.82,60.03,1433847603,"033051125000150","174011321042388",38.99,15,0.105,306.17,444.15,8.8,0.0,0.224,13755.400000036,13756.600000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847637,63007.00
06/09/2015 07:00,2,0.424,ACTIVE,209.67,332.43,59.991,1433847603,"201051344000890","174011321042388",28.65,16.30,0,316.20,340.25,12.3,10.0,0.066,135246.6,135246.6,1714,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847638,63008.00
06/09/2015 07:00,2,0.348,ACTIVE,209.67,333.03,59.965,1433847603,"201051344000900","174011321042388",28.19,16.00,0,316.20,338.44,9.9,7.7,0.066,135591.2,135591.2,1716,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847639,63009.00
06/09/2015 07:00,2,0.410,ACTIVE,210.12,334.24,59.965,1433847603,"201051344000633","174011321042388",27.67,16.00,0,316.80,343.85,11.5,9.2,0.057,125339.9,125339.9,1715,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847640,63010.00
06/09/2015 07:00,1,0.314,ACTIVE,211.8,325.96,60.03,1433847603,"040051121000185","174011321042388",22.68,15,0.105,308.62,438.84,7.1,6.4,0.131,12875.999999975,12876.599999999,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847641,63011.00
