ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 07:00,2,0.408,ACTIVE,209.67,331.53,59.986,1433847603,"201051344000983","174011321042388",28.27,16.30,0,316.80,339.65,11.7,9.4,0.066,132404.0,132404.0,1715,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847642,63012.00
06/09/2015 07:00,2,0.396,ACTIVE,209.90,333.63,59.996,1433847603,"201051344000917","174011321042388",28.41,17.00,0,315.90,343.25,11.5,9.1,0.066,135819.8,135819.8,1718,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847643,63013.00
06/09/2015 07:00,1,0.325,ACTIVE_NO_POWER,212.1,380.83,60.03,1433847603,"040051121000116","174011321042388",24.77,14,0.000,301.51,439.26,7.9,0.0,0.183,12300.200000048,12300.300000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847645,63014.00
06/09/2015 07:00,1,0.194,ACTIVE_NO_POWER,212.3,418.33,60.00,1433847603,"033051125000135","174011321042388",33.70,15,0.000,307.22,439.94,6.5,0.0,0.000,10433.80000001,10434.40000001,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847646,63015.00
06/09/2015 07:00,2,0.422,ACTIVE,211.03,333.63,60.002,1433847603,"201051344000648","174011321042388",27.79,15.80,0,317.10,342.35,11.9,9.6,0.062,131895.2,131895.2,1712,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847647,63016.00
06/09/2015 07:00,2,0.441,ACTIVE,210.57,334.84,59.965,1433847603,"201051344001093","174011321042388",27.57,17.00,0,316.80,343.55,12.4,10.0,0.066,133854.2,133854.2,1717,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847648,63017.00
06/09/2015 07:00,2,0.402,ACTIVE,211.25,334.84,59.965,1433847603,"201051344000645","174011321042388",28.15,16.70,0,317.10,340.55,11.5,9.2,0.057,132258.1,132258.1,1714,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847648,63018.00
06/09/2015 07:00,2,0.355,ACTIVE,211.93,337.24,59.959,1433847603,"274151322000085","174011321042388",27.85,17.50,0,321.31,345.66,10.1,7.8,0.053,414933.5,414933.5,3023,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847649,63019.00
06/09/2015 07:00,2,0.400,ACTIVE,210.80,333.93,59.944,1433847603,"201051344000651","174011321042388",28.82,15.50,0,317.10,339.65,11.7,9.4,0.062,131661.8,131661.8,1714,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847650,63020.00
06/09/2015 07:00,2,0.396,ACTIVE,211.25,333.33,59.965,1433847603,"201051344000867","174011321042388",28.69,17.00,0,316.80,340.85,11.6,9.2,0.062,123962.2,123962.2,1713,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847651,63021.00
06/09/2015 07:00,1,0.399,ACTIVE_NO_POWER,212.8,418.47,60.03,1433847603,"040051121000095","174011321042388",21.23,14,0.000,306.21,437.35,8.3,0.0,0.000,14338.1,14338.3,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847652,63022.00
06/09/2015 07:00,2,0.396,ACTIVE,211.25,333.33,59.959,1433847603,"201051344001230","174011321042388",28.47,16.00,0,316.50,339.65,11.5,9.1,0.062,135091.6,135091.6,1719,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847653,63023.00
06/09/2015 07:00,2,0.404,ACTIVE,211.93,335.74,59.965,1433847603,"201051344000576","174011321042388",28.35,16.00,0,317.40,341.45,11.6,9.3,0.057,131667.4,131667.4,1716,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847654,63024.00
06/09/2015 07:00,2,0.447,ACTIVE,211.48,334.54,59.965,1433847603,"201051344000579","174011321042388",27.43,16.30,0,317.10,341.75,12.5,10.1,0.062,137538.7,137538.7,1717,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433847655,63025.00
06/09/2015 07:15,2,0.531,ACTIVE,210.35,333.93,59.970,1433848503,"201051344000955","174011321042388",29.26,16.70,0,324.02,341.75,15.8,13.3,0.097,137004.3,137004.3,1714,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848504,63026.00
06/09/2015 07:15,1,0.401,ACTIVE,212.3,339.99,60.03,1433848503,"040051121000195","174011321042388",23.39,15,0.148,318.46,441.50,9.3,15.6,0.064,14736.9,14738,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848506,63027.00
06/09/2015 07:15,2,0.457,ACTIVE,211.25,336.34,59.965,1433848503,"274151322000095","174011321042388",28.63,18.00,0,330.03,342.35,13.2,10.9,0.084,434238.4,434238.4,2638,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848506,63028.00
06/09/2015 07:15,2,0.512,ACTIVE,210.57,334.54,59.970,1433848503,"201051344000868","174011321042388",28.86,16.30,0,324.32,341.75,14.9,12.5,0.097,123278.0,123278.0,1715,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848507,63029.00
06/09/2015 07:15,2,0.496,ACTIVE,211.03,334.84,59.975,1433848503,"201051344000853","174011321042388",29.68,16.70,0,326.42,343.55,14.9,12.5,0.097,129533.5,129533.5,1713,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848508,63030.00
06/09/2015 07:15,2,0.502,ACTIVE,211.03,335.14,59.975,1433848503,"201051344000582","174011321042388",29.42,16.30,0,326.12,342.05,15.0,12.5,0.088,130250.4,130250.4,1714,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848509,63031.00
06/09/2015 07:15,1,0.419,ALERT,212.3,391.75,60.00,1433848503,"040051121000097","174011321042388",26.06,16,0.000,316.87,442.59,10.8,8.1,0.000,12495.400000036,12496.800000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433848511,63032.00
06/09/2015 07:15,2,0.523,ACTIVE,210.35,334.24,59.928,1433848503,"201051344000469","174011321042388",28.96,15.80,0,323.72,342.05,15.4,13.0,0.106,124699.1,124699.1,1715,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848512,63033.00
06/09/2015 07:15,2,0.488,ACTIVE,210.35,335.14,59.928,1433848503,"201051344000988","174011321042388",29.24,17.00,0,324.62,343.55,14.5,12.1,0.102,124555.8,124555.8,1716,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848513,63034.00
06/09/2015 07:15,2,0.502,ACTIVE,210.35,333.93,59.933,1433848503,"201051344001158","174011321042388",28.67,16.30,0,324.02,342.35,14.6,12.2,0.102,130836.7,130836.7,1717,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848514,63035.00
06/09/2015 07:15,2,0.506,ACTIVE,210.35,333.33,59.981,1433848503,"201051344001025","174011321042388",29.02,16.30,0,324.62,342.35,14.9,12.4,0.093,133758.4,133758.4,1716,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848515,63036.00
06/09/2015 07:15,1,0.305,ACTIVE,212.2,374.37,60.00,1433848503,"033051125000118","174011321042388",39.48,16,0.138,318.38,443.70,11.9,10.7,0.006,13815.6,13817.499999976,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848516,63037.00
06/09/2015 07:15,2,0.521,ACTIVE,210.35,333.93,59.975,1433848503,"201051344000569","174011321042388",28.86,17.00,0,324.62,342.65,15.3,12.8,0.093,137572.7,137572.7,1714,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848517,63038.00
06/09/2015 07:15,2,0.301,ACTIVE,211.48,406.07,59.975,1433848503,"274151322000094","174011321042388",38.15,19.30,0,332.13,418.70,11.6,9.3,0.062,324250.3,324250.3,3062,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848518,63039.00
06/09/2015 07:15,1,0.442,ACTIVE,212.2,335.60,60.03,1433848503,"040051121000068","174011321042388",22.98,15,0.136,317.63,440.38,10.1,11.2,0.088,13299.699999976,13300.900000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848519,63040.00
06/09/2015 07:15,2,0.516,ACTIVE,210.35,333.03,59.959,1433848503,"201051344000458","174011321042388",29.22,17.30,0,324.32,341.75,15.3,12.8,0.093,133278.0,133278.0,1715,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848520,63041.00
06/09/2015 07:15,2,0.471,ACTIVE,211.48,338.14,60.007,1433848503,"274151322000087","174011321042388",27.83,19.30,0,329.43,343.25,13.3,10.9,0.084,394095.8,394095.8,2623,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848521,63042.00
06/09/2015 07:15,2,0.490,ACTIVE,211.03,333.63,59.986,1433848503,"274151322000052","174011321042388",28.37,18.70,0,328.82,342.95,14.1,11.7,0.080,421198.3,421198.3,3025,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848522,63043.00
06/09/2015 07:15,2,0.492,ACTIVE,210.57,334.24,59.970,1433848503,"201051344001145","174011321042388",29.38,16.70,0,325.52,342.95,14.7,12.3,0.093,138410.8,138410.8,1721,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848523,63044.00
06/09/2015 07:15,2,0.506,ACTIVE,210.80,334.54,59.981,1433848503,"201051344000685","174011321042388",28.39,16.70,0,324.32,342.35,14.6,12.1,0.106,137697.2,137697.2,1719,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848524,63045.00
06/09/2015 07:15,2,0.451,ACTIVE,211.03,336.94,59.981,1433848503,"274151322000088","174011321042388",27.85,18.30,0,329.13,342.95,12.8,10.4,0.066,403188.2,403188.2,2631,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848525,63046.00
06/09/2015 07:15,2,0.520,ACTIVE,210.35,333.93,59.986,1433848503,"201051344000438","174011321042388",29.22,16.70,0,328.82,369.40,15.4,13.0,0.093,137741.4,137741.4,1716,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848526,63047.00
06/09/2015 07:15,2,0.520,ACTIVE,210.12,333.03,59.991,1433848503,"201051344001135","174011321042388",28.55,16.70,0,324.62,341.15,15.0,12.6,0.093,129128.9,129128.9,1715,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848526,63048.00
06/09/2015 07:15,2,0.555,ACTIVE,210.80,333.93,59.975,1433848503,"201051344000417","174011321042388",28.57,17.00,0,324.62,342.35,16.1,13.6,0.102,133736.1,133736.1,1711,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848527,63049.00
06/09/2015 07:15,2,0.531,ACTIVE,209.90,333.93,60.012,1433848503,"201051344000594","174011321042388",28.69,17.00,0,322.81,341.75,15.4,13.0,0.097,133395.6,133395.6,1713,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848528,63050.00
06/09/2015 07:15,2,0.463,ACTIVE,211.03,335.14,59.996,1433848503,"274151322000083","174011321042388",28.27,18.30,0,329.43,342.95,13.2,10.9,0.080,417538.9,417538.9,3029,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848529,63051.00
06/09/2015 07:15,2,0.508,ACTIVE,210.57,334.54,59.991,1433848503,"201051344000585","174011321042388",29.42,17.00,0,325.22,342.05,15.2,12.7,0.097,132273.1,132273.1,1713,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848530,63052.00
06/09/2015 07:15,2,0.465,ACTIVE,211.48,333.93,59.959,1433848503,"274151322000054","174011321042388",28.39,19.00,0,329.13,342.65,13.4,11.0,0.062,412916.3,412916.3,2624,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848531,63053.00
06/09/2015 07:15,2,0.516,ACTIVE,210.57,333.33,59.981,1433848503,"201051344001203","174011321042388",28.57,16.70,0,326.12,342.95,15.0,12.5,0.097,133646.7,133646.7,1719,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848532,63054.00
06/09/2015 07:15,2,0.516,ACTIVE,210.35,333.93,59.981,1433848503,"201051344000646","174011321042388",29.04,16.70,0,325.22,341.75,15.2,12.7,0.097,131302.2,131302.2,1711,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848533,63055.00
06/09/2015 07:15,2,0.314,ACTIVE,212.38,412.08,59.981,1433848503,"274151322000068","174011321042388",38.82,20.70,0,333.03,428.91,12.6,10.2,0.066,323169.0,323169.0,2670,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848534,63056.00
06/09/2015 07:15,2,0.486,ACTIVE,212.38,336.34,59.986,1433848503,"274151322000076","174011321042388",28.59,18.70,0,331.53,343.25,14.0,11.6,0.080,439820.1,439820.1,3027,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848535,63057.00
06/09/2015 07:15,1,0.279,ALERT,212.8,385.87,60.03,1433848503,"033051125000132","174011321042388",34.16,15,0.102,317.41,439.10,9.5,10.5,0.000,10442.000000024,10443.300000024,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433848536,63058.00
06/09/2015 07:15,1,0.325,ACTIVE,212.6,334.45,60.03,1433848503,"033051125000150","174011321042388",39.09,15,0.148,313.50,444.53,12.6,14.5,0.132,13756.600000024,13758.5,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848538,63059.00
06/09/2015 07:15,2,0.523,ACTIVE,210.57,334.24,59.986,1433848503,"201051344000890","174011321042388",29.58,17.00,0,325.52,341.75,15.8,13.3,0.093,135249.5,135249.5,1715,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848538,63060.00
06/09/2015 07:15,2,0.480,ACTIVE,210.57,334.24,60.007,1433848503,"201051344000900","174011321042388",26.82,16.30,0,325.22,341.75,13.1,10.7,0.093,135593.5,135593.5,1717,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848539,63061.00
06/09/2015 07:15,2,0.520,ACTIVE,211.03,335.74,59.996,1433848503,"201051344000633","174011321042388",28.51,16.30,0,324.62,343.25,15.0,12.5,0.097,125342.6,125342.6,1716,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848540,63062.00
06/09/2015 07:15,1,0.424,ACTIVE,212.8,383.45,60.03,1433848503,"040051121000185","174011321042388",23.03,15,0.087,317.51,438.93,9.7,7.4,0.000,12876.599999999,12877.700000023,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848542,63063.00
06/09/2015 07:15,2,0.514,ACTIVE,210.57,334.24,59.975,1433848503,"201051344000983","174011321042388",29.18,16.70,0,324.02,341.15,15.2,12.8,0.097,132406.8,132406.8,1716,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848542,63064.00
06/09/2015 07:15,2,0.516,ACTIVE,210.80,335.44,59.981,1433848503,"201051344000917","174011321042388",28.53,17.50,0,325.82,342.05,14.9,12.5,0.088,135822.5,135822.5,1719,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848543,63065.00
06/09/2015 07:15,1,0.448,ACTIVE,212.5,356.88,60.03,1433848503,"040051121000116","174011321042388",25.74,15,0.144,313.42,440.27,11.4,14.8,0.013,12300.300000012,12301.700000048,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848545,63066.00
06/09/2015 07:15,1,0.270,ACTIVE,212.5,375.02,60.03,1433848503,"033051125000135","174011321042388",33.74,16,0.145,315.72,439.82,9.0,12.9,0.000,10434.40000001,10435.70000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848546,63067.00
06/09/2015 07:15,2,0.527,ACTIVE,210.80,334.54,59.986,1433848503,"201051344000648","174011321042388",28.86,16.00,0,327.32,342.95,15.4,13.0,0.093,131898.0,131898.0,1713,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848547,63068.00
06/09/2015 07:15,2,0.551,ACTIVE,210.80,335.14,59.986,1433848503,"201051344001093","174011321042388",28.51,17.30,0,327.32,342.95,15.9,13.4,0.097,133857.2,133857.2,1718,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848548,63069.00
06/09/2015 07:15,2,0.506,ACTIVE,211.03,334.54,59.986,1433848503,"201051344000645","174011321042388",28.71,17.00,0,327.62,342.05,14.8,12.3,0.097,132260.8,132260.8,1715,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848548,63070.00
06/09/2015 07:15,2,0.467,ACTIVE,211.93,334.84,59.975,1433848503,"274151322000085","174011321042388",28.71,18.00,0,330.63,343.25,13.6,11.2,0.071,414935.9,414935.9,3024,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848549,63071.00
06/09/2015 07:15,2,0.516,ACTIVE,210.80,334.84,59.981,1433848503,"201051344000651","174011321042388",28.88,16.00,0,327.32,342.35,15.1,12.6,0.093,131664.6,131664.6,1715,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848550,63072.00
06/09/2015 07:15,2,0.512,ACTIVE,210.80,333.63,59.991,1433848503,"201051344000867","174011321042388",28.90,17.30,0,327.02,341.75,15.0,12.6,0.097,123964.9,123964.9,1714,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848551,63073.00
06/09/2015 07:15,1,0.133,ACTIVE_NO_POWER,212.0,409.85,60.00,1433848503,"040051121000095","174011321042388",27.45,15,0.000,313.87,437.52,3.6,0.0,0.000,14338.3,14339.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848552,63074.00
06/09/2015 07:15,2,0.516,ACTIVE,210.35,333.63,59.949,1433848503,"201051344001230","174011321042388",28.84,16.70,0,325.82,341.15,15.0,12.6,0.093,135094.3,135094.3,1720,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848553,63075.00
06/09/2015 07:15,2,0.514,ACTIVE,210.80,335.44,59.981,1433848503,"201051344000576","174011321042388",28.94,16.30,0,327.92,342.95,15.1,12.6,0.093,131670.1,131670.1,1717,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848554,63076.00
06/09/2015 07:15,2,0.547,ACTIVE,210.35,334.24,59.975,1433848503,"201051344000579","174011321042388",28.92,17.30,0,327.32,342.35,16.0,13.6,0.102,137541.7,137541.7,1718,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433848555,63077.00
06/09/2015 07:30,2,0.645,ACTIVE,212.38,336.04,59.991,1433849403,"201051344000955","174011321042388",29.22,17.30,0,325.52,345.66,19.1,16.5,0.124,137007.9,137007.9,1715,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849405,63078.00
06/09/2015 07:30,1,0.515,ACTIVE,214.7,378.06,60.03,1433849403,"040051121000195","174011321042388",24.44,15,0.140,317.57,440.47,12.5,13.0,0.007,14738,14739.9,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849406,63079.00
06/09/2015 07:30,2,0.592,ACTIVE,213.51,339.34,59.981,1433849403,"274151322000095","174011321042388",28.80,18.70,0,330.33,346.56,17.4,14.8,0.110,434241.6,434241.6,2639,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849407,63080.00
06/09/2015 07:30,2,0.629,ACTIVE,212.38,337.24,59.959,1433849403,"201051344000868","174011321042388",29.10,16.70,0,325.22,346.56,18.6,16.0,0.124,123281.5,123281.5,1716,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849408,63081.00
06/09/2015 07:30,2,0.605,ACTIVE,213.06,338.74,59.991,1433849403,"201051344000853","174011321042388",29.68,17.00,0,327.32,347.16,18.2,15.7,0.124,129536.9,129536.9,1714,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849409,63082.00
06/09/2015 07:30,2,0.648,ACTIVE,213.06,339.95,59.959,1433849403,"201051344000582","174011321042388",20.73,16.70,0,327.32,346.26,13.3,10.9,0.084,130253.9,130253.9,1715,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849410,63083.00
06/09/2015 07:30,1,0.551,ACTIVE,214.8,408.43,60.03,1433849403,"040051121000097","174011321042388",26.11,17,0.146,317.25,441.09,14.3,15.5,0.001,12496.800000012,12498.900000036,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849412,63084.00
06/09/2015 07:30,2,0.625,ACTIVE,212.61,338.44,59.991,1433849403,"201051344000469","174011321042388",29.38,16.00,0,325.52,346.56,18.7,16.1,0.133,124702.7,124702.7,1716,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849413,63085.00
06/09/2015 07:30,2,0.613,ACTIVE,212.16,339.65,59.981,1433849403,"201051344000988","174011321042388",28.84,17.30,0,325.52,347.76,17.9,15.4,0.133,124559.2,124559.2,1717,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849413,63086.00
06/09/2015 07:30,2,0.609,ACTIVE,212.61,337.54,59.991,1433849403,"201051344001158","174011321042388",29.00,16.70,0,326.42,346.26,17.9,15.4,0.128,130840.0,130840.0,1718,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849414,63087.00
06/09/2015 07:30,2,0.607,ACTIVE,212.38,336.64,60.028,1433849403,"201051344001025","174011321042388",29.62,17.00,0,326.72,346.56,18.3,15.7,0.128,133761.8,133761.8,1717,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849415,63088.00
06/09/2015 07:30,1,0.412,ACTIVE,214.3,355.35,60.03,1433849403,"033051125000118","174011321042388",39.02,17,0.158,317.45,441.25,16.0,15.7,0.077,13817.499999976,13819.999999976,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849416,63089.00
06/09/2015 07:30,2,0.625,ACTIVE,212.61,338.44,59.986,1433849403,"201051344000569","174011321042388",29.48,17.30,0,326.42,346.86,18.7,16.1,0.133,137576.2,137576.2,1715,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849417,63090.00
06/09/2015 07:30,2,0.379,ACTIVE,213.29,420.20,59.986,1433849403,"274151322000094","174011321042388",39.50,20.30,0,334.24,431.92,15.1,12.6,0.088,324253.0,324253.0,3063,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849418,63091.00
06/09/2015 07:30,1,0.573,ACTIVE,214.5,363.60,60.03,1433849403,"040051121000068","174011321042388",23.33,15,0.138,316.57,439.46,13.3,13.7,0.018,13300.900000024,13302.8,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849420,63092.00
06/09/2015 07:30,2,0.629,ACTIVE,212.38,337.54,59.991,1433849403,"201051344000458","174011321042388",29.16,17.80,0,326.12,345.66,18.6,16.0,0.124,133281.5,133281.5,1716,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849420,63093.00
06/09/2015 07:30,2,0.598,ACTIVE,213.74,342.35,59.986,1433849403,"274151322000087","174011321042388",28.31,20.00,0,330.63,346.56,17.1,14.6,0.102,394098.9,394098.9,2624,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849421,63094.00
06/09/2015 07:30,2,0.627,ACTIVE,213.51,339.65,60.012,1433849403,"274151322000052","174011321042388",28.86,19.30,0,330.03,347.16,18.3,15.8,0.115,421201.7,421201.7,3026,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849422,63095.00
06/09/2015 07:30,2,0.611,ACTIVE,212.83,338.14,59.986,1433849403,"201051344001145","174011321042388",29.10,17.00,0,327.32,346.86,18.1,15.5,0.128,138414.2,138414.2,1722,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849423,63096.00
06/09/2015 07:30,2,0.611,ACTIVE,212.83,338.14,59.991,1433849403,"201051344000685","174011321042388",28.78,17.30,0,325.82,346.56,17.8,15.3,0.128,137700.6,137700.6,1720,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849424,63097.00
06/09/2015 07:30,2,0.588,ACTIVE,213.29,341.75,59.996,1433849403,"274151322000088","174011321042388",28.27,19.00,0,330.63,346.26,16.9,14.3,0.106,403191.2,403191.2,2632,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849425,63098.00
06/09/2015 07:30,2,0.629,ACTIVE,212.83,338.14,60.002,1433849403,"201051344000438","174011321042388",29.44,17.00,0,326.42,346.56,18.8,16.2,0.128,137745.0,137745.0,1717,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849426,63099.00
06/09/2015 07:30,2,0.617,ACTIVE,212.38,336.64,60.034,1433849403,"201051344001135","174011321042388",29.60,17.00,0,326.42,345.96,18.6,16.0,0.124,129132.4,129132.4,1716,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849427,63100.00
06/09/2015 07:30,2,0.656,ACTIVE,213.06,338.74,59.996,1433849403,"201051344000417","174011321042388",29.12,17.50,0,326.42,346.86,19.4,16.8,0.128,133739.8,133739.8,1712,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849428,63101.00
06/09/2015 07:30,2,0.629,ACTIVE,212.16,337.84,60.002,1433849403,"201051344000594","174011321042388",29.44,17.50,0,324.62,346.56,18.8,16.2,0.119,133399.1,133399.1,1714,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849429,63102.00
06/09/2015 07:30,2,0.598,ACTIVE,213.51,339.95,59.991,1433849403,"274151322000083","174011321042388",28.73,19.00,0,330.33,346.86,17.4,14.9,0.110,417542.0,417542.0,3030,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849429,63103.00
06/09/2015 07:30,2,0.625,ACTIVE,212.83,338.74,60.007,1433849403,"201051344000585","174011321042388",29.16,17.50,0,327.02,346.26,18.5,15.9,0.137,132276.7,132276.7,1714,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849430,63104.00
06/09/2015 07:30,2,0.605,ACTIVE,213.74,340.55,60.007,1433849403,"274151322000054","174011321042388",28.57,19.30,0,330.03,346.86,17.5,15.0,0.115,412919.4,412919.4,2625,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849431,63105.00
06/09/2015 07:30,2,0.615,ACTIVE,212.38,336.94,60.002,1433849403,"201051344001203","174011321042388",29.52,17.00,0,327.02,347.46,18.4,15.9,0.128,133650.2,133650.2,1720,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849432,63106.00
06/09/2015 07:30,2,0.619,ACTIVE,212.16,337.84,60.002,1433849403,"201051344000646","174011321042388",29.42,17.30,0,325.52,346.26,18.4,15.9,0.128,131305.7,131305.7,1712,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849433,63107.00
06/09/2015 07:30,2,0.385,ACTIVE,214.41,423.20,60.002,1433849403,"274151322000068","174011321042388",40.06,21.80,0,335.44,431.32,16.0,13.5,0.093,323171.9,323171.9,2671,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849434,63108.00
06/09/2015 07:30,2,0.619,ACTIVE,213.96,342.95,59.970,1433849403,"274151322000076","174011321042388",29.40,19.30,0,331.83,347.46,18.4,15.9,0.119,439823.4,439823.4,3028,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849435,63109.00
06/09/2015 07:30,1,0.356,ACTIVE,215.1,400.81,60.03,1433849403,"033051125000132","174011321042388",35.05,16,0.105,317.31,439.35,12.4,13.4,0.000,10443.300000024,10445.000000024,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849436,63110.00
06/09/2015 07:30,1,0.425,ACTIVE,214.3,439.67,60.07,1433849403,"033051125000150","174011321042388",39.45,16,0.081,318.44,441.15,16.7,8.0,0.014,13758.5,13761.300000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849437,63111.00
06/09/2015 07:30,2,0.645,ACTIVE,212.16,337.84,59.996,1433849403,"201051344000890","174011321042388",29.36,17.50,0,326.42,346.56,19.2,16.6,0.128,135253.2,135253.2,1716,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849438,63112.00
06/09/2015 07:30,2,0.574,ACTIVE,212.38,338.14,60.002,1433849403,"201051344000900","174011321042388",28.94,16.70,0,326.42,345.66,16.9,14.4,0.119,135596.6,135596.6,1718,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849439,63113.00
06/09/2015 07:30,2,0.617,ACTIVE,212.83,338.74,60.002,1433849403,"201051344000633","174011321042388",29.34,17.00,0,327.02,347.46,18.4,15.8,0.124,125346.1,125346.1,1717,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849440,63114.00
06/09/2015 07:30,1,0.530,ACTIVE,214.5,395.74,60.03,1433849403,"040051121000185","174011321042388",24.01,16,0.150,317.75,439.01,12.6,14.6,0.001,12877.700000023,12879.400000011,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849441,63115.00
06/09/2015 07:30,2,0.629,ACTIVE,212.38,336.94,59.996,1433849403,"201051344000983","174011321042388",29.10,17.30,0,325.52,346.56,18.6,16.0,0.124,132410.3,132410.3,1717,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849442,63116.00
06/09/2015 07:30,2,0.604,ACTIVE,212.61,338.44,59.996,1433849403,"201051344000917","174011321042388",29.68,17.80,0,327.02,346.56,18.2,15.6,0.128,135825.9,135825.9,1720,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849443,63117.00
06/09/2015 07:30,1,0.582,ACTIVE,214.3,427.32,60.03,1433849403,"040051121000116","174011321042388",25.80,15,0.044,314.90,438.62,14.9,9.9,0.000,12301.700000048,12303.700000048,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849445,63118.00
06/09/2015 07:30,1,0.352,ACTIVE,214.6,375.31,60.03,1433849403,"033051125000135","174011321042388",34.92,17,0.135,317.09,440.86,12.2,11.5,0.007,10435.70000001,10437.50000001,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849446,63119.00
06/09/2015 07:30,2,0.627,ACTIVE,212.61,339.04,59.991,1433849403,"201051344000648","174011321042388",29.54,16.30,0,327.32,347.16,18.8,16.2,0.128,131901.5,131901.5,1714,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849447,63120.00
06/09/2015 07:30,2,0.660,ACTIVE,212.38,338.44,59.996,1433849403,"201051344001093","174011321042388",29.22,17.80,0,327.02,346.56,19.6,17.0,0.137,133860.9,133860.9,1719,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849448,63121.00
06/09/2015 07:30,2,0.611,ACTIVE,212.83,338.74,59.991,1433849403,"201051344000645","174011321042388",29.40,17.30,0,327.62,346.26,18.2,15.7,0.124,132264.2,132264.2,1716,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849449,63122.00
06/09/2015 07:30,2,0.609,ACTIVE,213.51,341.75,59.986,1433849403,"274151322000085","174011321042388",28.98,18.70,0,331.23,347.16,17.9,15.3,0.110,414939.1,414939.1,3025,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849449,63123.00
06/09/2015 07:30,2,0.627,ACTIVE,212.61,338.44,60.002,1433849403,"201051344000651","174011321042388",29.08,16.30,0,327.92,346.26,18.5,15.9,0.133,131668.1,131668.1,1716,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849450,63124.00
06/09/2015 07:30,2,0.633,ACTIVE,212.38,337.24,59.996,1433849403,"201051344000867","174011321042388",28.88,17.50,0,326.42,346.26,18.6,16.0,0.133,123968.4,123968.4,1715,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849451,63125.00
06/09/2015 07:30,1,0.637,ACTIVE,214.2,340.92,60.03,1433849403,"040051121000095","174011321042388",22.76,15,0.140,315.00,437.00,14.4,13.9,0.077,14339.5,14341.3,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849452,63126.00
06/09/2015 07:30,2,0.631,ACTIVE,212.38,337.54,59.981,1433849403,"201051344001230","174011321042388",28.84,17.30,0,324.62,345.96,18.5,15.9,0.128,135097.8,135097.8,1721,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849453,63127.00
06/09/2015 07:30,2,0.623,ACTIVE,213.06,339.34,60.007,1433849403,"201051344000576","174011321042388",29.22,16.70,0,327.62,346.86,18.5,15.9,0.119,131673.6,131673.6,1718,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849454,63128.00
06/09/2015 07:30,2,0.652,ACTIVE,212.61,339.04,60.002,1433849403,"201051344000579","174011321042388",29.32,17.50,0,327.32,346.56,19.4,16.8,0.133,137545.4,137545.4,1719,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433849455,63129.00
06/09/2015 07:45,2,0.824,ACTIVE,212.61,340.25,59.986,1433850303,"201051344000955","174011321042388",30.08,17.80,0,327.32,350.17,25.1,22.3,0.186,137012.8,137012.8,1716,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850304,63130.00
06/09/2015 07:45,1,0.724,ACTIVE,214.4,360.15,60.00,1433850303,"040051121000195","174011321042388",25.00,17,0.136,323.20,440.99,18.0,13.4,0.064,14739.9,14742.9,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850306,63131.00
06/09/2015 07:45,2,0.820,ACTIVE,213.29,340.85,60.002,1433850303,"274151322000095","174011321042388",29.36,19.50,0,330.33,351.07,24.4,21.6,0.159,434246.1,434246.1,2640,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850307,63132.00
06/09/2015 07:45,2,0.830,ACTIVE,212.61,340.25,59.975,1433850303,"201051344000868","174011321042388",29.64,17.30,0,327.62,351.37,24.9,22.1,0.194,123286.2,123286.2,1717,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850307,63133.00
06/09/2015 07:45,2,0.811,ACTIVE,213.29,341.75,59.981,1433850303,"201051344000853","174011321042388",29.34,17.50,0,330.33,351.67,24.1,21.3,0.177,129541.5,129541.5,1715,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850308,63134.00
06/09/2015 07:45,2,0.799,ACTIVE,213.29,340.25,59.981,1433850303,"201051344000582","174011321042388",29.68,17.30,0,328.22,351.07,24.0,21.3,0.177,130258.5,130258.5,1716,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850309,63135.00
06/09/2015 07:45,1,0.760,ACTIVE,214.8,386.86,60.03,1433850303,"040051121000097","174011321042388",26.38,18,0.156,319.86,440.76,19.9,12.2,0.199,12498.900000036,12502.199999988,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850311,63136.00
06/09/2015 07:45,2,0.807,ACTIVE,212.83,339.95,59.981,1433850303,"201051344000469","174011321042388",30.18,16.70,0,327.32,351.37,24.7,21.9,0.190,124707.4,124707.4,1717,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850312,63137.00
06/09/2015 07:45,2,0.803,ACTIVE,212.61,341.45,59.981,1433850303,"201051344000988","174011321042388",29.52,17.80,0,328.22,352.57,24.0,21.3,0.181,124563.7,124563.7,1718,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850313,63138.00
06/09/2015 07:45,2,0.799,ACTIVE,212.83,340.55,59.986,1433850303,"201051344001158","174011321042388",29.64,17.50,0,327.92,351.67,24.0,21.3,0.181,130844.6,130844.6,1719,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850314,63139.00
06/09/2015 07:45,2,0.805,ACTIVE,212.83,339.95,59.986,1433850303,"201051344001025","174011321042388",29.72,17.50,0,329.13,351.67,24.2,21.5,0.172,133766.4,133766.4,1718,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850315,63140.00
06/09/2015 07:45,1,0.575,ACTIVE,214.4,379.40,60.03,1433850303,"033051125000118","174011321042388",39.54,17,0.192,321.04,442.45,22.6,27.0,0.037,13819.999999976,13823.999999976,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850316,63141.00
06/09/2015 07:45,2,0.824,ACTIVE,212.83,339.34,59.981,1433850303,"201051344000569","174011321042388",29.70,17.80,0,328.52,351.67,24.8,22.0,0.172,137580.9,137580.9,1716,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850317,63142.00
06/09/2015 07:45,2,0.539,ACTIVE,214.19,421.10,59.975,1433850303,"274151322000094","174011321042388",39.52,21.50,0,333.93,436.43,21.6,18.9,0.137,324257.0,324257.0,3064,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850318,63143.00
06/09/2015 07:45,1,0.786,ACTIVE,215.3,381.58,60.03,1433850303,"040051121000068","174011321042388",23.83,17,0.166,319.12,440.19,18.6,13.8,0.165,13302.8,13305.699999976,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850319,63144.00
06/09/2015 07:45,2,0.822,ACTIVE,212.83,340.25,59.986,1433850303,"201051344000458","174011321042388",29.52,18.30,0,329.43,350.77,24.6,21.9,0.186,133286.3,133286.3,1717,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850320,63145.00
06/09/2015 07:45,2,0.812,ACTIVE,213.29,343.85,59.986,1433850303,"274151322000087","174011321042388",28.92,20.70,0,330.33,350.77,23.8,21.0,0.141,394103.4,394103.4,2625,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850321,63146.00
06/09/2015 07:45,2,0.863,ACTIVE,213.29,339.34,59.970,1433850303,"274151322000052","174011321042388",29.00,20.00,0,330.33,351.37,25.3,22.5,0.146,421206.4,421206.4,3027,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850322,63147.00
06/09/2015 07:45,2,0.793,ACTIVE,213.06,340.85,59.991,1433850303,"201051344001145","174011321042388",29.76,17.50,0,329.43,351.67,23.9,21.2,0.168,138418.8,138418.8,1723,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850323,63148.00
06/09/2015 07:45,2,0.795,ACTIVE,212.83,340.25,59.986,1433850303,"201051344000685","174011321042388",29.30,17.80,0,329.13,350.77,23.6,20.9,0.190,137705.1,137705.1,1721,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850324,63149.00
06/09/2015 07:45,2,0.816,ACTIVE,213.29,342.35,59.965,1433850303,"274151322000088","174011321042388",28.59,19.50,0,331.53,350.77,23.6,20.9,0.150,403195.6,403195.6,2633,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850325,63150.00
06/09/2015 07:45,2,0.824,ACTIVE,212.83,340.55,59.981,1433850303,"201051344000438","174011321042388",29.52,17.50,0,328.82,351.67,24.6,21.9,0.168,137749.8,137749.8,1718,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850326,63151.00
06/09/2015 07:45,2,0.824,ACTIVE,212.61,339.34,59.991,1433850303,"201051344001135","174011321042388",29.36,17.50,0,327.62,350.77,24.5,21.7,0.177,129137.1,129137.1,1717,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850327,63152.00
06/09/2015 07:45,2,0.834,ACTIVE,212.83,340.55,59.986,1433850303,"201051344000417","174011321042388",29.82,18.00,0,328.22,351.37,25.2,22.4,0.186,133744.7,133744.7,1713,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850328,63153.00
06/09/2015 07:45,2,0.830,ACTIVE,212.38,339.34,59.981,1433850303,"201051344000594","174011321042388",29.42,18.00,0,328.52,351.67,24.8,22.0,0.172,133403.9,133403.9,1715,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850329,63154.00
06/09/2015 07:45,2,0.816,ACTIVE,213.51,343.85,59.986,1433850303,"274151322000083","174011321042388",29.24,19.50,0,330.63,350.77,24.2,21.4,0.164,417546.6,417546.6,3031,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850329,63155.00
06/09/2015 07:45,2,0.803,ACTIVE,213.06,341.45,59.991,1433850303,"201051344000585","174011321042388",29.64,17.80,0,328.82,350.77,24.1,21.3,0.172,132281.3,132281.3,1715,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850330,63156.00
