ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 07:45,2,0.824,ACTIVE,214.19,342.95,59.981,1433850303,"274151322000054","174011321042388",29.10,20.00,0,330.33,351.07,24.3,21.5,0.159,412924.0,412924.0,2626,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850331,63157.00
06/09/2015 07:45,2,0.816,ACTIVE,213.29,339.65,59.949,1433850303,"201051344001203","174011321042388",29.60,17.80,0,329.43,352.27,24.5,21.8,0.194,133654.9,133654.9,1721,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850332,63158.00
06/09/2015 07:45,2,0.803,ACTIVE,212.83,340.85,59.981,1433850303,"201051344000646","174011321042388",29.88,17.80,0,327.62,351.07,24.3,21.5,0.177,131310.4,131310.4,1713,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850333,63159.00
06/09/2015 07:45,2,0.559,ACTIVE,214.87,415.09,59.975,1433850303,"274151322000068","174011321042388",39.14,22.80,0,334.54,432.52,22.2,19.6,0.128,323176.0,323176.0,2672,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850334,63160.00
06/09/2015 07:45,2,0.854,ACTIVE,215.09,347.16,59.981,1433850303,"274151322000076","174011321042388",29.86,20.00,0,332.13,351.97,25.8,23.0,0.168,439828.3,439828.3,3029,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850335,63161.00
06/09/2015 07:45,1,0.498,ACTIVE,215.1,392.89,60.03,1433850303,"033051125000132","174011321042388",34.77,17,0.154,320.89,439.67,17.2,16.6,0.009,10445.000000024,10447.800000024,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850336,63162.00
06/09/2015 07:45,1,0.580,ACTIVE,215.4,389.38,60.03,1433850303,"033051125000150","174011321042388",39.96,17,0.179,320.01,442.39,23.1,11.8,0.028,13761.300000012,13765.5,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850337,63163.00
06/09/2015 07:45,2,0.840,ACTIVE,213.29,340.25,59.991,1433850303,"201051344000890","174011321042388",29.82,18.00,0,328.22,351.37,25.4,22.6,0.186,135258.1,135258.1,1717,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850338,63164.00
06/09/2015 07:45,2,0.771,ACTIVE,213.06,341.45,59.981,1433850303,"201051344000900","174011321042388",29.32,17.00,0,328.22,350.77,22.9,20.2,0.181,135600.9,135600.9,1719,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850339,63165.00
06/09/2015 07:45,2,0.809,ACTIVE,213.74,342.65,59.991,1433850303,"201051344000633","174011321042388",29.64,17.50,0,328.52,352.87,24.3,21.5,0.181,125350.8,125350.8,1718,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850340,63166.00
06/09/2015 07:45,1,0.692,ACTIVE,215.4,364.81,60.03,1433850303,"040051121000185","174011321042388",25.41,17,0.157,319.37,439.61,17.5,13.3,0.051,12879.400000011,12882.099999999,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850341,63167.00
06/09/2015 07:45,2,0.814,ACTIVE,213.29,341.15,59.996,1433850303,"201051344000983","174011321042388",29.60,17.80,0,327.92,351.67,24.4,21.6,0.186,132415.0,132415.0,1718,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850342,63168.00
06/09/2015 07:45,2,0.811,ACTIVE,213.51,341.45,59.991,1433850303,"201051344000917","174011321042388",29.20,18.30,0,328.82,351.37,24.0,21.3,0.181,135830.5,135830.5,1721,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850343,63169.00
06/09/2015 07:45,1,0.782,ACTIVE,215.6,337.37,60.03,1433850303,"040051121000116","174011321042388",26.24,16,0.171,314.40,439.46,20.4,23.6,0.211,12303.700000048,12307,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850344,63170.00
06/09/2015 07:45,1,0.490,ACTIVE,215.2,404.52,60.03,1433850303,"033051125000135","174011321042388",35.15,17,0.135,320.86,441.61,17.1,14.7,0.004,10437.50000001,10440.40000001,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850345,63171.00
06/09/2015 07:45,2,0.816,ACTIVE,213.74,340.85,59.991,1433850303,"201051344000648","174011321042388",29.78,17.00,0,328.82,351.97,24.6,21.9,0.177,131906.3,131906.3,1715,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850346,63172.00
06/09/2015 07:45,2,0.857,ACTIVE,213.29,342.05,59.991,1433850303,"201051344001093","174011321042388",29.74,18.30,0,327.62,351.97,25.9,23.0,0.186,133865.9,133865.9,1720,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850347,63173.00
06/09/2015 07:45,2,0.801,ACTIVE,213.74,341.15,60.023,1433850303,"201051344000645","174011321042388",29.80,17.80,0,329.43,351.67,24.2,21.4,0.186,132268.8,132268.8,1717,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850348,63174.00
06/09/2015 07:45,2,0.840,ACTIVE,214.19,343.25,59.981,1433850303,"274151322000085","174011321042388",29.02,19.30,0,332.43,351.97,24.7,21.9,0.141,414943.7,414943.7,3026,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850349,63175.00
06/09/2015 07:45,2,0.801,ACTIVE,213.74,341.45,59.986,1433850303,"201051344000651","174011321042388",29.96,17.00,0,328.52,352.27,24.3,21.6,0.181,131672.7,131672.7,1717,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850350,63176.00
06/09/2015 07:45,2,0.812,ACTIVE,213.74,341.15,59.996,1433850303,"201051344000867","174011321042388",29.90,18.00,0,327.92,351.07,24.6,21.8,0.177,123973.2,123973.2,1716,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850351,63177.00
06/09/2015 07:45,1,0.842,ACTIVE,215.1,405.06,60.03,1433850303,"040051121000095","174011321042388",23.15,17,0.136,317.68,437.68,19.4,12.5,0.061,14341.3,14344.1,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850352,63178.00
06/09/2015 07:45,2,0.818,ACTIVE,213.29,340.25,59.996,1433850303,"201051344001230","174011321042388",29.42,18.00,0,327.62,350.77,24.4,21.7,0.186,135102.5,135102.5,1722,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850353,63179.00
06/09/2015 07:45,2,0.793,ACTIVE,213.96,342.95,59.986,1433850303,"201051344000576","174011321042388",30.26,17.30,0,330.33,352.57,24.3,21.6,0.172,131678.3,131678.3,1719,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850354,63180.00
06/09/2015 07:45,2,0.836,ACTIVE,213.51,341.75,59.991,1433850303,"201051344000579","174011321042388",29.84,18.00,0,328.82,351.67,25.3,22.5,0.186,137550.3,137550.3,1720,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433850355,63181.00
06/09/2015 08:00,2,1.102,ACTIVE,211.93,345.36,59.975,1433851204,"201051344000955","174011321042388",29.60,18.30,0,327.62,357.68,33.0,30.0,0.261,137019.3,137019.3,1717,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851205,63182.00
06/09/2015 08:00,1,0.964,ACTIVE,214.3,354.95,60.03,1433851204,"040051121000195","174011321042388",25.60,18,0.191,320.26,441.77,24.5,21.3,0.132,14742.9,14747.2,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851206,63183.00
06/09/2015 08:00,2,1.111,ACTIVE,212.83,343.25,59.970,1433851204,"274151322000095","174011321042388",29.70,20.30,0,331.83,357.38,33.5,30.4,0.221,434252.6,434252.6,2641,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851207,63184.00
06/09/2015 08:00,2,1.074,ACTIVE,212.16,345.06,59.986,1433851204,"201051344000868","174011321042388",29.84,17.50,0,327.92,358.88,32.5,29.4,0.252,123292.6,123292.6,1718,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851208,63185.00
06/09/2015 08:00,2,1.061,ACTIVE,212.83,345.96,59.970,1433851204,"201051344000853","174011321042388",29.70,18.00,0,330.93,359.78,31.9,28.9,0.256,129547.8,129547.8,1716,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851209,63186.00
06/09/2015 08:00,2,1.057,ACTIVE,212.83,345.06,59.975,1433851204,"201051344000582","174011321042388",29.22,17.80,0,327.62,358.88,31.3,28.3,0.252,130264.6,130264.6,1717,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851209,63187.00
06/09/2015 08:00,1,1.023,ACTIVE,214.0,413.58,60.03,1433851204,"040051121000097","174011321042388",26.32,18,0.166,319.67,441.53,26.8,24.7,0.019,12502.199999988,12507,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851211,63188.00
06/09/2015 08:00,2,1.066,ACTIVE,212.38,345.66,59.959,1433851204,"201051344000469","174011321042388",29.92,17.00,0,327.02,358.88,32.4,29.3,0.261,124713.7,124713.7,1718,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851212,63189.00
06/09/2015 08:00,2,1.074,ACTIVE,212.16,345.66,59.959,1433851204,"201051344000988","174011321042388",29.12,18.30,0,327.62,360.08,31.7,28.7,0.256,124570.0,124570.0,1719,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851213,63190.00
06/09/2015 08:00,2,1.053,ACTIVE,212.38,345.66,59.981,1433851204,"201051344001158","174011321042388",29.70,17.80,0,328.22,358.58,31.7,28.6,0.256,130850.8,130850.8,1720,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851214,63191.00
06/09/2015 08:00,2,1.055,ACTIVE,212.16,343.55,59.986,1433851204,"201051344001025","174011321042388",29.76,18.00,0,329.43,358.58,31.8,28.8,0.247,133772.7,133772.7,1719,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851215,63192.00
06/09/2015 08:00,1,0.763,ACTIVE,214.5,360.97,60.00,1433851204,"033051125000118","174011321042388",39.88,18,0.205,319.91,443.15,30.3,32.3,0.166,13823.999999976,13829.499999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851216,63193.00
06/09/2015 08:00,2,1.070,ACTIVE,212.38,345.06,59.965,1433851204,"201051344000569","174011321042388",29.76,18.30,0,329.13,358.88,32.3,29.2,0.256,137587.3,137587.3,1717,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851217,63194.00
06/09/2015 08:00,2,0.736,ACTIVE,213.51,415.99,59.965,1433851204,"274151322000094","174011321042388",38.68,22.30,0,333.03,443.34,28.8,25.9,0.186,324262.6,324262.6,3065,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851218,63195.00
06/09/2015 08:00,1,1.050,ACTIVE,214.8,368.96,60.00,1433851204,"040051121000068","174011321042388",24.14,17,0.218,318.12,441.07,25.2,28.6,0.076,13305.699999976,13310.100000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851219,63196.00
06/09/2015 08:00,2,1.070,ACTIVE,212.38,344.45,59.959,1433851204,"201051344000458","174011321042388",29.48,18.70,0,328.82,358.28,32.0,29.0,0.261,133292.6,133292.6,1718,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851220,63197.00
06/09/2015 08:00,2,1.061,ACTIVE,212.83,347.46,59.944,1433851204,"274151322000087","174011321042388",29.02,21.80,0,331.83,356.78,31.2,28.2,0.190,394109.5,394109.5,2626,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851221,63198.00
06/09/2015 08:00,2,1.123,ACTIVE,213.51,345.36,59.959,1433851204,"274151322000052","174011321042388",29.38,21.00,0,333.63,357.38,33.4,30.3,0.230,421213.0,421213.0,3028,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851222,63199.00
06/09/2015 08:00,2,1.045,ACTIVE,212.38,344.76,59.996,1433851204,"201051344001145","174011321042388",29.72,18.00,0,331.53,358.88,31.5,28.4,0.239,138425.0,138425.0,1724,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851223,63200.00
06/09/2015 08:00,2,1.033,ACTIVE,212.16,344.76,59.965,1433851204,"201051344000685","174011321042388",29.80,18.30,0,328.82,358.28,31.2,28.2,0.270,137711.2,137711.2,1722,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851224,63201.00
06/09/2015 08:00,2,1.066,ACTIVE,212.61,349.26,59.954,1433851204,"274151322000088","174011321042388",29.22,20.30,0,331.23,356.78,31.6,28.6,0.208,403201.7,403201.7,2634,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851225,63202.00
06/09/2015 08:00,2,1.074,ACTIVE,212.38,345.36,59.965,1433851204,"201051344000438","174011321042388",29.88,18.30,0,328.82,358.88,32.5,29.5,0.252,137756.2,137756.2,1719,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851226,63203.00
06/09/2015 08:00,2,1.070,ACTIVE,211.70,343.55,59.944,1433851204,"201051344001135","174011321042388",29.56,17.80,0,327.92,358.58,32.1,29.0,0.252,129143.5,129143.5,1718,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851227,63204.00
06/09/2015 08:00,2,1.078,ACTIVE,212.38,345.06,59.959,1433851204,"201051344000417","174011321042388",29.88,19.00,0,329.43,358.58,32.6,29.6,0.256,133751.2,133751.2,1714,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851228,63205.00
06/09/2015 08:00,2,1.080,ACTIVE,211.70,344.76,59.959,1433851204,"201051344000594","174011321042388",29.66,18.70,0,327.32,357.98,32.5,29.4,0.261,133410.3,133410.3,1716,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851229,63206.00
06/09/2015 08:00,2,1.076,ACTIVE,213.51,344.45,59.970,1433851204,"274151322000083","174011321042388",29.44,20.30,0,332.43,357.08,32.1,29.0,0.221,417552.9,417552.9,3032,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851230,63207.00
06/09/2015 08:00,2,1.037,ACTIVE,212.16,345.06,59.965,1433851204,"201051344000585","174011321042388",29.84,18.70,0,330.33,357.98,31.4,28.4,0.252,132287.5,132287.5,1716,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851230,63208.00
06/09/2015 08:00,2,1.094,ACTIVE,212.83,346.26,59.970,1433851204,"274151322000054","174011321042388",29.24,20.70,0,331.53,357.68,32.4,29.3,0.212,412930.3,412930.3,2627,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851231,63209.00
06/09/2015 08:00,2,1.068,ACTIVE,211.93,343.85,59.965,1433851204,"201051344001203","174011321042388",29.92,18.30,0,330.63,360.08,32.5,29.4,0.261,133661.3,133661.3,1722,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851232,63210.00
06/09/2015 08:00,2,1.047,ACTIVE,211.70,343.85,59.959,1433851204,"201051344000646","174011321042388",29.90,18.30,0,328.82,357.98,31.7,28.7,0.243,131316.6,131316.6,1714,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851233,63211.00
06/09/2015 08:00,2,0.705,ACTIVE,213.74,428.61,59.965,1433851204,"274151322000068","174011321042388",40.31,23.50,0,332.73,447.25,29.1,26.2,0.186,323181.8,323181.8,2673,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851234,63212.00
06/09/2015 08:00,2,1.158,ACTIVE,213.29,343.85,59.949,1433851204,"274151322000076","174011321042388",30.04,21.00,0,335.44,358.58,35.2,32.0,0.234,439835.1,439835.1,3030,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851235,63213.00
06/09/2015 08:00,1,0.650,ACTIVE,214.4,339.10,60.00,1433851204,"033051125000132","174011321042388",35.22,18,0.126,318.49,440.01,22.7,19.4,0.211,10447.800000024,10451.500000024,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851236,63214.00
06/09/2015 08:00,1,0.776,ACTIVE,214.3,441.21,60.03,1433851204,"033051125000150","174011321042388",40.00,18,0.182,320.12,444.12,30.8,33.6,0.018,13765.5,13771.300000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851237,63215.00
06/09/2015 08:00,2,1.096,ACTIVE,211.70,343.55,59.933,1433851204,"201051344000890","174011321042388",29.96,19.00,0,329.13,358.58,33.2,30.2,0.247,135264.6,135264.6,1718,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851238,63216.00
06/09/2015 08:00,2,1.027,ACTIVE,211.93,344.76,59.965,1433851204,"201051344000900","174011321042388",29.40,17.50,0,327.32,358.58,30.6,27.6,0.252,135606.9,135606.9,1720,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851239,63217.00
06/09/2015 08:00,2,1.061,ACTIVE,212.38,345.96,59.991,1433851204,"201051344000633","174011321042388",29.78,18.00,0,329.73,359.48,32.1,29.0,0.256,125357.1,125357.1,1719,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851240,63218.00
06/09/2015 08:00,1,0.878,ACTIVE,214.0,436.86,60.00,1433851204,"040051121000185","174011321042388",26.17,18,0.142,318.90,440.34,22.8,13.5,0.029,12882.099999999,12885.900000011,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851241,63219.00
06/09/2015 08:00,2,1.055,ACTIVE,212.16,344.76,59.975,1433851204,"201051344000983","174011321042388",30.02,18.00,0,329.13,358.88,32.1,29.1,0.261,132421.3,132421.3,1719,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851242,63220.00
06/09/2015 08:00,2,1.059,ACTIVE,212.38,345.36,59.970,1433851204,"201051344000917","174011321042388",29.44,19.00,0,329.73,358.58,31.6,28.6,0.252,135836.7,135836.7,1722,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851243,63221.00
06/09/2015 08:00,1,1.042,ACTIVE,213.8,336.15,60.00,1433851204,"040051121000116","174011321042388",26.21,17,0.168,311.80,440.18,27.1,23.8,0.257,12307,12311.700000048,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851244,63222.00
06/09/2015 08:00,1,0.642,ACTIVE,214.5,385.21,60.00,1433851204,"033051125000135","174011321042388",36.11,18,0.137,319.12,442.17,23.0,13.8,0.034,10440.40000001,10444.60000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851246,63223.00
06/09/2015 08:00,2,1.037,ACTIVE,212.38,345.36,59.922,1433851204,"201051344000648","174011321042388",30.40,17.30,0,330.63,359.18,32.0,28.9,0.243,131912.6,131912.6,1716,0,0,0,L,1122011218,0,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851247,63224.00
06/09/2015 08:00,2,1.145,ACTIVE,212.38,345.66,59.959,1433851204,"201051344001093","174011321042388",29.32,19.00,0,330.33,359.78,34.0,30.9,0.247,133872.7,133872.7,1721,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851247,63225.00
06/09/2015 08:00,2,1.066,ACTIVE,212.83,345.66,59.965,1433851204,"201051344000645","174011321042388",29.48,18.00,0,331.83,358.88,31.8,28.8,0.252,132275.1,132275.1,1718,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851248,63226.00
06/09/2015 08:00,2,1.100,ACTIVE,212.83,349.86,59.944,1433851204,"274151322000085","174011321042388",29.60,20.00,0,332.43,357.38,33.0,29.9,0.212,414950.2,414950.2,3027,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851249,63227.00
06/09/2015 08:00,2,1.057,ACTIVE,212.38,345.06,59.938,1433851204,"201051344000651","174011321042388",30.00,17.50,0,331.23,358.58,32.1,29.1,0.247,131679.0,131679.0,1718,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851250,63228.00
06/09/2015 08:00,2,1.066,ACTIVE,212.38,344.45,59.970,1433851204,"201051344000867","174011321042388",29.98,18.30,0,329.13,358.28,32.4,29.4,0.247,123979.5,123979.5,1717,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851251,63229.00
06/09/2015 08:00,1,1.103,ACTIVE,214.0,396.39,60.00,1433851204,"040051121000095","174011321042388",23.46,17,0.139,314.57,438.28,25.7,13.6,0.020,14344.1,14348.3,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851253,63230.00
06/09/2015 08:00,2,1.068,ACTIVE,211.93,343.25,59.970,1433851204,"201051344001230","174011321042388",29.90,19.00,0,328.22,357.38,32.4,29.3,0.261,135108.9,135108.9,1723,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851254,63231.00
06/09/2015 08:00,2,1.053,ACTIVE,212.38,346.26,59.970,1433851204,"201051344000576","174011321042388",29.94,17.50,0,332.13,359.48,31.9,28.9,0.239,131684.6,131684.6,1720,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851255,63232.00
06/09/2015 08:00,2,1.100,ACTIVE,212.16,345.66,59.965,1433851204,"201051344000579","174011321042388",29.76,18.70,0,331.23,358.88,33.1,30.1,0.252,137556.9,137556.9,1721,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433851255,63233.00
06/09/2015 08:15,2,1.375,ACTIVE,211.70,346.86,59.959,1433852104,"201051344000955","174011321042388",29.82,19.00,0,328.82,364.29,41.6,38.2,0.345,137027.7,137027.7,1718,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852105,63234.00
06/09/2015 08:15,1,1.212,ACTIVE,213.4,436.46,60.00,1433852104,"040051121000195","174011321042388",26.22,18,0.243,319.41,443.33,31.6,31.9,0.064,14747.2,14753.3,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852106,63235.00
06/09/2015 08:15,2,1.418,ACTIVE,212.61,348.36,59.944,1433852104,"274151322000095","174011321042388",29.74,21.30,0,333.63,360.99,42.8,39.3,0.296,434261.2,434261.2,2642,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852107,63236.00
06/09/2015 08:15,2,1.354,ACTIVE,211.70,345.66,59.959,1433852104,"201051344000868","174011321042388",29.76,17.80,0,328.82,363.99,40.8,37.4,0.309,123300.9,123300.9,1719,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852108,63237.00
06/09/2015 08:15,2,1.330,ACTIVE,212.83,348.06,59.959,1433852104,"201051344000853","174011321042388",29.94,18.30,0,330.93,365.19,40.4,37.0,0.323,129556.0,129556.0,1717,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852109,63238.00
06/09/2015 08:15,2,1.303,ACTIVE,212.38,347.46,59.965,1433852104,"201051344000582","174011321042388",30.02,18.30,0,329.73,363.69,39.6,36.3,0.318,130272.7,130272.7,1718,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852110,63239.00
06/09/2015 08:15,1,1.274,ALERT,213.7,364.81,60.03,1433852104,"040051121000097","174011321042388",26.98,19,0.206,317.32,443.47,34.2,33.7,0.198,12507,12513.5,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433852111,63240.00
06/09/2015 08:15,2,1.346,ACTIVE,211.93,346.86,59.959,1433852104,"201051344000469","174011321042388",30.02,17.50,0,329.43,364.29,40.9,37.6,0.340,124722.1,124722.1,1719,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852112,63241.00
06/09/2015 08:15,2,1.342,ACTIVE,211.93,347.76,59.959,1433852104,"201051344000988","174011321042388",29.84,18.70,0,329.73,365.49,40.6,37.2,0.327,124578.2,124578.2,1720,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852114,63242.00
06/09/2015 08:15,2,1.328,ACTIVE,212.16,347.16,59.965,1433852104,"201051344001158","174011321042388",29.82,18.30,0,329.43,364.59,40.2,36.9,0.331,130858.9,130858.9,1721,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852115,63243.00
06/09/2015 08:15,2,1.332,ACTIVE,211.93,345.96,59.965,1433852104,"201051344001025","174011321042388",29.84,19.00,0,329.73,363.99,40.3,37.0,0.318,133780.8,133780.8,1720,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852116,63244.00
06/09/2015 08:15,1,0.968,ACTIVE,213.4,326.98,60.00,1433852104,"033051125000118","174011321042388",40.08,19,0.247,317.97,444.20,38.6,38.9,0.292,13829.499999976,13837.1,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852117,63245.00
06/09/2015 08:15,2,1.342,ACTIVE,211.93,346.56,59.965,1433852104,"201051344000569","174011321042388",29.66,18.70,0,329.73,364.59,40.3,37.0,0.323,137595.6,137595.6,1718,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852118,63246.00
06/09/2015 08:15,2,0.908,ACTIVE,212.61,430.72,59.954,1433852104,"274151322000094","174011321042388",40.00,23.00,0,330.93,453.86,37.0,33.7,0.256,324269.9,324269.9,3066,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852119,63247.00
06/09/2015 08:15,1,1.333,ACTIVE,214.0,374.43,60.00,1433852104,"040051121000068","174011321042388",24.22,18,0.237,318.46,443.05,32.1,29.6,0.122,13310.100000012,13315.999999988,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852120,63248.00
06/09/2015 08:15,2,1.324,ACTIVE,211.93,346.26,59.970,1433852104,"201051344000458","174011321042388",30.02,19.30,0,328.52,363.69,40.4,37.0,0.345,133300.8,133300.8,1719,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852121,63249.00
06/09/2015 08:15,2,1.328,ACTIVE,212.16,344.76,59.959,1433852104,"274151322000087","174011321042388",29.16,22.80,0,333.33,359.78,39.2,35.9,0.256,394117.5,394117.5,2627,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852122,63250.00
06/09/2015 08:15,2,1.387,ACTIVE,211.93,349.26,59.959,1433852104,"274151322000052","174011321042388",29.82,22.00,0,333.03,360.69,42.0,38.6,0.265,421221.6,421221.6,3029,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852123,63251.00
06/09/2015 08:15,2,1.311,ACTIVE,212.16,346.26,59.965,1433852104,"201051344001145","174011321042388",30.02,18.70,0,330.03,363.99,39.9,36.5,0.323,138433.0,138433.0,1725,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852124,63252.00
06/09/2015 08:15,2,1.314,ACTIVE,212.16,346.56,59.970,1433852104,"201051344000685","174011321042388",29.86,19.00,0,329.73,363.09,39.8,36.4,0.345,137719.2,137719.2,1723,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852125,63253.00
06/09/2015 08:15,2,1.361,ACTIVE,212.38,349.56,59.965,1433852104,"274151322000088","174011321042388",29.06,21.30,0,333.63,360.99,40.0,36.7,0.270,403209.9,403209.9,2635,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852125,63254.00
06/09/2015 08:15,2,1.350,ACTIVE,212.16,346.26,59.933,1433852104,"201051344000438","174011321042388",30.02,19.00,0,328.52,364.59,41.1,37.7,0.323,137764.6,137764.6,1720,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852126,63255.00
06/09/2015 08:15,2,1.330,ACTIVE,211.93,345.66,59.981,1433852104,"201051344001135","174011321042388",29.92,18.30,0,328.82,363.39,40.4,37.0,0.327,129151.7,129151.7,1719,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852127,63256.00
06/09/2015 08:15,2,1.354,ACTIVE,212.38,346.56,59.970,1433852104,"201051344000417","174011321042388",29.80,19.50,0,328.52,363.39,40.9,37.5,0.331,133759.5,133759.5,1715,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852128,63257.00
06/09/2015 08:15,2,1.363,ACTIVE,211.70,345.66,59.954,1433852104,"201051344000594","174011321042388",29.68,19.30,0,327.62,363.69,41.0,37.6,0.327,133418.7,133418.7,1717,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852129,63258.00
06/09/2015 08:15,2,1.336,ACTIVE,213.06,350.77,59.981,1433852104,"274151322000083","174011321042388",29.70,21.30,0,333.03,360.08,40.2,36.9,0.287,417561.0,417561.0,3033,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852130,63259.00
06/09/2015 08:15,2,1.299,ACTIVE,212.38,346.56,59.970,1433852104,"201051344000585","174011321042388",30.10,19.30,0,329.73,363.09,39.6,36.3,0.314,132295.5,132295.5,1717,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852131,63260.00
06/09/2015 08:15,2,1.363,ACTIVE,213.06,350.47,59.965,1433852104,"274151322000054","174011321042388",29.66,21.50,0,333.03,361.29,41.0,37.6,0.278,412938.7,412938.7,2628,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852132,63261.00
06/09/2015 08:15,2,1.369,ACTIVE,212.16,345.96,59.975,1433852104,"201051344001203","174011321042388",29.78,19.00,0,329.13,366.10,41.4,38.0,0.336,133669.6,133669.6,1723,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852133,63262.00
06/09/2015 08:15,2,1.312,ACTIVE,211.93,345.96,59.954,1433852104,"201051344000646","174011321042388",30.06,19.00,0,328.22,362.79,40.0,36.7,0.323,131324.7,131324.7,1715,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852134,63263.00
06/09/2015 08:15,2,0.943,ACTIVE,213.96,419.60,59.965,1433852104,"274151322000068","174011321042388",39.46,24.50,0,333.33,457.47,37.5,34.3,0.239,323189.2,323189.2,2674,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852135,63264.00
06/09/2015 08:15,2,1.455,ACTIVE,213.29,344.76,59.970,1433852104,"274151322000076","174011321042388",30.38,22.00,0,334.84,362.79,44.8,41.3,0.314,439844.2,439844.2,3031,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852136,63265.00
06/09/2015 08:15,1,0.893,ACTIVE,214.0,381.12,60.03,1433852104,"033051125000132","174011321042388",28.82,19,0.136,313.75,440.78,25.6,26.5,0.033,10451.500000024,10456.600000024,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852137,63266.00
06/09/2015 08:15,1,0.984,ACTIVE,213.1,381.90,60.03,1433852104,"033051125000150","174011321042388",40.04,18,0.246,319.00,444.57,39.2,32.5,0.158,13771.300000012,13779.199999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852138,63267.00
06/09/2015 08:15,2,1.395,ACTIVE,211.70,345.96,59.996,1433852104,"201051344000890","174011321042388",29.70,19.80,0,327.62,364.29,42.0,38.6,0.327,135273.2,135273.2,1719,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852139,63268.00
06/09/2015 08:15,2,1.293,ACTIVE,211.70,346.86,59.970,1433852104,"201051344000900","174011321042388",29.98,17.80,0,329.43,363.69,39.2,36.0,0.309,135614.8,135614.8,1721,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852140,63269.00
06/09/2015 08:15,2,1.348,ACTIVE,212.38,347.46,59.965,1433852104,"201051344000633","174011321042388",29.82,18.70,0,329.43,364.59,40.7,37.4,0.327,125365.3,125365.3,1720,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852141,63270.00
06/09/2015 08:15,1,1.164,ACTIVE,213.9,355.08,60.03,1433852104,"040051121000185","174011321042388",24.65,19,0.245,318.18,440.31,28.5,25.0,0.168,12885.900000011,12891.099999999,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852142,63271.00
06/09/2015 08:15,2,1.344,ACTIVE,211.93,346.26,59.970,1433852104,"201051344000983","174011321042388",29.94,18.70,0,329.13,364.29,40.8,37.4,0.323,132429.6,132429.6,1720,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852143,63272.00
06/09/2015 08:15,2,1.330,ACTIVE,211.93,346.56,59.965,1433852104,"201051344000917","174011321042388",29.82,19.50,0,328.82,363.69,40.2,36.9,0.327,135844.8,135844.8,1723,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852144,63273.00
06/09/2015 08:15,1,1.305,ACTIVE,213.2,331.69,60.00,1433852104,"040051121000116","174011321042388",26.53,18,0.210,310.88,442.49,34.4,33.7,0.245,12311.700000048,12318.100000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852145,63274.00
06/09/2015 08:15,1,0.839,ACTIVE,214.0,374.63,60.03,1433852104,"033051125000135","174011321042388",35.27,19,0.260,317.79,443.07,29.4,36.7,0.117,10444.60000001,10450.20000001,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852146,63275.00
06/09/2015 08:15,2,1.336,ACTIVE,212.38,347.16,59.965,1433852104,"201051344000648","174011321042388",29.80,17.80,0,330.03,364.59,40.4,37.0,0.336,131920.8,131920.8,1717,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852147,63276.00
06/09/2015 08:15,2,1.414,ACTIVE,211.93,347.76,59.975,1433852104,"201051344001093","174011321042388",30.06,19.50,0,328.82,365.19,43.1,39.6,0.340,133881.4,133881.4,1722,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852148,63277.00
06/09/2015 08:15,2,1.334,ACTIVE,212.38,346.56,59.965,1433852104,"201051344000645","174011321042388",29.90,18.70,0,330.63,364.29,40.4,37.1,0.327,132283.3,132283.3,1719,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852149,63278.00
06/09/2015 08:15,2,1.387,ACTIVE,212.83,352.87,59.975,1433852104,"274151322000085","174011321042388",29.58,20.70,0,334.24,360.99,41.5,38.1,0.278,414958.6,414958.6,3028,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852150,63279.00
06/09/2015 08:15,2,1.350,ACTIVE,212.16,346.86,59.991,1433852104,"201051344000651","174011321042388",29.84,18.00,0,329.43,363.99,40.8,37.5,0.336,131687.3,131687.3,1719,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852151,63280.00
06/09/2015 08:15,2,1.346,ACTIVE,212.38,346.56,59.975,1433852104,"201051344000867","174011321042388",30.02,19.00,0,329.73,363.39,40.9,37.6,0.327,123987.8,123987.8,1718,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852152,63281.00
06/09/2015 08:15,1,1.358,ACTIVE,213.9,339.07,60.03,1433852104,"040051121000095","174011321042388",23.94,18,0.216,314.53,440.19,32.3,22.8,0.196,14348.3,14354.1,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852153,63282.00
06/09/2015 08:15,2,1.359,ACTIVE,211.93,345.96,59.970,1433852104,"201051344001230","174011321042388",29.96,19.80,0,328.52,363.39,41.3,37.9,0.336,135117.2,135117.2,1724,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852154,63283.00
06/09/2015 08:15,2,1.332,ACTIVE,212.61,348.66,59.981,1433852104,"201051344000576","174011321042388",29.92,17.80,0,330.03,365.19,40.4,37.1,0.318,131692.8,131692.8,1721,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852155,63284.00
06/09/2015 08:15,2,1.371,ACTIVE,211.48,346.56,59.981,1433852104,"201051344000579","174011321042388",30.04,19.30,0,330.33,364.89,41.7,38.4,0.336,137565.3,137565.3,1722,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433852156,63285.00
06/09/2015 08:30,2,1.730,ACTIVE,211.93,351.07,59.981,1433853004,"201051344000955","174011321042388",30.08,19.80,0,327.32,372.11,52.7,49.0,0.442,137038.6,137038.6,1719,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853005,63286.00
06/09/2015 08:30,1,1.574,ACTIVE,214.0,380.89,60.03,1433853004,"040051121000195","174011321042388",26.36,19,0.269,319.70,443.36,41.2,42.6,0.152,14753.3,14761.4,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853006,63287.00
06/09/2015 08:30,2,1.793,ACTIVE,213.06,348.36,59.965,1433853004,"274151322000095","174011321042388",30.18,22.30,0,333.93,368.80,54.8,51.0,0.354,434272.5,434272.5,2643,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853007,63288.00
06/09/2015 08:30,2,1.707,ACTIVE,212.16,350.77,59.986,1433853004,"201051344000868","174011321042388",29.78,18.30,0,329.73,372.41,51.5,47.8,0.415,123311.5,123311.5,1720,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853008,63289.00
06/09/2015 08:30,2,1.682,ACTIVE,212.83,351.37,59.981,1433853004,"201051344000853","174011321042388",30.10,19.00,0,331.23,375.71,51.2,47.5,0.420,129566.5,129566.5,1718,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853009,63290.00
06/09/2015 08:30,2,1.691,ACTIVE,212.83,351.67,59.975,1433853004,"201051344000582","174011321042388",29.44,19.00,0,330.33,373.01,50.5,46.8,0.415,130283.0,130283.0,1719,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853010,63291.00
06/09/2015 08:30,1,1.617,ACTIVE,214.2,401.31,60.03,1433853004,"040051121000097","174011321042388",27.23,20,0.270,316.56,441.21,43.8,35.7,0.116,12513.5,12522.199999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853011,63292.00
06/09/2015 08:30,2,1.703,ACTIVE,212.61,351.07,59.991,1433853004,"201051344000469","174011321042388",30.12,18.00,0,330.33,372.71,52.0,48.3,0.438,124732.8,124732.8,1720,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853012,63293.00
06/09/2015 08:30,2,1.713,ACTIVE,212.38,353.17,59.975,1433853004,"201051344000988","174011321042388",29.82,19.30,0,329.73,374.21,51.8,48.0,0.438,124588.8,124588.8,1721,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853013,63294.00
06/09/2015 08:30,2,1.691,ACTIVE,212.61,351.67,59.975,1433853004,"201051344001158","174011321042388",29.94,19.00,0,330.33,373.01,51.4,47.7,0.438,130869.5,130869.5,1722,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853014,63295.00
06/09/2015 08:30,2,1.689,ACTIVE,212.38,350.17,59.970,1433853004,"201051344001025","174011321042388",30.02,19.80,0,330.33,373.31,51.4,47.7,0.415,133791.4,133791.4,1721,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853015,63296.00
06/09/2015 08:30,1,1.231,ACTIVE,213.9,400.81,60.03,1433853004,"033051125000118","174011321042388",40.35,20,0.316,317.71,439.79,49.4,50.2,0.282,13837.1,13846.999999976,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853016,63297.00
06/09/2015 08:30,2,1.709,ACTIVE,212.83,351.67,59.986,1433853004,"201051344000569","174011321042388",29.56,19.30,0,329.13,373.01,51.2,47.5,0.429,137606.1,137606.1,1719,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853017,63298.00
06/09/2015 08:30,2,1.154,ACTIVE,212.38,430.12,59.954,1433853004,"274151322000094","174011321042388",40.20,24.00,0,337.24,454.16,47.1,43.6,0.318,324279.5,324279.5,3067,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853018,63299.00
06/09/2015 08:30,1,1.679,ACTIVE,214.4,400.10,60.03,1433853004,"040051121000068","174011321042388",24.60,19,0.259,318.18,442.87,41.1,31.7,0.095,13315.999999988,13324.199999976,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853019,63300.00
06/09/2015 08:30,2,1.695,ACTIVE,212.61,351.07,59.975,1433853004,"201051344000458","174011321042388",29.88,19.80,0,330.33,372.71,51.3,47.6,0.446,133311.3,133311.3,1720,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853020,63301.00
