ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 08:30,2,1.697,ACTIVE,213.51,352.57,59.975,1433853004,"274151322000087","174011321042388",29.00,24.30,0,334.24,366.40,49.9,46.2,0.323,394127.8,394127.8,2628,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853021,63302.00
06/09/2015 08:30,2,1.773,ACTIVE,213.06,354.67,59.975,1433853004,"274151322000052","174011321042388",29.66,23.00,0,333.93,367.90,53.3,49.5,0.376,421232.6,421232.6,3030,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853022,63303.00
06/09/2015 08:30,2,1.678,ACTIVE,212.38,350.17,59.975,1433853004,"201051344001145","174011321042388",29.88,19.50,0,330.63,372.71,50.8,47.1,0.411,138443.5,138443.5,1726,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853023,63304.00
06/09/2015 08:30,2,1.693,ACTIVE,212.38,350.47,59.975,1433853004,"201051344000685","174011321042388",29.70,19.80,0,330.03,372.11,51.0,47.3,0.442,137729.7,137729.7,1724,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853024,63305.00
06/09/2015 08:30,2,1.725,ACTIVE,212.38,357.38,59.965,1433853004,"274151322000088","174011321042388",29.34,22.30,0,334.24,367.60,51.3,47.6,0.358,403220.4,403220.4,2636,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853025,63306.00
06/09/2015 08:30,2,1.727,ACTIVE,212.61,351.07,59.975,1433853004,"201051344000438","174011321042388",29.88,19.80,0,329.73,373.31,52.3,48.6,0.429,137775.3,137775.3,1721,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853025,63307.00
06/09/2015 08:30,2,1.670,ACTIVE,212.38,350.77,59.959,1433853004,"201051344001135","174011321042388",30.22,19.30,0,330.03,371.81,51.2,47.5,0.407,129162.2,129162.2,1720,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853026,63308.00
06/09/2015 08:30,2,1.717,ACTIVE,212.38,350.77,59.975,1433853004,"201051344000417","174011321042388",29.74,20.70,0,330.33,372.41,51.8,48.0,0.420,133770.2,133770.2,1716,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853027,63309.00
06/09/2015 08:30,2,1.725,ACTIVE,211.93,351.07,59.965,1433853004,"201051344000594","174011321042388",30.00,20.00,0,327.02,372.11,52.5,48.7,0.429,133429.4,133429.4,1718,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853028,63310.00
06/09/2015 08:30,2,1.697,ACTIVE,212.83,351.37,59.981,1433853004,"274151322000083","174011321042388",29.76,22.30,0,333.63,367.00,51.1,47.4,0.362,417571.5,417571.5,3034,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853029,63311.00
06/09/2015 08:30,2,1.678,ACTIVE,212.61,350.77,59.975,1433853004,"201051344000585","174011321042388",29.72,20.00,0,330.03,371.51,50.5,46.8,0.411,132305.9,132305.9,1718,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853030,63312.00
06/09/2015 08:30,2,1.748,ACTIVE,213.06,345.36,59.975,1433853004,"274151322000054","174011321042388",29.56,22.50,0,333.63,368.50,52.3,48.6,0.349,412949.4,412949.4,2629,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853031,63313.00
06/09/2015 08:30,2,1.727,ACTIVE,212.61,350.77,59.949,1433853004,"201051344001203","174011321042388",30.16,19.80,0,330.33,374.21,52.8,49.0,0.433,133680.5,133680.5,1724,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853032,63314.00
06/09/2015 08:30,2,1.695,ACTIVE,212.16,350.47,59.986,1433853004,"201051344000646","174011321042388",29.70,19.80,0,328.52,371.51,51.0,47.3,0.429,131335.2,131335.2,1716,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853033,63315.00
06/09/2015 08:30,2,1.182,ACTIVE,213.96,423.81,59.965,1433853004,"274151322000068","174011321042388",39.68,25.50,0,337.24,449.65,47.9,44.3,0.318,323198.9,323198.9,2675,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853033,63316.00
06/09/2015 08:30,2,1.855,ACTIVE,213.51,353.47,59.975,1433853004,"274151322000076","174011321042388",30.47,23.00,0,335.74,370.30,57.3,53.4,0.398,439856.0,439856.0,3032,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853034,63317.00
06/09/2015 08:30,1,1.066,ACTIVE,214.4,372.24,60.00,1433853004,"033051125000132","174011321042388",35.06,20,0.223,315.37,442.96,37.2,36.3,0.119,10456.600000024,10462.600000024,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853036,63318.00
06/09/2015 08:30,1,1.240,ACTIVE,214.1,419.63,60.03,1433853004,"033051125000150","174011321042388",40.53,19,0.307,319.68,445.40,50.0,41.1,0.137,13779.199999988,13789.300000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853037,63319.00
06/09/2015 08:30,2,1.750,ACTIVE,212.16,350.47,59.986,1433853004,"201051344000890","174011321042388",30.12,21.00,0,329.43,372.41,53.4,49.6,0.424,135284.2,135284.2,1720,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853038,63320.00
06/09/2015 08:30,2,1.652,ACTIVE,212.38,351.37,59.975,1433853004,"201051344000900","174011321042388",30.20,18.30,0,330.03,372.41,50.5,46.9,0.415,135625.1,135625.1,1722,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853039,63321.00
06/09/2015 08:30,2,1.717,ACTIVE,212.83,353.17,59.986,1433853004,"201051344000633","174011321042388",29.96,19.30,0,330.33,373.01,52.1,48.3,0.429,125376.0,125376.0,1721,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853040,63322.00
06/09/2015 08:30,1,1.470,ACTIVE,214.4,340.69,60.00,1433853004,"040051121000185","174011321042388",26.15,19,0.240,318.22,441.99,38.2,35.2,0.271,12891.099999999,12898.200000023,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853041,63323.00
06/09/2015 08:30,2,1.713,ACTIVE,212.83,351.37,60.018,1433853004,"201051344000983","174011321042388",29.86,19.30,0,330.03,373.31,51.8,48.1,0.442,132440.2,132440.2,1721,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853042,63324.00
06/09/2015 08:30,2,1.693,ACTIVE,212.61,351.67,59.981,1433853004,"201051344000917","174011321042388",30.02,20.00,0,328.82,372.41,51.6,47.8,0.424,135855.4,135855.4,1724,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853043,63325.00
06/09/2015 08:30,1,1.648,ACTIVE,213.9,383.72,60.03,1433853004,"040051121000116","174011321042388",26.81,19,0.281,312.17,442.09,43.9,33.5,0.242,12318.100000024,12326.700000048,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853045,63326.00
06/09/2015 08:30,1,1.057,ACTIVE,214.3,333.29,60.03,1433853004,"033051125000135","174011321042388",36.07,20,0.244,318.36,444.46,37.9,30.7,0.297,10450.20000001,10457.70000001,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853046,63327.00
06/09/2015 08:30,2,1.691,ACTIVE,213.06,351.37,59.991,1433853004,"201051344000648","174011321042388",29.90,18.30,0,330.63,373.61,51.2,47.5,0.424,131931.3,131931.3,1718,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853047,63328.00
06/09/2015 08:30,2,1.787,ACTIVE,212.61,352.87,59.986,1433853004,"201051344001093","174011321042388",30.12,20.30,0,329.13,374.21,54.6,50.7,0.438,133892.7,133892.7,1723,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853048,63329.00
06/09/2015 08:30,2,1.729,ACTIVE,213.29,351.97,60.007,1433853004,"201051344000645","174011321042388",29.44,19.30,0,330.63,373.01,51.5,47.8,0.424,132293.9,132293.9,1720,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853048,63330.00
06/09/2015 08:30,2,1.754,ACTIVE,212.83,347.46,59.975,1433853004,"274151322000085","174011321042388",29.78,21.80,0,335.44,367.90,52.9,49.1,0.362,414969.5,414969.5,3029,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853049,63331.00
06/09/2015 08:30,2,1.711,ACTIVE,212.83,351.67,59.981,1433853004,"201051344000651","174011321042388",29.94,19.00,0,330.03,373.01,51.9,48.2,0.420,131697.9,131697.9,1720,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853050,63332.00
06/09/2015 08:30,2,1.730,ACTIVE,212.83,351.37,60.002,1433853004,"201051344000867","174011321042388",29.64,19.50,0,330.33,373.01,52.0,48.2,0.424,123998.5,123998.5,1719,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853051,63333.00
06/09/2015 08:30,1,1.707,ACTIVE,214.0,376.81,60.03,1433853004,"040051121000095","174011321042388",24.11,19,0.237,316.01,440.43,40.9,30.7,0.233,14354.1,14361.9,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853052,63334.00
06/09/2015 08:30,2,1.715,ACTIVE,212.38,350.17,59.986,1433853004,"201051344001230","174011321042388",30.20,20.70,0,327.92,372.41,52.5,48.7,0.438,135128.0,135128.0,1725,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853053,63335.00
06/09/2015 08:30,2,1.678,ACTIVE,213.06,351.97,59.975,1433853004,"201051344000576","174011321042388",29.98,18.30,0,330.93,373.61,51.0,47.3,0.420,131703.3,131703.3,1722,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853054,63336.00
06/09/2015 08:30,2,1.725,ACTIVE,212.83,352.87,59.975,1433853004,"201051344000579","174011321042388",30.10,19.80,0,330.93,373.61,52.6,48.8,0.429,137576.2,137576.2,1723,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853055,63337.00
06/09/2015 08:45,2,2.064,ACTIVE,213.06,355.88,60.002,1433853904,"201051344000955","174011321042388",30.20,20.70,0,328.22,383.53,63.2,59.1,0.539,137052.2,137052.2,1720,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853906,63338.00
06/09/2015 08:45,1,1.900,ACTIVE,214.8,442.13,60.00,1433853904,"040051121000195","174011321042388",26.69,20,0.322,310.19,445.95,50.4,42.1,0.131,14761.4,14771.9,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853907,63339.00
06/09/2015 08:45,2,2.160,ACTIVE,213.29,351.07,59.954,1433853904,"274151322000095","174011321042388",30.28,23.30,0,334.54,378.72,66.3,62.0,0.468,434286.7,434286.7,2644,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853908,63340.00
06/09/2015 08:45,2,2.053,ACTIVE,213.29,356.18,59.949,1433853904,"201051344000868","174011321042388",29.84,19.00,0,330.63,384.73,62.0,58.0,0.508,123324.8,123324.8,1721,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853909,63341.00
06/09/2015 08:45,2,2.041,ACTIVE,214.41,358.28,59.959,1433853904,"201051344000853","174011321042388",29.98,19.50,0,333.63,384.73,62.0,57.9,0.513,129579.7,129579.7,1719,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853910,63342.00
06/09/2015 08:45,2,2.029,ACTIVE,213.96,355.28,59.959,1433853904,"201051344000582","174011321042388",29.54,19.80,0,332.73,384.73,60.8,56.7,0.508,130296.1,130296.1,1720,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853910,63343.00
06/09/2015 08:45,1,1.964,ACTIVE,215.0,398.84,60.03,1433853904,"040051121000097","174011321042388",27.17,20,0.333,305.17,448.41,53.1,42.0,0.191,12522.199999988,12533.300000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853912,63344.00
06/09/2015 08:45,2,2.070,ACTIVE,213.74,357.08,59.970,1433853904,"201051344000469","174011321042388",29.82,18.70,0,331.53,384.73,62.5,58.4,0.535,124746.2,124746.2,1721,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853913,63345.00
06/09/2015 08:45,2,2.088,ACTIVE,213.74,357.38,59.944,1433853904,"201051344000988","174011321042388",29.52,20.00,0,332.73,386.23,62.5,58.4,0.517,124602.2,124602.2,1722,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853914,63346.00
06/09/2015 08:45,2,2.045,ACTIVE,213.96,357.08,59.959,1433853904,"201051344001158","174011321042388",29.70,19.80,0,333.33,385.33,61.5,57.5,0.517,130882.7,130882.7,1723,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853915,63347.00
06/09/2015 08:45,2,2.043,ACTIVE,213.29,357.08,59.975,1433853904,"201051344001025","174011321042388",29.90,20.70,0,330.93,384.73,61.9,57.8,0.482,133804.6,133804.6,1722,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853916,63348.00
06/09/2015 08:45,1,1.548,ACTIVE,215.1,337.40,60.03,1433853904,"033051125000118","174011321042388",35.12,21,0.332,303.33,447.38,54.1,62.9,0.340,13846.999999976,13859.700000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853917,63349.00
06/09/2015 08:45,2,2.020,ACTIVE,213.74,356.78,59.944,1433853904,"201051344000569","174011321042388",30.20,19.80,0,333.93,385.03,61.8,57.7,0.504,137619.3,137619.3,1720,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853918,63350.00
06/09/2015 08:45,2,1.416,ACTIVE,213.51,421.70,59.965,1433853904,"274151322000094","174011321042388",39.54,25.00,0,335.74,455.06,56.7,52.8,0.384,324291.6,324291.6,3068,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853919,63351.00
06/09/2015 08:45,1,2.023,ACTIVE,214.9,388.78,60.03,1433853904,"040051121000068","174011321042388",24.60,20,0.311,320.04,442.73,49.5,49.8,0.230,13324.199999976,13334.400000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853920,63352.00
06/09/2015 08:45,2,2.039,ACTIVE,213.74,356.48,59.975,1433853904,"201051344000458","174011321042388",29.76,20.30,0,332.43,383.83,61.5,57.4,0.521,133324.5,133324.5,1721,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853921,63353.00
06/09/2015 08:45,2,2.043,ACTIVE,213.29,351.37,59.975,1433853904,"274151322000087","174011321042388",28.96,25.80,0,334.54,375.71,60.0,56.0,0.407,394140.6,394140.6,2629,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853922,63354.00
06/09/2015 08:45,2,2.123,ACTIVE,213.96,365.19,59.975,1433853904,"274151322000052","174011321042388",29.72,24.30,0,334.24,378.12,63.9,59.8,0.446,421246.3,421246.3,3031,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853923,63355.00
06/09/2015 08:45,2,2.012,ACTIVE,213.06,356.18,59.996,1433853904,"201051344001145","174011321042388",29.92,20.30,0,331.53,384.13,61.0,56.9,0.486,138456.5,138456.5,1727,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853924,63356.00
06/09/2015 08:45,2,2.035,ACTIVE,213.06,357.38,59.970,1433853904,"201051344000685","174011321042388",29.70,20.70,0,329.73,383.83,61.3,57.2,0.526,137742.8,137742.8,1725,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853925,63357.00
06/09/2015 08:45,2,2.053,ACTIVE,213.29,363.39,59.970,1433853904,"274151322000088","174011321042388",29.76,23.30,0,335.14,378.42,61.9,57.9,0.402,403233.6,403233.6,2637,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853926,63358.00
06/09/2015 08:45,2,2.066,ACTIVE,213.51,357.38,59.975,1433853904,"201051344000438","174011321042388",29.92,20.70,0,330.63,385.03,62.6,58.5,0.477,137788.8,137788.8,1722,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853927,63359.00
06/09/2015 08:45,2,2.033,ACTIVE,213.29,354.97,59.970,1433853904,"201051344001135","174011321042388",29.78,19.80,0,329.13,383.83,61.4,57.3,0.504,129175.4,129175.4,1721,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853927,63360.00
06/09/2015 08:45,2,2.043,ACTIVE,213.51,357.08,59.970,1433853904,"201051344000417","174011321042388",29.80,21.50,0,332.43,383.83,61.7,57.6,0.517,133783.4,133783.4,1717,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853928,63361.00
06/09/2015 08:45,2,2.043,ACTIVE,213.06,355.88,59.975,1433853904,"201051344000594","174011321042388",30.30,21.30,0,328.22,384.43,62.7,58.6,0.513,133442.9,133442.9,1719,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853929,63362.00
06/09/2015 08:45,2,2.049,ACTIVE,213.74,354.67,59.959,1433853904,"274151322000083","174011321042388",29.64,23.30,0,334.24,376.92,61.5,57.4,0.433,417584.7,417584.7,3035,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853930,63363.00
06/09/2015 08:45,2,1.998,ACTIVE,213.96,356.18,59.975,1433853904,"201051344000585","174011321042388",30.04,21.00,0,333.93,383.53,60.9,56.8,0.477,132318.9,132318.9,1719,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853931,63364.00
06/09/2015 08:45,2,2.109,ACTIVE,214.64,356.18,59.975,1433853904,"274151322000054","174011321042388",29.36,23.30,0,334.24,378.42,62.7,58.6,0.438,412962.9,412962.9,2630,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853932,63365.00
06/09/2015 08:45,2,2.109,ACTIVE,213.96,356.78,59.965,1433853904,"201051344001203","174011321042388",29.60,21.00,0,330.63,385.33,63.2,59.1,0.526,133694.0,133694.0,1725,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853933,63366.00
06/09/2015 08:45,2,2.027,ACTIVE,213.06,355.88,59.944,1433853904,"201051344000646","174011321042388",29.74,20.70,0,328.22,383.83,61.1,57.0,0.508,131348.3,131348.3,1717,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853934,63367.00
06/09/2015 08:45,2,1.434,ACTIVE,214.19,422.30,59.965,1433853904,"274151322000068","174011321042388",39.56,26.30,0,397.35,457.17,57.4,53.4,0.358,323211.0,323211.0,2676,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853935,63368.00
06/09/2015 08:45,2,2.256,ACTIVE,213.96,361.59,59.970,1433853904,"274151322000076","174011321042388",30.10,24.00,0,336.04,381.12,68.8,64.4,0.495,439870.8,439870.8,3033,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853936,63369.00
06/09/2015 08:45,1,1.257,ACTIVE,214.6,391.38,60.00,1433853904,"033051125000132","174011321042388",36.13,21,0.286,315.94,424.47,45.2,45.4,0.143,10462.600000024,10471.600000024,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853937,63370.00
06/09/2015 08:45,1,1.561,ACTIVE,214.7,357.01,60.03,1433853904,"033051125000150","174011321042388",34.40,20,0.280,304.20,450.20,53.4,42.1,0.342,13789.300000012,13801.600000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853938,63371.00
06/09/2015 08:45,2,2.125,ACTIVE,213.06,355.88,59.965,1433853904,"201051344000890","174011321042388",29.48,22.00,0,328.82,385.93,63.5,59.3,0.535,135297.8,135297.8,1721,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853939,63372.00
06/09/2015 08:45,2,2.010,ACTIVE,213.51,356.78,59.970,1433853904,"201051344000900","174011321042388",30.00,19.00,0,331.23,384.13,61.1,57.0,0.504,135638.1,135638.1,1723,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853940,63373.00
06/09/2015 08:45,2,2.047,ACTIVE,213.74,358.88,59.954,1433853904,"201051344000633","174011321042388",29.94,20.00,0,331.83,385.33,62.0,58.0,0.526,125389.3,125389.3,1722,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853941,63374.00
06/09/2015 08:45,1,1.791,ACTIVE,215.1,368.31,60.03,1433853904,"040051121000185","174011321042388",26.11,20,0.273,318.16,440.08,46.5,46.6,0.315,12898.200000023,12907.700000023,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853942,63375.00
06/09/2015 08:45,2,2.029,ACTIVE,213.51,356.48,59.970,1433853904,"201051344000983","174011321042388",30.30,19.80,0,330.33,385.33,62.3,58.2,0.526,132453.6,132453.6,1722,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853943,63376.00
06/09/2015 08:45,2,2.059,ACTIVE,213.51,355.58,59.975,1433853904,"201051344000917","174011321042388",29.56,21.00,0,333.03,384.43,61.7,57.6,0.513,135868.6,135868.6,1725,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853944,63377.00
06/09/2015 08:45,1,1.959,ACTIVE,214.5,411.46,60.03,1433853904,"040051121000116","174011321042388",27.11,19,0.298,305.16,447.03,52.8,48.1,0.172,12326.700000048,12337.400000036,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853945,63378.00
06/09/2015 08:45,1,1.288,ACTIVE,215.1,335.71,60.00,1433853904,"033051125000135","174011321042388",35.80,20,0.281,319.64,433.01,45.9,47.3,0.364,10457.70000001,10467.30000001,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853947,63379.00
06/09/2015 08:45,2,2.035,ACTIVE,213.74,356.78,59.933,1433853904,"201051344000648","174011321042388",29.78,19.30,0,334.24,385.03,61.4,57.4,0.504,131944.5,131944.5,1719,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853948,63380.00
06/09/2015 08:45,2,2.143,ACTIVE,213.29,358.58,59.938,1433853904,"201051344001093","174011321042388",29.98,21.30,0,330.03,387.14,65.1,60.9,0.521,133906.7,133906.7,1724,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853948,63381.00
06/09/2015 08:45,2,2.049,ACTIVE,213.96,357.38,59.970,1433853904,"201051344000645","174011321042388",29.88,19.80,0,334.24,384.43,62.1,58.0,0.508,132307.1,132307.1,1721,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853949,63382.00
06/09/2015 08:45,2,2.109,ACTIVE,214.64,354.97,59.981,1433853904,"274151322000085","174011321042388",29.58,22.50,0,335.44,378.72,63.2,59.1,0.415,414983.1,414983.1,3030,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853950,63383.00
06/09/2015 08:45,2,2.076,ACTIVE,213.74,355.88,59.975,1433853904,"201051344000651","174011321042388",29.56,19.80,0,334.24,384.13,62.2,58.1,0.499,131711.3,131711.3,1721,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853951,63384.00
06/09/2015 08:45,2,2.043,ACTIVE,213.51,354.97,60.002,1433853904,"201051344000867","174011321042388",30.06,20.00,0,330.93,384.13,62.2,58.1,0.486,124011.9,124011.9,1720,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853952,63385.00
06/09/2015 08:45,1,2.040,ACTIVE,214.8,345.53,60.03,1433853904,"040051121000095","174011321042388",24.08,19,0.302,316.92,437.41,48.9,40.8,0.376,14361.9,14371.8,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853953,63386.00
06/09/2015 08:45,2,2.080,ACTIVE,213.06,354.97,59.975,1433853904,"201051344001230","174011321042388",29.74,21.80,0,328.22,383.23,62.7,58.6,0.526,135141.5,135141.5,1726,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853954,63387.00
06/09/2015 08:45,2,2.047,ACTIVE,213.74,357.08,59.970,1433853904,"201051344000576","174011321042388",29.48,19.00,0,334.24,386.83,61.2,57.1,0.499,131716.4,131716.4,1723,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853955,63388.00
06/09/2015 08:45,2,2.062,ACTIVE,213.74,357.68,59.970,1433853904,"201051344000579","174011321042388",30.16,21.00,0,334.24,385.63,63.0,58.9,0.521,137589.7,137589.7,1724,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433853956,63389.00
06/09/2015 09:00,2,2.498,ACTIVE,212.83,359.18,59.970,1433854804,"201051344000955","174011321042388",29.68,21.80,0,333.93,392.85,75.1,70.5,0.641,137068.2,137068.2,1721,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854805,63390.00
06/09/2015 09:00,1,2.316,ACTIVE,214.7,353.97,60.00,1433854804,"040051121000195","174011321042388",26.36,22,0.374,302.41,447.69,60.7,45.7,0.422,14771.9,14784.5,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854806,63391.00
06/09/2015 09:00,2,2.604,ACTIVE,212.61,373.61,59.954,1433854804,"274151322000095","174011321042388",29.74,24.50,0,334.84,385.03,78.4,73.7,0.588,434303.4,434303.4,2645,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854807,63392.00
06/09/2015 09:00,2,2.467,ACTIVE,212.83,358.88,59.959,1433854804,"201051344000868","174011321042388",29.66,19.80,0,334.24,393.45,74.1,69.6,0.610,123340.6,123340.6,1722,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854808,63393.00
06/09/2015 09:00,2,2.471,ACTIVE,213.96,361.59,59.959,1433854804,"201051344000853","174011321042388",29.60,20.70,0,335.44,395.55,74.1,69.6,0.623,129595.5,129595.5,1720,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854809,63394.00
06/09/2015 09:00,2,2.443,ACTIVE,213.74,359.78,59.965,1433854804,"201051344000582","174011321042388",29.22,21.00,0,335.44,395.55,72.3,67.9,0.597,130311.5,130311.5,1721,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854810,63395.00
06/09/2015 09:00,1,2.362,ACTIVE,214.8,332.82,60.03,1433854804,"040051121000097","174011321042388",26.78,22,0.393,301.61,449.19,62.9,62.8,0.397,12533.300000012,12546.699999988,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854811,63396.00
06/09/2015 09:00,2,2.473,ACTIVE,213.51,361.29,59.965,1433854804,"201051344000469","174011321042388",29.86,19.50,0,335.14,396.45,74.8,70.2,0.641,124762.1,124762.1,1722,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854812,63397.00
06/09/2015 09:00,2,2.492,ACTIVE,213.51,360.08,59.970,1433854804,"201051344000988","174011321042388",29.54,21.30,0,335.14,397.05,74.6,70.1,0.597,124618.0,124618.0,1723,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854813,63398.00
06/09/2015 09:00,2,2.451,ACTIVE,213.74,362.79,59.959,1433854804,"201051344001158","174011321042388",29.64,21.30,0,336.04,395.55,73.5,69.0,0.619,130898.3,130898.3,1724,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854814,63399.00
06/09/2015 09:00,2,2.439,ACTIVE,213.06,359.18,59.970,1433854804,"201051344001025","174011321042388",29.92,22.30,0,335.44,395.55,73.9,69.4,0.601,133820.4,133820.4,1723,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854815,63400.00
06/09/2015 09:00,1,1.864,ACTIVE,214.8,389.28,60.00,1433854804,"033051125000118","174011321042388",29.89,23,0.267,300.52,446.05,55.4,48.4,0.198,13859.700000024,13871.999999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854816,63401.00
06/09/2015 09:00,2,2.424,ACTIVE,213.51,360.08,59.975,1433854804,"201051344000569","174011321042388",30.00,20.70,0,336.04,395.55,73.7,69.2,0.605,137635.0,137635.0,1721,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854817,63402.00
06/09/2015 09:00,2,1.666,ACTIVE,213.51,435.53,59.954,1433854804,"274151322000094","174011321042388",39.78,26.30,0,398.56,461.08,66.7,62.4,0.455,324305.8,324305.8,3069,0,0,0,L,1151911521,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854818,63403.00
06/09/2015 09:00,1,2.441,ACTIVE,214.5,432.63,60.03,1433854804,"040051121000068","174011321042388",24.32,21,0.302,302.01,448.56,59.0,52.2,0.087,13334.400000024,13346.699999976,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854819,63404.00
06/09/2015 09:00,2,2.428,ACTIVE,213.29,359.48,59.965,1433854804,"201051344000458","174011321042388",29.84,21.50,0,334.84,396.15,73.3,68.9,0.636,133340.1,133340.1,1722,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854820,63405.00
06/09/2015 09:00,2,2.457,ACTIVE,213.29,360.08,59.954,1433854804,"274151322000087","174011321042388",28.61,27.80,0,334.54,382.63,71.2,66.7,0.468,394155.8,394155.8,2630,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854821,63406.00
06/09/2015 09:00,2,2.547,ACTIVE,212.16,349.56,59.944,1433854804,"274151322000052","174011321042388",29.28,25.50,0,333.93,384.43,75.5,70.9,0.539,421262.5,421262.5,3032,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854822,63407.00
06/09/2015 09:00,2,2.393,ACTIVE,212.61,359.48,59.965,1433854804,"201051344001145","174011321042388",29.96,21.50,0,334.24,393.15,72.7,68.2,0.588,138472.0,138472.0,1728,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854823,63408.00
06/09/2015 09:00,2,2.443,ACTIVE,212.61,358.28,59.959,1433854804,"201051344000685","174011321042388",29.52,21.80,0,333.03,390.44,73.1,68.6,0.628,137758.4,137758.4,1726,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854824,63409.00
06/09/2015 09:00,2,2.467,ACTIVE,213.29,350.17,59.949,1433854804,"274151322000088","174011321042388",29.34,24.50,0,335.14,383.23,73.3,68.8,0.499,403249.3,403249.3,2638,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854825,63410.00
06/09/2015 09:00,2,2.498,ACTIVE,212.83,359.48,59.959,1433854804,"201051344000438","174011321042388",29.38,22.00,0,334.84,394.35,74.3,69.8,0.623,137804.7,137804.7,1723,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854826,63411.00
06/09/2015 09:00,2,2.447,ACTIVE,212.38,357.68,59.954,1433854804,"201051344001135","174011321042388",29.56,21.30,0,335.14,391.64,73.3,68.8,0.605,129190.9,129190.9,1722,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854827,63412.00
06/09/2015 09:00,2,2.447,ACTIVE,212.83,359.18,59.965,1433854804,"201051344000417","174011321042388",29.52,23.00,0,334.84,393.45,73.2,68.7,0.632,133799.1,133799.1,1718,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854828,63413.00
06/09/2015 09:00,2,2.479,ACTIVE,212.16,357.68,59.933,1433854804,"201051344000594","174011321042388",29.70,22.30,0,333.63,394.35,74.6,70.1,0.614,133458.8,133458.8,1720,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854829,63414.00
06/09/2015 09:00,2,2.428,ACTIVE,212.83,350.77,59.954,1433854804,"274151322000083","174011321042388",29.70,24.50,0,334.54,383.23,72.9,68.5,0.526,417600.3,417600.3,3036,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854829,63415.00
06/09/2015 09:00,2,2.404,ACTIVE,213.29,359.18,59.959,1433854804,"201051344000585","174011321042388",29.88,22.30,0,333.93,394.65,72.7,68.3,0.601,132334.3,132334.3,1720,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854830,63416.00
06/09/2015 09:00,2,2.527,ACTIVE,211.93,354.67,59.959,1433854804,"274151322000054","174011321042388",29.08,24.80,0,334.54,386.83,74.4,69.9,0.526,412978.8,412978.8,2631,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854831,63417.00
06/09/2015 09:00,2,2.496,ACTIVE,213.06,358.88,59.959,1433854804,"201051344001203","174011321042388",29.88,22.30,0,334.24,394.65,75.5,71.0,0.641,133710.1,133710.1,1726,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854832,63418.00
06/09/2015 09:00,2,2.422,ACTIVE,212.61,358.88,59.959,1433854804,"201051344000646","174011321042388",29.70,22.00,0,333.03,392.55,72.9,68.4,0.614,131363.8,131363.8,1718,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854833,63419.00
06/09/2015 09:00,2,1.633,ACTIVE,214.19,442.74,59.954,1433854804,"274151322000068","174011321042388",40.49,27.80,0,398.26,464.98,66.7,62.4,0.451,323225.4,323225.4,2677,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854834,63420.00
06/09/2015 09:00,2,2.676,ACTIVE,213.29,347.46,59.965,1433854804,"274151322000076","174011321042388",30.02,26.80,0,335.74,386.83,81.3,76.6,0.314,439888.3,439888.3,3034,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854835,63421.00
06/09/2015 09:00,1,1.525,ACTIVE,214.9,404.15,60.03,1433854804,"033051125000132","174011321042388",35.09,22,0.275,305.82,444.74,53.2,54.9,0.156,10471.600000024,10482.200000024,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854836,63422.00
06/09/2015 09:00,1,1.876,ACTIVE,214.6,327.09,60.00,1433854804,"033051125000150","174011321042388",28.76,22,0.360,304.60,450.52,53.7,57.4,0.354,13801.600000024,13814,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854837,63423.00
06/09/2015 09:00,2,2.516,ACTIVE,212.83,358.28,59.975,1433854804,"201051344000890","174011321042388",29.60,23.50,0,331.23,393.45,75.5,70.9,0.619,135313.9,135313.9,1722,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854838,63424.00
06/09/2015 09:00,2,2.424,ACTIVE,213.29,359.48,59.965,1433854804,"201051344000900","174011321042388",29.96,19.80,0,334.54,394.95,73.6,69.1,0.592,135653.7,135653.7,1724,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854839,63425.00
06/09/2015 09:00,2,2.469,ACTIVE,213.51,361.59,59.970,1433854804,"201051344000633","174011321042388",29.60,21.50,0,333.93,395.85,74.1,69.6,0.597,125405.1,125405.1,1723,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854840,63426.00
06/09/2015 09:00,1,2.176,ACTIVE,215.0,410.08,60.00,1433854804,"040051121000185","174011321042388",26.09,22,0.274,304.63,447.11,56.5,42.1,0.162,12907.700000023,12919.200000023,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854842,63427.00
06/09/2015 09:00,2,2.441,ACTIVE,213.51,360.08,59.959,1433854804,"201051344000983","174011321042388",30.06,21.00,0,335.74,394.95,74.3,69.8,0.632,132469.4,132469.4,1723,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854843,63428.00
06/09/2015 09:00,2,2.441,ACTIVE,213.51,360.99,59.954,1433854804,"201051344000917","174011321042388",29.76,22.00,0,334.54,394.35,73.6,69.1,0.614,135884.3,135884.3,1726,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854844,63429.00
06/09/2015 09:00,1,2.365,ACTIVE,214.3,410.44,60.03,1433854804,"040051121000116","174011321042388",26.53,20,0.345,298.13,448.25,62.4,55.0,0.123,12337.400000036,12350.600000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854845,63430.00
06/09/2015 09:00,1,1.544,ACTIVE,214.7,330.45,60.03,1433854804,"033051125000135","174011321042388",35.43,22,0.327,305.51,450.31,54.4,62.2,0.306,10467.30000001,10478.70000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854846,63431.00
06/09/2015 09:00,2,2.436,ACTIVE,213.74,360.08,59.970,1433854804,"201051344000648","174011321042388",29.72,20.30,0,335.44,395.55,73.4,68.9,0.605,131960.1,131960.1,1720,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854847,63432.00
06/09/2015 09:00,2,2.570,ACTIVE,213.29,360.38,59.944,1433854804,"201051344001093","174011321042388",29.62,22.50,0,335.14,397.66,77.2,72.6,0.628,133923.2,133923.2,1725,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854848,63433.00
06/09/2015 09:00,2,2.486,ACTIVE,213.74,361.89,59.970,1433854804,"201051344000645","174011321042388",29.48,21.00,0,335.44,395.85,74.2,69.7,0.614,132323.0,132323.0,1722,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854849,63434.00
06/09/2015 09:00,2,2.529,ACTIVE,213.74,350.17,59.965,1433854804,"274151322000085","174011321042388",29.26,24.00,0,335.44,384.13,74.9,70.4,0.504,414999.1,414999.1,3031,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854850,63435.00
06/09/2015 09:00,2,2.477,ACTIVE,213.51,359.18,59.970,1433854804,"201051344000651","174011321042388",29.54,21.00,0,335.14,394.65,74.1,69.6,0.605,131727.1,131727.1,1722,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854851,63436.00
06/09/2015 09:00,2,2.486,ACTIVE,213.51,359.78,59.954,1433854804,"201051344000867","174011321042388",29.46,21.30,0,335.14,393.15,74.2,69.7,0.601,124027.7,124027.7,1721,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854852,63437.00
06/09/2015 09:00,1,2.431,ACTIVE,214.8,369.40,60.00,1433854804,"040051121000095","174011321042388",23.99,20,0.317,302.69,445.84,58.0,54.2,0.181,14371.8,14383.6,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854853,63438.00
06/09/2015 09:00,2,2.484,ACTIVE,212.83,358.28,59.959,1433854804,"201051344001230","174011321042388",29.72,23.30,0,330.03,388.94,74.8,70.2,0.623,135157.4,135157.4,1727,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854854,63439.00
06/09/2015 09:00,2,2.432,ACTIVE,213.96,360.99,59.949,1433854804,"201051344000576","174011321042388",29.76,20.00,0,335.14,396.15,73.4,68.9,0.601,131732.0,131732.0,1724,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854855,63440.00
06/09/2015 09:00,2,2.484,ACTIVE,213.51,358.88,59.970,1433854804,"201051344000579","174011321042388",29.74,22.00,0,334.84,396.75,74.9,70.3,0.636,137605.7,137605.7,1725,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433854856,63441.00
06/09/2015 09:15,2,2.969,ACTIVE,213.51,344.15,59.965,1433855704,"201051344000955","174011321042388",29.52,24.50,0,329.13,394.95,88.8,83.8,0.415,137087.5,137087.5,1722,0,0,0,L,1122011218,0,121.55,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855705,63442.00
06/09/2015 09:15,1,2.794,ACTIVE,214.9,325.19,60.00,1433855704,"040051121000195","174011321042388",26.02,23,0.320,303.19,449.61,72.3,68.5,0.345,14784.5,14798.9,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855706,63443.00
06/09/2015 09:15,2,3.074,ACTIVE,213.96,340.85,59.970,1433855704,"274151322000095","174011321042388",29.70,29.30,0,329.73,385.93,92.5,87.4,0.349,434323.5,434323.5,2646,0,0,0,L,1151911521,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855707,63444.00
06/09/2015 09:15,2,2.965,ACTIVE,213.96,343.85,59.996,1433855704,"201051344000868","174011321042388",29.28,22.80,0,329.43,397.66,87.9,82.9,0.402,123359.6,123359.6,1723,0,0,0,L,1122011218,0,122.01,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855708,63445.00
06/09/2015 09:15,2,2.900,ACTIVE,215.09,345.96,59.965,1433855704,"201051344000853","174011321042388",29.92,23.30,0,329.73,399.46,87.9,82.9,0.411,129614.5,129614.5,1721,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855709,63446.00
