ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 09:15,2,2.910,ACTIVE,214.64,345.06,59.975,1433855704,"201051344000582","174011321042388",29.16,23.80,0,324.62,398.26,85.9,81.0,0.398,130330.1,130330.1,1722,0,0,0,L,1122011218,0,122.23,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855710,63447.00
06/09/2015 09:15,1,2.808,ACTIVE,214.6,346.29,60.00,1433855704,"040051121000097","174011321042388",26.60,23,0.328,301.49,451.62,74.3,70.2,0.352,12546.699999988,12562.699999988,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855711,63448.00
06/09/2015 09:15,2,2.916,ACTIVE,214.87,345.66,59.965,1433855704,"201051344000469","174011321042388",30.00,21.80,0,329.13,399.76,88.7,83.7,0.424,124781.3,124781.3,1723,0,0,0,L,1122011218,0,122.01,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855712,63449.00
06/09/2015 09:15,2,2.992,ACTIVE,214.41,346.26,59.991,1433855704,"201051344000988","174011321042388",29.12,23.30,0,328.22,399.46,88.2,83.3,0.411,124637.2,124637.2,1724,0,0,0,L,1122011218,0,122.23,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855713,63450.00
06/09/2015 09:15,2,2.936,ACTIVE,214.64,345.36,59.975,1433855704,"201051344001158","174011321042388",29.34,23.50,0,328.82,399.16,87.3,82.3,0.407,130917.2,130917.2,1725,0,0,0,L,1122011218,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855714,63451.00
06/09/2015 09:15,2,2.928,ACTIVE,214.19,343.55,59.975,1433855704,"201051344001025","174011321042388",29.58,25.00,0,329.13,397.05,87.8,82.8,0.402,133839.3,133839.3,1724,0,0,0,L,1122011218,0,121.78,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855715,63452.00
06/09/2015 09:15,1,2.219,ACTIVE,214.6,321.26,60.00,1433855704,"033051125000118","174011321042388",26.88,24,0.349,301.25,447.90,59.3,45.6,0.394,13871.999999976,13884.900000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855716,63453.00
06/09/2015 09:15,2,2.896,ACTIVE,214.64,344.76,59.975,1433855704,"201051344000569","174011321042388",29.86,23.30,0,329.43,398.26,87.6,82.6,0.411,137653.9,137653.9,1722,0,0,0,L,1122011218,0,121.78,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855717,63454.00
06/09/2015 09:15,2,1.990,ACTIVE,214.19,421.70,59.970,1433855704,"274151322000094","174011321042388",39.68,28.30,0,402.46,465.58,79.9,75.2,0.309,324322.9,324322.9,3070,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855718,63455.00
06/09/2015 09:15,1,2.896,ACTIVE,215.3,322.03,60.03,1433855704,"040051121000068","174011321042388",24.22,22,0.307,300.99,449.92,69.8,65.9,0.335,13346.699999976,13359.600000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855719,63456.00
06/09/2015 09:15,2,2.922,ACTIVE,214.41,344.15,59.959,1433855704,"201051344000458","174011321042388",29.46,23.80,0,329.73,397.96,87.2,82.2,0.420,133359.0,133359.0,1723,0,0,0,L,1122011218,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855720,63457.00
06/09/2015 09:15,2,2.891,ACTIVE,214.41,351.37,59.975,1433855704,"274151322000087","174011321042388",28.67,32.20,0,327.32,384.43,83.9,79.1,0.318,394173.9,394173.9,2631,0,0,0,L,1151911521,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855721,63458.00
06/09/2015 09:15,2,3.010,ACTIVE,213.96,342.35,59.970,1433855704,"274151322000052","174011321042388",29.08,29.80,0,330.03,385.33,88.7,83.7,0.336,421281.7,421281.7,3033,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855722,63459.00
06/09/2015 09:15,2,2.879,ACTIVE,213.96,344.15,59.954,1433855704,"201051344001145","174011321042388",29.58,23.80,0,328.52,396.45,86.3,81.3,0.398,138490.7,138490.7,1729,0,0,0,L,1122011218,0,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855723,63460.00
06/09/2015 09:15,2,2.928,ACTIVE,213.74,344.45,59.970,1433855704,"201051344000685","174011321042388",29.26,24.30,0,329.13,393.75,86.8,81.8,0.429,137777.1,137777.1,1727,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855724,63461.00
06/09/2015 09:15,2,2.943,ACTIVE,213.74,342.35,59.965,1433855704,"274151322000088","174011321042388",29.08,28.30,0,329.43,385.33,86.7,81.8,0.327,403268.1,403268.1,2639,0,0,0,L,1151911521,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855725,63462.00
06/09/2015 09:15,2,2.951,ACTIVE,214.19,345.06,59.970,1433855704,"201051344000438","174011321042388",29.46,24.50,0,329.13,397.35,88.1,83.1,0.407,137823.7,137823.7,1724,0,0,0,L,1122011218,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855726,63463.00
06/09/2015 09:15,2,2.854,ACTIVE,213.74,342.95,59.975,1433855704,"201051344001135","174011321042388",29.94,23.50,0,328.82,396.45,86.5,81.6,0.389,129209.7,129209.7,1723,0,0,0,L,1122011218,0,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855727,63464.00
06/09/2015 09:15,2,2.934,ACTIVE,214.19,344.15,59.975,1433855704,"201051344000417","174011321042388",29.10,26.30,0,325.82,396.15,86.5,81.5,0.407,133817.8,133817.8,1719,0,0,0,L,1122011218,0,122.01,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855727,63465.00
06/09/2015 09:15,2,2.973,ACTIVE,213.51,344.76,59.965,1433855704,"201051344000594","174011321042388",29.38,25.50,0,328.82,395.25,88.5,83.5,0.415,133478.0,133478.0,1721,0,0,0,L,1122011218,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855728,63466.00
06/09/2015 09:15,2,2.904,ACTIVE,213.96,343.25,59.944,1433855704,"274151322000083","174011321042388",29.26,28.80,0,329.43,384.73,86.1,81.2,0.336,417619.0,417619.0,3037,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855729,63467.00
06/09/2015 09:15,2,2.891,ACTIVE,214.64,345.96,59.981,1433855704,"201051344000585","174011321042388",29.54,24.80,0,328.82,396.45,86.5,81.6,0.402,132353.0,132353.0,1721,0,0,0,L,1122011218,0,122.01,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855730,63468.00
06/09/2015 09:15,2,2.984,ACTIVE,213.74,342.05,59.986,1433855704,"274151322000054","174011321042388",29.08,28.80,0,329.43,386.23,87.9,82.9,0.336,412997.8,412997.8,2632,0,0,0,L,1151911521,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855731,63469.00
06/09/2015 09:15,2,2.992,ACTIVE,214.41,345.06,59.970,1433855704,"201051344001203","174011321042388",29.58,25.00,0,329.43,400.66,89.6,84.6,0.424,133729.5,133729.5,1727,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855732,63470.00
06/09/2015 09:15,2,2.879,ACTIVE,213.51,344.15,59.965,1433855704,"201051344000646","174011321042388",29.66,24.50,0,324.62,393.15,86.5,81.5,0.407,131382.5,131382.5,1719,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855733,63471.00
06/09/2015 09:15,2,1.951,ACTIVE,214.87,428.91,59.970,1433855704,"274151322000068","174011321042388",40.31,30.50,0,394.95,467.69,79.3,74.6,0.287,323242.5,323242.5,2678,0,0,0,L,1151911521,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855734,63472.00
06/09/2015 09:15,2,3.166,ACTIVE,214.64,351.67,59.975,1433855704,"274151322000076","174011321042388",29.80,30.80,0,331.23,367.60,95.5,90.2,0.367,439909.0,439909.0,3035,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855735,63473.00
06/09/2015 09:15,1,1.624,ACTIVE,214.5,441.68,60.00,1433855704,"033051125000132","174011321042388",37.71,23,0.320,302.71,449.11,60.9,61.6,0.102,10482.200000024,10495.100000024,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855736,63474.00
06/09/2015 09:15,1,2.229,ACTIVE,214.8,361.35,60.03,1433855704,"033051125000150","174011321042388",27.00,23,0.370,301.54,450.10,59.9,67.8,0.237,13814,13826.800000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855737,63475.00
06/09/2015 09:15,2,2.984,ACTIVE,213.51,342.95,59.970,1433855704,"201051344000890","174011321042388",29.40,27.00,0,329.13,395.25,88.9,83.9,0.407,135333.2,135333.2,1723,0,0,0,L,1122011218,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855738,63476.00
06/09/2015 09:15,2,2.873,ACTIVE,214.19,344.76,59.954,1433855704,"201051344000900","174011321042388",30.10,22.30,0,329.13,398.86,87.6,82.6,0.407,135672.6,135672.6,1725,0,0,0,L,1122011218,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855739,63477.00
06/09/2015 09:15,2,2.926,ACTIVE,214.19,345.36,59.970,1433855704,"201051344000633","174011321042388",29.62,24.00,0,329.13,399.16,87.8,82.8,0.420,125424.1,125424.1,1724,0,0,0,L,1122011218,0,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855740,63478.00
06/09/2015 09:15,1,2.572,ACTIVE,214.6,329.73,60.03,1433855704,"040051121000185","174011321042388",26.87,23,0.302,299.23,450.29,68.7,64.4,0.328,12919.200000023,12933.599999999,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855741,63479.00
06/09/2015 09:15,2,2.951,ACTIVE,214.41,344.45,59.986,1433855704,"201051344000983","174011321042388",29.56,23.30,0,328.82,399.76,88.4,83.4,0.424,132488.5,132488.5,1724,0,0,0,L,1122011218,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855742,63480.00
06/09/2015 09:15,2,2.900,ACTIVE,214.19,344.15,59.986,1433855704,"201051344000917","174011321042388",29.70,24.80,0,328.52,396.45,87.3,82.3,0.415,135903.1,135903.1,1727,0,0,0,L,1122011218,0,122.01,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855743,63481.00
06/09/2015 09:15,1,2.808,ACTIVE,214.0,326.16,60.03,1433855704,"040051121000116","174011321042388",26.22,22,0.322,298.13,448.99,73.3,68.6,0.346,12350.600000024,12364.100000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855744,63482.00
06/09/2015 09:15,1,1.937,ACTIVE,214.9,348.51,60.03,1433855704,"033051125000135","174011321042388",28.17,23,0.301,301.83,450.47,54.2,41.1,0.352,10478.70000001,10492.00000001,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855745,63483.00
06/09/2015 09:15,2,2.908,ACTIVE,214.64,345.06,59.981,1433855704,"201051344000648","174011321042388",29.46,22.80,0,329.73,398.26,86.8,81.8,0.402,131978.9,131978.9,1721,0,0,0,L,1122011218,0,121.78,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855746,63484.00
06/09/2015 09:15,2,3.025,ACTIVE,214.19,345.66,59.965,1433855704,"201051344001093","174011321042388",29.72,25.30,0,328.52,399.16,91.0,85.9,0.420,133943.0,133943.0,1726,0,0,0,L,1122011218,0,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855747,63485.00
06/09/2015 09:15,2,2.934,ACTIVE,214.87,345.06,59.975,1433855704,"201051344000645","174011321042388",29.60,23.50,0,329.73,398.26,87.9,82.9,0.402,132342.0,132342.0,1723,0,0,0,L,1122011218,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855748,63486.00
06/09/2015 09:15,2,2.979,ACTIVE,214.19,346.56,60.002,1433855704,"274151322000085","174011321042388",29.30,27.50,0,330.03,386.23,88.3,83.4,0.336,415018.3,415018.3,3032,0,0,0,L,1151911521,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855749,63487.00
06/09/2015 09:15,2,2.930,ACTIVE,214.41,344.15,59.975,1433855704,"201051344000651","174011321042388",29.56,23.80,0,329.43,397.96,87.8,82.8,0.402,131746.1,131746.1,1723,0,0,0,L,1122011218,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855750,63488.00
06/09/2015 09:15,2,2.941,ACTIVE,214.41,344.15,59.959,1433855704,"201051344000867","174011321042388",29.56,24.30,0,329.13,394.35,88.1,83.1,0.402,124046.8,124046.8,1722,0,0,0,L,1122011218,0,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855751,63489.00
06/09/2015 09:15,1,2.848,ACTIVE,214.6,312.59,60.00,1433855704,"040051121000095","174011321042388",24.05,22,0.295,298.22,449.33,68.1,63.3,0.322,14383.6,14396.5,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855752,63490.00
06/09/2015 09:15,2,2.975,ACTIVE,213.74,343.55,59.965,1433855704,"201051344001230","174011321042388",29.28,26.50,0,329.13,390.74,88.2,83.2,0.420,135176.5,135176.5,1728,0,0,0,L,1122011218,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855753,63491.00
06/09/2015 09:15,2,2.900,ACTIVE,214.87,345.66,59.959,1433855704,"201051344000576","174011321042388",29.62,22.50,0,329.13,398.26,87.0,82.1,0.402,131750.8,131750.8,1725,0,0,0,L,1122011218,0,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855754,63492.00
06/09/2015 09:15,2,2.980,ACTIVE,214.87,344.76,59.944,1433855704,"201051344000579","174011321042388",29.24,25.00,0,329.43,398.26,88.3,83.3,0.415,137624.9,137624.9,1726,0,0,0,L,1122011218,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433855755,63493.00
06/09/2015 09:30,2,3.412,ACTIVE,215.54,347.16,59.981,1433856603,"201051344000955","174011321042388",29.36,27.00,0,328.82,369.70,101.5,96.0,0.482,137109.9,137109.9,1723,0,0,0,L,1122011218,0,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856604,63494.00
06/09/2015 09:30,1,3.260,ACTIVE,216.2,326.11,60.03,1433856603,"040051121000195","174011321042388",25.83,25,0.369,317.51,359.18,83.8,79.5,0.388,14798.9,14817.2,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856606,63495.00
06/09/2015 09:30,2,3.588,ACTIVE,215.77,345.06,59.975,1433856603,"274151322000095","174011321042388",29.20,32.40,0,332.43,367.60,106.1,100.5,0.402,434347.0,434347.0,2647,0,0,0,L,1151911521,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856607,63496.00
06/09/2015 09:30,2,3.422,ACTIVE,216.22,348.06,59.965,1433856603,"201051344000868","174011321042388",29.04,24.30,0,329.13,370.90,100.6,95.2,0.455,123381.9,123381.9,1724,0,0,0,L,1122011218,0,123.14,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856608,63497.00
06/09/2015 09:30,2,3.375,ACTIVE,217.13,349.26,59.991,1433856603,"201051344000853","174011321042388",29.46,24.80,0,333.03,373.61,100.7,95.3,0.464,129636.8,129636.8,1722,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856609,63498.00
06/09/2015 09:30,2,3.324,ACTIVE,216.67,348.66,59.970,1433856603,"201051344000582","174011321042388",29.30,25.30,0,330.63,372.71,98.7,93.3,0.455,130351.8,130351.8,1723,0,0,0,L,1122011218,0,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856610,63499.00
06/09/2015 09:30,1,3.256,ACTIVE,217.0,340.11,60.00,1433856603,"040051121000097","174011321042388",26.31,25,0.374,317.59,355.75,85.2,80.9,0.397,12562.699999988,12581.400000036,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856611,63500.00
06/09/2015 09:30,2,3.404,ACTIVE,216.67,348.96,59.975,1433856603,"201051344000469","174011321042388",29.50,23.50,0,330.33,373.91,101.7,96.2,0.491,124803.7,124803.7,1724,0,0,0,L,1122011218,0,122.91,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856612,63501.00
06/09/2015 09:30,2,3.420,ACTIVE,216.67,349.86,59.959,1433856603,"201051344000988","174011321042388",29.26,25.30,0,330.33,375.11,101.3,95.9,0.468,124659.5,124659.5,1725,0,0,0,L,1122011218,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856613,63502.00
06/09/2015 09:30,2,3.408,ACTIVE,216.67,348.66,59.981,1433856603,"201051344001158","174011321042388",28.92,25.80,0,330.33,373.31,99.9,94.5,0.468,130939.2,130939.2,1726,0,0,0,L,1122011218,0,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856614,63503.00
06/09/2015 09:30,2,3.416,ACTIVE,216.00,346.86,59.970,1433856603,"201051344001025","174011321042388",29.14,27.80,0,329.43,371.21,100.9,95.5,0.455,133861.5,133861.5,1725,0,0,0,L,1122011218,0,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856615,63504.00
06/09/2015 09:30,1,2.437,ACTIVE,216.2,355.49,60.03,1433856603,"033051125000118","174011321042388",39.55,25,0.427,301.69,448.95,95.9,91.8,0.444,13884.900000012,13902.700000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856616,63505.00
06/09/2015 09:30,2,3.324,ACTIVE,216.67,348.96,59.965,1433856603,"201051344000569","174011321042388",29.84,24.80,0,330.63,372.71,100.4,95.0,0.468,137676.1,137676.1,1723,0,0,0,L,1122011218,0,123.14,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856617,63506.00
06/09/2015 09:30,2,2.293,ACTIVE,216.00,428.61,59.970,1433856603,"274151322000094","174011321042388",39.42,32.80,0,399.46,466.79,91.4,86.3,0.345,324342.8,324342.8,3071,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856618,63507.00
06/09/2015 09:30,1,3.342,ACTIVE,216.7,337.80,60.00,1433856603,"040051121000068","174011321042388",24.03,24,0.352,317.69,353.93,79.9,76.1,0.371,13359.600000012,13377.199999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856619,63508.00
06/09/2015 09:30,2,3.383,ACTIVE,216.67,348.06,59.970,1433856603,"201051344000458","174011321042388",29.22,26.00,0,330.33,371.81,100.1,94.7,0.477,133381.0,133381.0,1724,0,0,0,L,1122011218,0,123.59,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856620,63509.00
06/09/2015 09:30,2,3.363,ACTIVE,215.77,348.06,59.970,1433856603,"274151322000087","174011321042388",28.09,35.80,0,332.73,365.19,95.7,90.5,0.362,394195.0,394195.0,2632,0,0,0,L,1151911521,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856621,63510.00
06/09/2015 09:30,2,3.486,ACTIVE,215.54,344.76,59.954,1433856603,"274151322000052","174011321042388",28.63,32.80,0,330.63,366.40,101.0,95.6,0.380,421304.1,421304.1,3034,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856622,63511.00
06/09/2015 09:30,2,3.361,ACTIVE,215.77,347.76,59.965,1433856603,"201051344001145","174011321042388",29.14,26.00,0,330.93,372.11,99.2,93.9,0.455,138512.5,138512.5,1730,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856623,63512.00
06/09/2015 09:30,2,3.355,ACTIVE,215.54,347.46,59.975,1433856603,"201051344000685","174011321042388",29.30,26.30,0,328.52,370.60,99.7,94.3,0.486,137799.1,137799.1,1728,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856624,63513.00
06/09/2015 09:30,2,3.402,ACTIVE,215.54,356.18,59.954,1433856603,"274151322000088","174011321042388",28.78,31.30,0,332.13,366.40,99.3,93.9,0.367,403289.9,403289.9,2640,0,0,0,L,1151911521,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856625,63514.00
06/09/2015 09:30,2,3.369,ACTIVE,216.00,347.76,59.965,1433856603,"201051344000438","174011321042388",29.54,27.00,0,329.43,372.71,100.7,95.3,0.468,137846.0,137846.0,1725,0,0,0,L,1122011218,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856626,63515.00
06/09/2015 09:30,2,3.357,ACTIVE,215.77,346.86,59.975,1433856603,"201051344001135","174011321042388",29.30,26.00,0,329.43,370.00,99.7,94.3,0.460,129231.7,129231.7,1724,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856627,63516.00
06/09/2015 09:30,2,3.379,ACTIVE,215.77,348.06,59.949,1433856603,"201051344000417","174011321042388",28.90,29.00,0,330.03,372.11,99.0,93.6,0.477,133839.6,133839.6,1720,0,0,0,L,1122011218,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856628,63517.00
06/09/2015 09:30,2,3.373,ACTIVE,215.54,346.86,59.970,1433856603,"201051344000594","174011321042388",29.58,27.80,0,327.62,370.90,101.1,95.6,0.473,133500.3,133500.3,1722,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856628,63518.00
06/09/2015 09:30,2,3.367,ACTIVE,215.54,346.56,59.954,1433856603,"274151322000083","174011321042388",28.92,32.00,0,332.13,365.80,98.7,93.3,0.393,417640.7,417640.7,3038,0,0,0,L,1151911521,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856629,63519.00
06/09/2015 09:30,2,3.340,ACTIVE,216.45,348.06,59.949,1433856603,"201051344000585","174011321042388",29.40,27.30,0,331.23,372.41,99.5,94.1,0.460,132374.9,132374.9,1722,0,0,0,L,1122011218,0,122.68,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856630,63520.00
06/09/2015 09:30,2,3.404,ACTIVE,215.77,343.55,59.975,1433856603,"274151322000054","174011321042388",29.16,31.80,0,332.43,366.70,100.5,95.0,0.384,413020.0,413020.0,2633,0,0,0,L,1151911521,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856631,63521.00
06/09/2015 09:30,2,3.465,ACTIVE,216.22,347.16,59.981,1433856603,"201051344001203","174011321042388",29.28,27.80,0,329.73,372.71,102.8,97.3,0.477,133752.2,133752.2,1728,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856632,63522.00
06/09/2015 09:30,2,3.350,ACTIVE,215.54,347.16,59.970,1433856603,"201051344000646","174011321042388",29.26,27.30,0,327.32,369.70,99.3,93.9,0.468,131404.4,131404.4,1720,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856633,63523.00
06/09/2015 09:30,2,2.332,ACTIVE,216.67,423.50,59.970,1433856603,"274151322000068","174011321042388",38.84,35.00,0,398.56,470.39,92.2,87.0,0.340,323262.5,323262.5,2679,0,0,0,L,1151911521,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856634,63524.00
06/09/2015 09:30,2,3.641,ACTIVE,216.45,350.47,59.965,1433856603,"274151322000076","174011321042388",29.52,32.80,0,333.63,368.50,108.7,103.0,0.411,439933.1,439933.1,3036,0,0,0,L,1151911521,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856635,63525.00
06/09/2015 09:30,1,2.081,ACTIVE,216.4,346.63,60.03,1433856603,"033051125000132","174011321042388",35.63,25,0.320,302.15,447.50,73.8,69.1,0.346,10495.100000024,10511.000000024,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856636,63526.00
06/09/2015 09:30,1,2.432,ACTIVE,217.0,350.33,60.03,1433856603,"033051125000150","174011321042388",39.68,24,0.427,301.25,451.59,96.0,92.1,0.446,13826.800000012,13845,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856637,63527.00
06/09/2015 09:30,2,3.459,ACTIVE,215.32,347.16,59.949,1433856603,"201051344000890","174011321042388",29.00,29.80,0,329.13,370.30,101.5,96.1,0.464,135355.7,135355.7,1724,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856638,63528.00
06/09/2015 09:30,2,3.348,ACTIVE,216.45,348.06,59.986,1433856603,"201051344000900","174011321042388",29.74,23.80,0,330.03,372.71,100.8,95.4,0.468,135694.9,135694.9,1726,0,0,0,L,1122011218,0,123.36,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856639,63529.00
06/09/2015 09:30,2,3.381,ACTIVE,216.45,348.96,59.991,1433856603,"201051344000633","174011321042388",29.36,26.50,0,329.73,373.61,100.5,95.1,0.473,125446.3,125446.3,1725,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856640,63530.00
06/09/2015 09:30,1,3.048,ACTIVE,216.5,344.38,60.03,1433856603,"040051121000185","174011321042388",26.34,25,0.348,317.92,353.82,79.9,75.0,0.374,12933.599999999,12950.999999975,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856641,63531.00
06/09/2015 09:30,2,3.389,ACTIVE,216.67,347.46,59.991,1433856603,"201051344000983","174011321042388",29.52,25.00,0,330.03,373.01,101.3,95.8,0.477,132510.9,132510.9,1725,0,0,0,L,1122011218,0,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856642,63532.00
06/09/2015 09:30,2,3.383,ACTIVE,216.22,348.36,59.981,1433856603,"201051344000917","174011321042388",29.28,26.50,0,329.73,372.71,100.3,94.9,0.473,135925.3,135925.3,1728,0,0,0,L,1122011218,0,122.91,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856643,63533.00
06/09/2015 09:30,1,3.208,ACTIVE,216.1,329.50,60.00,1433856603,"040051121000116","174011321042388",26.23,24,0.367,316.60,354.99,83.7,79.0,0.388,12364.100000024,12382.5,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856644,63534.00
06/09/2015 09:30,1,2.247,ACTIVE,216.4,368.22,60.03,1433856603,"033051125000135","174011321042388",26.88,25,0.345,302.86,450.58,60.1,45.6,0.370,10492.00000001,10505.10000001,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856646,63535.00
06/09/2015 09:30,2,3.334,ACTIVE,216.45,347.46,59.986,1433856603,"201051344000648","174011321042388",29.42,24.50,0,331.23,373.31,99.4,94.0,0.464,132000.8,132000.8,1722,0,0,0,L,1122011218,0,122.91,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856647,63536.00
06/09/2015 09:30,2,3.504,ACTIVE,216.22,348.36,59.986,1433856603,"201051344001093","174011321042388",29.32,27.80,0,329.43,374.21,104.0,98.4,0.473,133966.0,133966.0,1727,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856648,63537.00
06/09/2015 09:30,2,3.416,ACTIVE,216.67,348.96,59.986,1433856603,"201051344000645","174011321042388",29.14,25.30,0,330.63,373.01,100.8,95.4,0.460,132364.3,132364.3,1724,0,0,0,L,1122011218,0,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856648,63538.00
06/09/2015 09:30,2,3.406,ACTIVE,216.00,353.77,59.975,1433856603,"274151322000085","174011321042388",29.28,30.30,0,333.63,366.40,101.0,95.5,0.380,415040.7,415040.7,3033,0,0,0,L,1151911521,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856649,63539.00
06/09/2015 09:30,2,3.402,ACTIVE,216.22,348.06,59.991,1433856603,"201051344000651","174011321042388",29.22,25.50,0,330.33,372.71,100.7,95.3,0.464,131768.4,131768.4,1724,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856650,63540.00
06/09/2015 09:30,2,3.434,ACTIVE,216.22,346.56,59.975,1433856603,"201051344000867","174011321042388",28.98,26.00,0,328.82,370.60,100.7,95.3,0.460,124069.1,124069.1,1723,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856651,63541.00
06/09/2015 09:30,1,3.296,ACTIVE,215.9,337.25,60.03,1433856603,"040051121000095","174011321042388",23.82,24,0.340,300.56,352.45,78.1,73.1,0.361,14396.5,14413.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856652,63542.00
06/09/2015 09:30,2,3.414,ACTIVE,215.32,346.26,59.981,1433856603,"201051344001230","174011321042388",29.30,29.00,0,328.52,369.70,101.3,95.8,0.482,135198.9,135198.9,1729,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856653,63543.00
06/09/2015 09:30,2,3.357,ACTIVE,216.67,349.26,59.986,1433856603,"201051344000576","174011321042388",29.34,24.30,0,332.13,373.61,99.8,94.4,0.464,131772.9,131772.9,1726,0,0,0,L,1122011218,0,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856654,63544.00
06/09/2015 09:30,2,3.400,ACTIVE,216.45,348.66,59.981,1433856603,"201051344000579","174011321042388",29.38,27.30,0,331.53,373.31,101.2,95.8,0.473,137647.3,137647.3,1727,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433856655,63545.00
06/09/2015 09:45,1,3.662,ACTIVE,217.3,342.88,60.03,1433857503,"040051121000195","174011321042388",25.79,27,0.413,318.54,359.76,94.0,89.1,0.432,14817.2,14838.2,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857506,63546.00
06/09/2015 09:45,2,3.965,ACTIVE,217.13,352.27,59.975,1433857503,"274151322000095","174011321042388",29.44,35.00,0,332.43,371.51,118.1,112.1,0.446,434373.5,434373.5,2648,0,0,0,L,1151911521,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857507,63547.00
06/09/2015 09:45,2,3.787,ACTIVE,217.58,351.97,59.991,1433857503,"201051344000868","174011321042388",29.40,25.00,0,330.03,377.52,112.8,106.9,0.517,123407.2,123407.2,1725,0,0,0,L,1122011218,0,123.81,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857508,63548.00
06/09/2015 09:45,2,3.781,ACTIVE,218.71,353.47,59.981,1433857503,"201051344000853","174011321042388",29.48,25.50,0,333.33,378.72,113.0,107.2,0.530,129662.1,129662.1,1723,0,0,0,L,1122011218,0,124.72,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857509,63549.00
06/09/2015 09:45,2,3.707,ACTIVE,218.26,352.57,59.975,1433857503,"201051344000582","174011321042388",29.30,27.00,0,330.93,377.52,110.0,104.3,0.508,130376.5,130376.5,1724,0,0,0,L,1122011218,0,124.27,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857510,63550.00
06/09/2015 09:45,1,3.615,ACTIVE,217.9,349.27,60.03,1433857503,"040051121000097","174011321042388",26.50,26,0.419,318.48,360.38,95.3,90.8,0.434,12581.400000036,12602.800000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857511,63551.00
06/09/2015 09:45,2,3.791,ACTIVE,218.48,353.17,59.981,1433857503,"201051344000469","174011321042388",29.58,24.30,0,333.03,378.42,113.6,107.7,0.544,124829.3,124829.3,1725,0,0,0,L,1122011218,0,123.81,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857512,63552.00
06/09/2015 09:45,2,3.816,ACTIVE,218.71,354.67,59.975,1433857503,"201051344000988","174011321042388",29.24,26.50,0,332.43,379.92,113.0,107.2,0.521,124684.9,124684.9,1726,0,0,0,L,1122011218,0,124.27,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857513,63553.00
06/09/2015 09:45,2,3.775,ACTIVE,218.71,352.27,59.991,1433857503,"201051344001158","174011321042388",29.16,26.80,0,333.63,377.82,111.5,105.7,0.521,130964.3,130964.3,1727,0,0,0,L,1122011218,0,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857514,63554.00
06/09/2015 09:45,2,3.762,ACTIVE,218.03,351.97,59.981,1433857503,"201051344001025","174011321042388",29.60,29.50,0,329.73,377.82,112.8,107.0,0.504,133886.9,133886.9,1726,0,0,0,L,1122011218,0,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857515,63555.00
06/09/2015 09:45,1,2.723,ACTIVE,217.8,345.51,60.03,1433857503,"033051125000118","174011321042388",39.50,26,0.474,317.09,363.76,107.0,102.8,0.484,13902.700000024,13926.900000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857516,63556.00
06/09/2015 09:45,2,3.744,ACTIVE,218.48,352.87,59.981,1433857503,"201051344000569","174011321042388",29.64,25.80,0,318.30,390.14,112.3,106.5,0.521,137701.3,137701.3,1724,0,0,0,L,1122011218,0,123.81,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857517,63557.00
06/09/2015 09:45,2,2.504,ACTIVE,217.80,433.42,59.986,1433857503,"274151322000094","174011321042388",39.82,35.40,0,397.05,450.56,101.5,96.0,0.389,324365.7,324365.7,3072,0,0,0,L,1151911521,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857518,63558.00
06/09/2015 09:45,1,3.737,ACTIVE,218.0,327.27,60.03,1433857503,"040051121000068","174011321042388",24.01,25,0.391,318.36,359.24,89.2,84.7,0.412,13377.199999976,13396.999999988,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857519,63559.00
06/09/2015 09:45,2,3.785,ACTIVE,218.48,351.97,59.996,1433857503,"201051344000458","174011321042388",29.16,27.00,0,333.93,377.22,111.8,106.0,0.530,133406.1,133406.1,1725,0,0,0,L,1122011218,0,124.49,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857520,63560.00
06/09/2015 09:45,2,3.770,ACTIVE,217.58,358.88,59.975,1433857503,"274151322000087","174011321042388",27.85,40.00,0,332.43,371.81,106.2,100.6,0.398,394218.9,394218.9,2633,0,0,0,L,1151911521,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857521,63561.00
06/09/2015 09:45,2,3.889,ACTIVE,217.35,354.37,59.981,1433857503,"274151322000052","174011321042388",28.63,35.40,0,330.63,373.31,112.6,106.8,0.433,421329.4,421329.4,3035,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857522,63562.00
06/09/2015 09:45,2,3.691,ACTIVE,217.58,351.67,59.991,1433857503,"201051344001145","174011321042388",29.62,27.00,0,333.33,376.62,110.7,104.9,0.504,138537.4,138537.4,1731,0,0,0,L,1122011218,0,123.81,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857523,63563.00
06/09/2015 09:45,2,3.768,ACTIVE,217.58,351.67,59.975,1433857503,"201051344000685","174011321042388",29.18,28.00,0,330.33,376.92,111.4,105.6,0.544,137824.0,137824.0,1729,0,0,0,L,1122011218,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857524,63564.00
06/09/2015 09:45,2,3.777,ACTIVE,217.58,355.58,59.975,1433857503,"274151322000088","174011321042388",28.92,33.30,0,330.63,370.00,110.6,104.9,0.411,403314.8,403314.8,2641,0,0,0,L,1151911521,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857525,63565.00
06/09/2015 09:45,2,3.770,ACTIVE,218.03,352.57,59.986,1433857503,"201051344000438","174011321042388",29.44,28.00,0,330.93,378.12,112.4,106.5,0.521,137871.2,137871.2,1726,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857526,63566.00
06/09/2015 09:45,2,3.738,ACTIVE,218.26,351.97,59.981,1433857503,"201051344001135","174011321042388",29.44,26.50,0,330.63,376.62,111.6,105.8,0.508,129256.7,129256.7,1725,0,0,0,L,1122011218,0,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857526,63567.00
06/09/2015 09:45,2,3.740,ACTIVE,218.26,353.47,59.986,1433857503,"201051344000417","174011321042388",29.10,31.00,0,331.53,377.82,110.2,104.5,0.513,133864.4,133864.4,1721,0,0,0,L,1122011218,0,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857527,63568.00
06/09/2015 09:45,2,3.791,ACTIVE,217.58,351.67,59.975,1433857503,"201051344000594","174011321042388",29.40,29.80,0,328.82,378.12,112.9,107.0,0.521,133525.7,133525.7,1723,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857528,63569.00
06/09/2015 09:45,2,3.758,ACTIVE,217.58,347.16,59.970,1433857503,"274151322000083","174011321042388",28.86,35.00,0,330.33,370.30,109.9,104.2,0.424,417665.4,417665.4,3039,0,0,0,L,1151911521,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857529,63570.00
06/09/2015 09:45,2,3.701,ACTIVE,218.71,353.17,59.986,1433857503,"201051344000585","174011321042388",29.76,28.00,0,333.03,377.22,111.5,105.7,0.508,132399.9,132399.9,1723,0,0,0,L,1122011218,0,124.04,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857530,63571.00
06/09/2015 09:45,2,3.783,ACTIVE,217.80,354.37,59.975,1433857503,"274151322000054","174011321042388",29.24,33.30,0,329.73,370.90,112.0,106.1,0.429,413045.2,413045.2,2634,0,0,0,L,1151911521,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857531,63572.00
06/09/2015 09:45,2,3.830,ACTIVE,218.48,351.67,59.986,1433857503,"201051344001203","174011321042388",29.42,29.80,0,331.53,378.42,114.1,108.2,0.539,133777.9,133777.9,1729,0,0,0,L,1122011218,0,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857532,63573.00
06/09/2015 09:45,2,3.703,ACTIVE,217.80,351.67,59.949,1433857503,"201051344000646","174011321042388",29.64,28.50,0,329.43,379.02,111.1,105.3,0.521,131429.3,131429.3,1721,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857533,63574.00
06/09/2015 09:45,2,2.633,ACTIVE,218.71,408.18,59.981,1433857503,"274151322000068","174011321042388",38.13,37.30,0,398.26,447.55,102.1,96.6,0.380,323285.4,323285.4,2680,0,0,0,L,1151911521,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857534,63575.00
06/09/2015 09:45,2,4.070,ACTIVE,218.71,363.09,59.981,1433857503,"274151322000076","174011321042388",29.30,35.80,0,333.93,374.21,120.8,114.7,0.460,439960.4,439960.4,3037,0,0,0,L,1151911521,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857535,63576.00
06/09/2015 09:45,1,2.328,ACTIVE,218.5,346.34,60.03,1433857503,"033051125000132","174011321042388",35.43,26,0.354,319.45,356.92,82.1,77.0,0.379,10511.000000024,10529.300000024,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857536,63577.00
06/09/2015 09:45,1,2.703,ACTIVE,218.8,328.16,60.03,1433857503,"033051125000150","174011321042388",39.77,26,0.474,317.12,364.75,107.0,103.1,0.489,13845,13869.300000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857537,63578.00
06/09/2015 09:45,2,3.797,ACTIVE,217.80,351.97,59.986,1433857503,"201051344000890","174011321042388",29.30,31.50,0,330.03,377.52,112.7,106.8,0.513,135381.2,135381.2,1725,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857538,63579.00
06/09/2015 09:45,2,3.760,ACTIVE,218.48,353.47,59.975,1433857503,"201051344000900","174011321042388",29.54,24.80,0,315.30,398.26,112.5,106.7,0.521,135720.2,135720.2,1727,0,0,0,L,1122011218,0,124.72,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857539,63580.00
06/09/2015 09:45,2,3.734,ACTIVE,218.48,353.77,59.981,1433857503,"201051344000633","174011321042388",29.52,28.30,0,332.73,378.42,111.7,105.8,0.526,125471.4,125471.4,1726,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857540,63581.00
06/09/2015 09:45,1,3.429,ACTIVE,218.9,328.58,60.03,1433857503,"040051121000185","174011321042388",26.37,27,0.392,319.09,359.98,90.0,85.3,0.416,12950.999999975,12970.999999975,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857541,63582.00
06/09/2015 09:45,2,3.773,ACTIVE,218.71,352.87,59.986,1433857503,"201051344000983","174011321042388",29.56,26.30,0,333.03,378.42,112.9,107.1,0.530,132536.4,132536.4,1726,0,0,0,L,1122011218,0,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857542,63583.00
06/09/2015 09:45,2,3.709,ACTIVE,218.48,353.17,59.986,1433857503,"201051344000917","174011321042388",29.64,28.00,0,332.13,377.52,111.4,105.6,0.521,135950.4,135950.4,1729,0,0,0,L,1122011218,0,124.27,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857543,63584.00
06/09/2015 09:45,1,3.549,ACTIVE,218.2,331.84,60.03,1433857503,"040051121000116","174011321042388",26.31,25,0.406,318.13,361.11,92.9,88.1,0.422,12382.5,12403.200000048,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857545,63585.00
06/09/2015 09:45,1,2.353,ACTIVE,218.7,334.31,60.03,1433857503,"033051125000135","174011321042388",34.78,26,0.356,302.31,451.51,81.4,77.6,0.378,10505.10000001,10522.00000001,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857546,63586.00
06/09/2015 09:45,2,3.689,ACTIVE,218.93,352.87,59.981,1433857503,"201051344000648","174011321042388",29.60,26.00,0,330.03,383.83,110.6,104.8,0.513,132025.8,132025.8,1723,0,0,0,L,1122011218,0,124.04,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857547,63587.00
06/09/2015 09:45,2,3.902,ACTIVE,218.48,353.77,59.975,1433857503,"201051344001093","174011321042388",29.10,29.30,0,330.03,379.32,115.0,109.1,0.521,133992.1,133992.1,1728,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857548,63588.00
06/09/2015 09:45,2,3.799,ACTIVE,219.16,353.17,59.986,1433857503,"201051344000645","174011321042388",29.22,26.50,0,310.49,390.44,112.5,106.6,0.508,132389.7,132389.7,1725,0,0,0,L,1122011218,0,124.94,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857549,63589.00
06/09/2015 09:45,2,3.801,ACTIVE,218.26,355.88,59.981,1433857503,"274151322000085","174011321042388",29.22,32.20,0,333.03,376.01,112.4,106.5,0.424,415066.1,415066.1,3034,0,0,0,L,1151911521,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857550,63590.00
06/09/2015 09:45,2,3.787,ACTIVE,218.71,352.57,59.991,1433857503,"201051344000651","174011321042388",29.28,27.00,0,330.33,378.42,112.2,106.4,0.513,131793.7,131793.7,1725,0,0,0,L,1122011218,0,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857551,63591.00
