ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 09:45,2,3.791,ACTIVE,218.48,352.27,59.991,1433857503,"201051344000867","174011321042388",29.24,27.30,0,329.73,377.22,112.3,106.4,0.513,124094.4,124094.4,1724,0,0,0,L,1122011218,0,124.49,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857551,63592.00
06/09/2015 09:45,1,3.703,ACTIVE,218.6,353.46,60.03,1433857503,"040051121000095","174011321042388",23.76,24,0.381,319.31,358.82,87.5,82.9,0.401,14413.5,14432.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857553,63593.00
06/09/2015 09:45,2,3.758,ACTIVE,217.58,351.67,59.986,1433857503,"201051344001230","174011321042388",29.52,30.50,0,328.52,378.12,112.4,106.5,0.526,135224.3,135224.3,1730,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857554,63594.00
06/09/2015 09:45,2,3.662,ACTIVE,218.93,354.37,59.991,1433857503,"201051344000576","174011321042388",30.00,25.00,0,325.82,384.43,111.2,105.4,0.504,131798.0,131798.0,1727,0,0,0,L,1122011218,0,124.49,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857554,63595.00
06/09/2015 09:45,2,3.779,ACTIVE,218.93,353.77,59.986,1433857503,"201051344000579","174011321042388",29.38,28.50,0,333.63,378.72,112.5,106.6,0.521,137672.7,137672.7,1728,0,0,0,L,1122011218,0,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857555,63596.00
06/09/2015 09:45,2,3.842,ACTIVE,217.58,352.27,60.002,1433857503,"201051344000955","174011321042388",29.28,28.50,0,328.52,380.52,113.9,108.0,0.530,137136.9,137136.9,1724,0,0,0,L,1122011218,1,123.59,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433857556,63597.00
06/09/2015 10:00,2,4.193,ACTIVE,216.67,349.56,59.991,1433858403,"201051344000955","174011321042388",28.78,30.30,0,333.93,380.52,122.2,116.0,0.579,137163.1,137163.1,1725,0,0,0,L,1122011218,0,122.91,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858404,63598.00
06/09/2015 10:00,1,3.990,ACTIVE,217.2,326.17,60.03,1433858403,"040051121000195","174011321042388",25.67,29,0.450,317.83,361.46,101.9,97.2,0.465,14838.2,14861.1,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858406,63599.00
06/09/2015 10:00,2,4.367,ACTIVE,216.67,353.17,59.996,1433858403,"274151322000095","174011321042388",28.80,36.50,0,332.13,373.91,127.5,121.1,0.477,434402.4,434402.4,2649,0,0,0,L,1151911521,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858406,63600.00
06/09/2015 10:00,2,4.123,ACTIVE,217.13,351.97,59.991,1433858403,"201051344000868","174011321042388",29.22,27.00,0,333.33,380.52,122.0,115.8,0.561,123434.7,123434.7,1726,0,0,0,L,1122011218,0,123.36,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858407,63601.00
06/09/2015 10:00,2,4.141,ACTIVE,218.48,353.17,59.975,1433858403,"201051344000853","174011321042388",29.22,27.00,0,333.93,381.73,122.5,116.4,0.575,129689.7,129689.7,1724,0,0,0,L,1122011218,0,124.49,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858408,63602.00
06/09/2015 10:00,2,4.104,ACTIVE,217.80,353.17,59.996,1433858403,"201051344000582","174011321042388",28.77,28.50,0,332.73,379.92,119.5,113.4,0.557,130403.5,130403.5,1725,0,0,0,L,1122011218,0,123.81,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858409,63603.00
06/09/2015 10:00,1,3.986,ACTIVE,216.8,327.08,60.03,1433858403,"040051121000097","174011321042388",25.91,28,0.454,319.33,361.64,102.7,98.2,0.467,12602.800000012,12626.100000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858410,63604.00
06/09/2015 10:00,2,4.184,ACTIVE,218.26,354.07,59.991,1433858403,"201051344000469","174011321042388",29.06,25.80,0,332.73,380.82,123.2,117.0,0.597,124857.0,124857.0,1726,0,0,0,L,1122011218,0,123.59,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858411,63605.00
06/09/2015 10:00,2,4.203,ACTIVE,218.03,354.67,59.996,1433858403,"201051344000988","174011321042388",28.78,28.30,0,332.73,380.82,122.6,116.4,0.575,124712.5,124712.5,1727,0,0,0,L,1122011218,0,123.81,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858412,63606.00
06/09/2015 10:00,2,4.188,ACTIVE,218.03,353.17,59.996,1433858403,"201051344001158","174011321042388",28.51,28.50,0,332.73,380.52,120.8,114.7,0.570,130991.5,130991.5,1728,0,0,0,L,1122011218,0,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858413,63607.00
06/09/2015 10:00,2,4.131,ACTIVE,216.90,351.37,59.986,1433858403,"201051344001025","174011321042388",29.20,31.80,0,332.73,380.82,122.2,116.0,0.552,133914.4,133914.4,1727,0,0,0,L,1122011218,0,123.14,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858414,63608.00
06/09/2015 10:00,1,2.949,ACTIVE,216.8,352.87,60.03,1433858403,"033051125000118","174011321042388",39.52,28,0.517,316.07,365.39,115.9,111.5,0.526,13926.900000012,13953.200000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858415,63609.00
06/09/2015 10:00,2,4.092,ACTIVE,217.58,353.17,59.991,1433858403,"201051344000569","174011321042388",29.40,27.50,0,332.73,381.73,121.8,115.6,0.570,137728.8,137728.8,1725,0,0,0,L,1122011218,0,123.36,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858416,63610.00
06/09/2015 10:00,2,2.732,ACTIVE,216.45,422.60,59.981,1433858403,"274151322000094","174011321042388",39.74,37.30,0,396.75,455.06,109.7,104.0,0.420,324390.5,324390.5,3073,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858417,63611.00
06/09/2015 10:00,1,4.079,ACTIVE,217.0,333.33,60.03,1433858403,"040051121000068","174011321042388",23.65,27,0.425,319.22,359.66,96.0,91.7,0.441,13396.999999988,13418.699999976,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858419,63612.00
06/09/2015 10:00,2,4.123,ACTIVE,217.80,351.67,59.981,1433858403,"201051344000458","174011321042388",29.08,28.80,0,333.03,380.22,121.5,115.3,0.588,133433.5,133433.5,1726,0,0,0,L,1122011218,0,124.04,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858420,63613.00
06/09/2015 10:00,2,4.123,ACTIVE,216.45,352.27,59.986,1433858403,"274151322000087","174011321042388",27.35,43.20,0,331.53,371.21,114.3,108.4,0.429,394244.8,394244.8,2634,0,0,0,L,1151911521,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858421,63614.00
06/09/2015 10:00,2,4.234,ACTIVE,216.67,352.87,59.970,1433858403,"274151322000052","174011321042388",28.27,38.60,0,330.33,371.81,121.2,115.1,0.468,421356.8,421356.8,3036,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858421,63615.00
06/09/2015 10:00,2,4.127,ACTIVE,216.90,351.97,59.986,1433858403,"201051344001145","174011321042388",28.78,29.30,0,333.63,379.92,120.3,114.2,0.552,138564.5,138564.5,1732,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858422,63616.00
06/09/2015 10:00,2,4.105,ACTIVE,216.67,350.47,59.981,1433858403,"201051344000685","174011321042388",29.00,29.80,0,333.63,379.92,120.7,114.5,0.592,137851.2,137851.2,1730,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858423,63617.00
06/09/2015 10:00,2,4.158,ACTIVE,216.22,348.66,59.970,1433858403,"274151322000088","174011321042388",28.31,35.20,0,332.43,371.81,119.2,113.1,0.451,403341.7,403341.7,2642,0,0,0,L,1151911521,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858424,63618.00
06/09/2015 10:00,2,4.088,ACTIVE,217.13,351.97,59.986,1433858403,"201051344000438","174011321042388",29.30,30.30,0,332.73,381.42,121.2,115.0,0.566,137898.7,137898.7,1727,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858425,63619.00
06/09/2015 10:00,2,4.150,ACTIVE,217.13,351.07,59.991,1433858403,"201051344001135","174011321042388",28.71,29.30,0,333.63,379.92,120.7,114.5,0.548,129283.9,129283.9,1726,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858426,63620.00
06/09/2015 10:00,2,4.121,ACTIVE,216.90,353.17,59.991,1433858403,"201051344000417","174011321042388",28.57,33.50,0,327.62,380.22,119.2,113.2,0.570,133891.3,133891.3,1722,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858427,63621.00
06/09/2015 10:00,2,4.174,ACTIVE,216.67,352.27,59.996,1433858403,"201051344000594","174011321042388",28.92,31.80,0,332.13,381.42,122.2,116.1,0.570,133553.3,133553.3,1724,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858428,63622.00
06/09/2015 10:00,2,4.117,ACTIVE,216.45,357.08,59.986,1433858403,"274151322000083","174011321042388",28.55,37.80,0,332.13,371.21,119.0,112.9,0.473,417692.2,417692.2,3040,0,0,0,L,1151911521,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858429,63623.00
06/09/2015 10:00,2,4.135,ACTIVE,217.58,353.17,59.986,1433858403,"201051344000585","174011321042388",28.96,30.50,0,332.73,379.32,121.3,115.1,0.566,132427.2,132427.2,1724,0,0,0,L,1122011218,0,123.36,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858430,63624.00
06/09/2015 10:00,2,4.178,ACTIVE,216.90,347.16,59.991,1433858403,"274151322000054","174011321042388",28.57,35.80,0,332.13,372.71,120.7,114.6,0.455,413072.5,413072.5,2635,0,0,0,L,1151911521,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858431,63625.00
06/09/2015 10:00,2,4.211,ACTIVE,217.35,351.97,59.996,1433858403,"201051344001203","174011321042388",29.08,32.00,0,333.03,381.42,124.1,117.9,0.583,133805.8,133805.8,1730,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858432,63626.00
06/09/2015 10:00,2,4.105,ACTIVE,216.45,351.97,59.991,1433858403,"201051344000646","174011321042388",28.98,31.00,0,332.73,380.82,120.5,114.3,0.557,131456.5,131456.5,1722,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858433,63627.00
06/09/2015 10:00,2,2.830,ACTIVE,217.35,422.90,59.986,1433858403,"274151322000068","174011321042388",38.74,39.30,0,398.86,454.76,109.3,103.6,0.411,323310.3,323310.3,2681,0,0,0,L,1151911521,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858434,63628.00
06/09/2015 10:00,2,4.455,ACTIVE,216.45,363.39,59.996,1433858403,"274151322000076","174011321042388",28.90,37.80,0,331.53,373.61,130.4,123.9,0.504,439989.9,439989.9,3038,0,0,0,L,1151911521,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858435,63629.00
06/09/2015 10:00,1,2.587,ACTIVE,216.9,349.31,60.03,1433858403,"033051125000132","174011321042388",34.53,28,0.387,317.96,358.15,88.9,83.4,0.409,10529.300000024,10549.000000024,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858436,63630.00
06/09/2015 10:00,1,2.948,ACTIVE,217.1,360.07,60.03,1433858403,"033051125000150","174011321042388",39.57,27,0.517,316.79,365.80,116.1,111.5,0.529,13869.300000012,13895.800000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858438,63631.00
06/09/2015 10:00,2,4.186,ACTIVE,216.67,351.67,59.981,1433858403,"201051344000890","174011321042388",28.88,33.80,0,333.63,380.82,122.4,116.2,0.566,135408.8,135408.8,1726,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858439,63632.00
06/09/2015 10:00,2,4.158,ACTIVE,217.58,353.47,59.981,1433858403,"201051344000900","174011321042388",29.20,26.30,0,333.03,380.52,122.9,116.7,0.566,135747.8,135747.8,1728,0,0,0,L,1122011218,0,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858439,63633.00
06/09/2015 10:00,2,4.164,ACTIVE,217.35,352.57,59.981,1433858403,"201051344000633","174011321042388",28.88,30.30,0,332.73,380.52,121.8,115.6,0.579,125498.8,125498.8,1727,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858440,63634.00
06/09/2015 10:00,1,3.846,ACTIVE,217.2,324.57,60.03,1433858403,"040051121000185","174011321042388",25.85,29,0.435,318.65,359.79,98.9,94.3,0.451,12970.999999975,12993.099999999,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858442,63635.00
06/09/2015 10:00,2,4.170,ACTIVE,218.03,353.17,59.965,1433858403,"201051344000983","174011321042388",29.16,27.80,0,332.73,380.82,123.2,116.9,0.583,132564.1,132564.1,1727,0,0,0,L,1122011218,0,124.04,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858442,63636.00
06/09/2015 10:00,2,4.135,ACTIVE,217.35,353.17,59.986,1433858403,"201051344000917","174011321042388",29.06,29.80,0,332.43,380.22,121.7,115.6,0.570,135977.8,135977.8,1730,0,0,0,L,1122011218,0,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858443,63637.00
06/09/2015 10:00,1,3.884,ACTIVE,217.0,342.97,60.00,1433858403,"040051121000116","174011321042388",26.07,27,0.442,317.75,362.08,100.7,95.4,0.460,12403.200000048,12425.800000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858445,63638.00
06/09/2015 10:00,1,2.573,ACTIVE,217.7,350.96,60.03,1433858403,"033051125000135","174011321042388",34.43,28,0.390,320.26,358.64,88.1,84.7,0.406,10522.00000001,10542.00000001,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858446,63639.00
06/09/2015 10:00,2,4.098,ACTIVE,217.80,353.17,59.959,1433858403,"201051344000648","174011321042388",29.08,27.50,0,333.93,380.52,120.7,114.5,0.570,132052.9,132052.9,1724,0,0,0,L,1122011218,0,123.36,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858447,63640.00
06/09/2015 10:00,2,4.217,ACTIVE,217.35,353.47,59.965,1433858403,"201051344001093","174011321042388",29.28,31.50,0,333.03,381.42,125.1,118.8,0.570,134020.3,134020.3,1729,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858448,63641.00
06/09/2015 10:00,2,4.170,ACTIVE,218.03,353.17,59.975,1433858403,"201051344000645","174011321042388",28.98,27.80,0,333.63,380.22,122.4,116.2,0.552,132417.2,132417.2,1726,0,0,0,L,1122011218,0,124.27,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858449,63642.00
06/09/2015 10:00,2,4.176,ACTIVE,216.90,349.86,59.970,1433858403,"274151322000085","174011321042388",28.88,34.50,0,331.53,371.81,122.1,115.9,0.464,415093.5,415093.5,3035,0,0,0,L,1151911521,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858449,63643.00
06/09/2015 10:00,2,4.119,ACTIVE,217.80,353.17,59.970,1433858403,"201051344000651","174011321042388",29.24,28.80,0,333.33,380.52,122.0,115.9,0.552,131821.1,131821.1,1726,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858450,63644.00
06/09/2015 10:00,2,4.148,ACTIVE,217.35,350.17,59.970,1433858403,"201051344000867","174011321042388",29.12,29.30,0,333.93,380.22,122.3,116.1,0.561,124121.9,124121.9,1725,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858451,63645.00
06/09/2015 10:00,1,4.043,ACTIVE,217.0,343.76,60.00,1433858403,"040051121000095","174011321042388",23.49,26,0.414,319.98,358.78,94.5,89.5,0.432,14432.9,14454,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858453,63646.00
06/09/2015 10:00,2,4.199,ACTIVE,216.67,351.07,59.965,1433858403,"201051344001230","174011321042388",28.77,32.80,0,329.43,380.82,122.4,116.2,0.579,135251.9,135251.9,1731,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858453,63647.00
06/09/2015 10:00,2,4.121,ACTIVE,218.26,353.77,59.970,1433858403,"201051344000576","174011321042388",29.10,27.00,0,333.03,380.82,121.6,115.4,0.552,131825.3,131825.3,1728,0,0,0,L,1122011218,0,124.04,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858454,63648.00
06/09/2015 10:00,2,4.199,ACTIVE,217.58,352.27,59.970,1433858403,"201051344000579","174011321042388",28.78,30.80,0,333.33,380.82,122.3,116.1,0.575,137700.2,137700.2,1729,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433858455,63649.00
06/09/2015 10:15,2,4.557,ACTIVE,217.35,353.47,59.975,1433859304,"201051344000955","174011321042388",28.88,32.00,0,333.03,383.53,133.4,126.8,0.628,137193.8,137193.8,1726,0,0,0,L,1122011218,0,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859305,63650.00
06/09/2015 10:15,1,4.402,ACTIVE,217.0,353.89,60.00,1433859304,"040051121000195","174011321042388",25.49,31,0.493,318.66,365.01,111.6,106.4,0.505,14861.1,14886.8,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859306,63651.00
06/09/2015 10:15,2,4.746,ACTIVE,217.13,365.19,59.970,1433859304,"274151322000095","174011321042388",28.90,39.30,0,332.73,376.92,138.8,132.1,0.526,434434.4,434434.4,2650,0,0,0,L,1151911521,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859307,63652.00
06/09/2015 10:15,2,4.543,ACTIVE,217.80,354.37,59.965,1433859304,"201051344000868","174011321042388",29.00,28.00,0,333.03,384.73,133.5,126.9,0.605,123465.5,123465.5,1727,0,0,0,L,1122011218,0,123.81,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859308,63653.00
06/09/2015 10:15,2,4.533,ACTIVE,219.39,356.48,59.959,1433859304,"201051344000853","174011321042388",29.08,28.50,0,333.63,389.24,133.6,127.0,0.628,129720.5,129720.5,1725,0,0,0,L,1122011218,0,124.94,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859309,63654.00
06/09/2015 10:15,2,4.475,ACTIVE,218.48,355.28,59.965,1433859304,"201051344000582","174011321042388",28.84,30.00,0,332.43,385.03,130.8,124.3,0.601,130433.6,130433.6,1726,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859310,63655.00
06/09/2015 10:15,1,4.337,ACTIVE,217.8,332.07,60.03,1433859304,"040051121000097","174011321042388",26.00,30,0.494,318.44,366.71,112.2,106.9,0.508,12626.100000024,12652.100000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859312,63656.00
06/09/2015 10:15,2,4.562,ACTIVE,219.16,356.18,59.975,1433859304,"201051344000469","174011321042388",29.22,26.50,0,332.73,385.93,135.1,128.4,0.650,124888.0,124888.0,1727,0,0,0,L,1122011218,0,124.27,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859313,63657.00
06/09/2015 10:15,2,4.572,ACTIVE,218.93,356.78,59.944,1433859304,"201051344000988","174011321042388",29.04,29.50,0,331.83,388.94,134.4,127.8,0.623,124743.4,124743.4,1728,0,0,0,L,1122011218,0,124.27,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859314,63658.00
06/09/2015 10:15,2,4.568,ACTIVE,219.16,356.18,59.981,1433859304,"201051344001158","174011321042388",28.69,29.80,0,333.33,387.14,132.7,126.2,0.623,131021.9,131021.9,1729,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859315,63659.00
06/09/2015 10:15,2,4.576,ACTIVE,218.48,354.97,59.965,1433859304,"201051344001025","174011321042388",29.00,33.00,0,333.03,385.03,134.4,127.8,0.605,133945.2,133945.2,1728,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859315,63660.00
06/09/2015 10:15,1,3.259,ACTIVE,217.7,360.26,60.03,1433859304,"033051125000118","174011321042388",39.23,30,0.564,317.21,369.73,127.2,122.3,0.574,13953.200000024,13982.6,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859317,63661.00
06/09/2015 10:15,2,4.500,ACTIVE,218.93,356.78,59.928,1433859304,"201051344000569","174011321042388",29.44,28.80,0,332.73,385.63,134.2,127.6,0.623,137759.5,137759.5,1726,0,0,0,L,1122011218,0,124.04,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859318,63662.00
06/09/2015 10:15,2,3.078,ACTIVE,217.80,416.59,59.970,1433859304,"274151322000094","174011321042388",38.86,39.00,0,395.85,450.86,120.7,114.5,0.460,324418.2,324418.2,3074,0,0,0,L,1151911521,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859319,63663.00
06/09/2015 10:15,1,4.499,ACTIVE,217.8,353.15,60.03,1433859304,"040051121000068","174011321042388",23.44,28,0.463,318.49,363.50,104.9,100.4,0.477,13418.699999976,13442.8,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859320,63664.00
06/09/2015 10:15,2,4.490,ACTIVE,219.16,354.37,59.954,1433859304,"201051344000458","174011321042388",29.34,30.30,0,333.03,384.73,133.5,127.0,0.645,133464.0,133464.0,1727,0,0,0,L,1122011218,0,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859321,63665.00
06/09/2015 10:15,2,4.547,ACTIVE,217.58,353.77,59.991,1433859304,"274151322000087","174011321042388",27.17,47.00,0,332.13,373.61,125.1,118.8,0.464,394273.4,394273.4,2635,0,0,0,L,1151911521,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859322,63666.00
06/09/2015 10:15,2,4.643,ACTIVE,217.80,348.06,59.965,1433859304,"274151322000052","174011321042388",28.29,41.00,0,330.33,375.11,133.0,126.4,0.513,421387.3,421387.3,3037,0,0,0,L,1151911521,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859323,63667.00
06/09/2015 10:15,2,4.596,ACTIVE,217.80,354.97,59.965,1433859304,"201051344001145","174011321042388",28.55,30.50,0,332.73,384.13,132.8,126.3,0.610,138594.8,138594.8,1733,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859324,63668.00
06/09/2015 10:15,2,4.562,ACTIVE,217.80,355.88,59.991,1433859304,"201051344000685","174011321042388",28.84,31.00,0,332.73,383.53,133.3,126.8,0.645,137881.5,137881.5,1731,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859324,63669.00
06/09/2015 10:15,2,4.639,ACTIVE,217.35,349.86,59.959,1433859304,"274151322000088","174011321042388",28.01,38.00,0,332.43,374.81,131.6,125.1,0.491,403371.6,403371.6,2643,0,0,0,L,1151911521,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859325,63670.00
06/09/2015 10:15,2,4.604,ACTIVE,218.26,354.97,59.965,1433859304,"201051344000438","174011321042388",28.84,31.80,0,333.03,384.73,134.5,127.9,0.632,137929.2,137929.2,1728,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859326,63671.00
06/09/2015 10:15,2,4.580,ACTIVE,218.26,355.28,59.965,1433859304,"201051344001135","174011321042388",28.84,30.00,0,333.03,383.53,133.8,127.2,0.623,129314.2,129314.2,1727,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859327,63672.00
06/09/2015 10:15,2,4.547,ACTIVE,218.03,354.67,59.965,1433859304,"201051344000417","174011321042388",28.69,35.00,0,332.13,383.83,132.1,125.5,0.628,133921.3,133921.3,1723,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859328,63673.00
06/09/2015 10:15,2,4.660,ACTIVE,217.58,354.37,59.954,1433859304,"201051344000594","174011321042388",28.73,33.00,0,332.73,387.74,135.5,128.9,0.628,133584.1,133584.1,1725,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859329,63674.00
06/09/2015 10:15,2,4.611,ACTIVE,217.35,353.17,59.954,1433859304,"274151322000083","174011321042388",28.17,39.50,0,332.73,374.51,131.6,125.0,0.521,417722.1,417722.1,3041,0,0,0,L,1151911521,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859330,63675.00
06/09/2015 10:15,2,4.598,ACTIVE,218.71,356.48,59.954,1433859304,"201051344000585","174011321042388",28.88,32.00,0,333.33,384.43,134.5,127.9,0.619,132457.8,132457.8,1725,0,0,0,L,1122011218,0,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859331,63676.00
06/09/2015 10:15,2,4.658,ACTIVE,217.35,349.26,59.965,1433859304,"274151322000054","174011321042388",28.23,38.00,0,333.03,375.71,133.2,126.6,0.508,413102.8,413102.8,2636,0,0,0,L,1151911521,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859332,63677.00
06/09/2015 10:15,2,4.660,ACTIVE,218.48,354.97,59.965,1433859304,"201051344001203","174011321042388",28.98,32.80,0,333.33,386.23,136.8,130.1,0.641,133837.0,133837.0,1731,0,0,0,L,1122011218,0,124.49,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859332,63678.00
06/09/2015 10:15,2,4.596,ACTIVE,217.35,353.77,59.959,1433859304,"201051344000646","174011321042388",28.43,32.40,0,332.43,384.13,132.3,125.8,0.619,131486.7,131486.7,1723,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859333,63679.00
06/09/2015 10:15,2,3.053,ACTIVE,218.26,431.62,59.959,1433859304,"274151322000068","174011321042388",39.10,41.50,0,393.15,446.05,120.7,114.5,0.455,323337.9,323337.9,2682,0,0,0,L,1151911521,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859334,63680.00
06/09/2015 10:15,2,4.836,ACTIVE,218.03,349.26,59.959,1433859304,"274151322000076","174011321042388",28.78,40.20,0,333.03,378.42,140.9,134.1,0.539,440022.6,440022.6,3039,0,0,0,L,1151911521,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859335,63681.00
06/09/2015 10:15,1,2.768,ACTIVE,218.0,355.02,60.03,1433859304,"033051125000132","174011321042388",34.72,30,0.416,319.81,361.16,95.6,90.4,0.434,10549.000000024,10571.100000024,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859336,63682.00
06/09/2015 10:15,1,3.183,ACTIVE,218.1,329.35,60.03,1433859304,"033051125000150","174011321042388",39.12,29,0.550,316.64,370.87,123.9,119.5,0.560,13895.800000012,13925.199999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859338,63683.00
06/09/2015 10:15,2,4.424,ACTIVE,217.35,353.17,59.965,1433859304,"201051344000890","174011321042388",28.96,35.40,0,333.03,384.43,129.8,123.3,0.597,135439.5,135439.5,1727,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859339,63684.00
06/09/2015 10:15,2,4.324,ACTIVE,218.26,354.97,59.959,1433859304,"201051344000900","174011321042388",29.68,27.50,0,332.73,385.33,130.0,123.6,0.601,135778.7,135778.7,1729,0,0,0,L,1122011218,0,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859339,63685.00
06/09/2015 10:15,2,4.453,ACTIVE,217.80,354.67,59.959,1433859304,"201051344000633","174011321042388",28.47,31.30,0,332.73,385.03,128.4,122.0,0.601,125529.4,125529.4,1728,0,0,0,L,1122011218,0,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859340,63686.00
06/09/2015 10:15,1,4.124,ACTIVE,217.8,348.96,60.00,1433859304,"040051121000185","174011321042388",25.41,30,0.459,318.69,364.47,104.3,99.7,0.473,12993.099999999,13018.099999999,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859342,63687.00
06/09/2015 10:15,2,4.332,ACTIVE,218.48,354.97,59.965,1433859304,"201051344000983","174011321042388",29.20,29.30,0,332.73,385.63,128.2,121.8,0.605,132594.9,132594.9,1728,0,0,0,L,1122011218,0,124.27,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859343,63688.00
06/09/2015 10:15,2,4.318,ACTIVE,218.03,353.47,59.965,1433859304,"201051344000917","174011321042388",28.84,31.00,0,332.13,385.03,126.1,119.8,0.597,136008.3,136008.3,1731,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859344,63689.00
06/09/2015 10:15,1,4.035,ACTIVE,217.2,337.60,60.03,1433859304,"040051121000116","174011321042388",25.95,28,0.457,317.47,364.09,104.2,99.0,0.476,12425.800000012,12450.900000036,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859345,63690.00
06/09/2015 10:15,1,2.663,ACTIVE,217.8,352.94,60.03,1433859304,"033051125000135","174011321042388",34.27,29,0.401,318.91,361.56,90.8,87.2,0.416,10542.00000001,10564.10000001,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859346,63691.00
06/09/2015 10:15,2,4.309,ACTIVE,218.03,352.87,59.959,1433859304,"201051344000648","174011321042388",28.55,28.80,0,333.63,385.33,124.7,118.4,0.583,132083.2,132083.2,1725,0,0,0,L,1122011218,0,123.59,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859347,63692.00
06/09/2015 10:15,2,4.391,ACTIVE,217.80,354.07,59.949,1433859304,"201051344001093","174011321042388",29.02,32.40,0,333.03,386.23,129.2,122.7,0.592,134051.7,134051.7,1730,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859348,63693.00
06/09/2015 10:15,2,4.385,ACTIVE,218.48,353.77,59.954,1433859304,"201051344000645","174011321042388",28.53,29.50,0,333.33,387.14,126.7,120.4,0.575,132447.9,132447.9,1727,0,0,0,L,1122011218,0,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859349,63694.00
06/09/2015 10:15,2,4.385,ACTIVE,217.13,356.48,59.949,1433859304,"274151322000085","174011321042388",28.63,36.80,0,333.03,376.01,127.1,120.7,0.482,415124.1,415124.1,3036,0,0,0,L,1151911521,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859350,63695.00
06/09/2015 10:15,2,4.354,ACTIVE,218.03,353.47,59.954,1433859304,"201051344000651","174011321042388",28.77,30.30,0,333.33,384.73,126.9,120.5,0.579,131851.8,131851.8,1727,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859351,63696.00
06/09/2015 10:15,2,4.299,ACTIVE,217.58,351.67,59.954,1433859304,"201051344000867","174011321042388",29.00,30.30,0,333.33,384.13,126.3,120.0,0.575,124152.6,124152.6,1726,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859352,63697.00
06/09/2015 10:15,1,4.232,ALERT,217.7,337.23,60.00,1433859304,"040051121000095","174011321042388",23.33,27,0.431,319.13,362.33,98.2,93.4,0.448,14454,14477.4,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433859353,63698.00
06/09/2015 10:15,2,4.387,ACTIVE,216.67,351.67,59.922,1433859304,"201051344001230","174011321042388",28.98,34.30,0,332.73,384.13,128.8,122.3,0.610,135282.6,135282.6,1732,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859354,63699.00
06/09/2015 10:15,2,4.404,ACTIVE,218.48,355.28,59.959,1433859304,"201051344000576","174011321042388",29.08,27.80,0,333.03,389.24,129.8,123.3,0.597,131855.8,131855.8,1729,0,0,0,L,1122011218,0,124.27,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859355,63700.00
06/09/2015 10:15,2,4.551,ACTIVE,218.71,354.97,59.944,1433859304,"201051344000579","174011321042388",28.71,32.20,0,333.63,388.04,132.3,125.8,0.619,137730.9,137730.9,1730,0,0,0,L,1122011218,0,124.27,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433859356,63701.00
06/09/2015 10:30,2,4.703,ACTIVE,217.80,353.47,59.965,1433860204,"201051344000955","174011321042388",28.29,33.00,0,323.11,386.83,134.8,128.2,0.636,137224.8,137224.8,1727,0,0,0,L,1122011218,0,123.59,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860205,63702.00
06/09/2015 10:30,1,4.424,ALERT,217.8,331.40,60.03,1433860204,"040051121000195","174011321042388",25.47,32,0.493,303.65,367.08,112.1,106.9,0.507,14886.8,14912.7,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433860206,63703.00
06/09/2015 10:30,2,4.756,ACTIVE,217.80,349.86,59.965,1433860204,"274151322000095","174011321042388",28.77,40.60,0,322.51,378.72,138.4,131.7,0.521,434466.9,434466.9,2651,0,0,0,L,1151911521,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860207,63704.00
06/09/2015 10:30,2,4.508,ACTIVE,218.26,353.47,59.975,1433860204,"201051344000868","174011321042388",29.06,28.50,0,322.51,387.14,132.6,126.0,0.605,123496.7,123496.7,1728,0,0,0,L,1122011218,0,124.04,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860208,63705.00
06/09/2015 10:30,2,4.480,ACTIVE,219.39,355.58,60.002,1433860204,"201051344000853","174011321042388",29.08,29.00,0,323.41,389.54,131.9,125.4,0.614,129751.8,129751.8,1726,0,0,0,L,1122011218,0,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860209,63706.00
06/09/2015 10:30,2,4.396,ACTIVE,218.71,353.47,59.970,1433860204,"201051344000582","174011321042388",28.82,31.00,0,321.61,386.23,128.2,121.8,0.592,130464.0,130464.0,1727,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860210,63707.00
06/09/2015 10:30,1,4.295,ALERT,218.1,342.16,60.00,1433860204,"040051121000097","174011321042388",25.60,31,0.481,303.67,368.36,109.4,104.7,0.494,12652.100000024,12678.100000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433860212,63708.00
06/09/2015 10:30,2,4.500,ACTIVE,219.16,354.97,59.965,1433860204,"201051344000469","174011321042388",29.16,27.30,0,322.81,386.83,133.0,126.4,0.632,124919.4,124919.4,1728,0,0,0,L,1122011218,0,124.04,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860212,63709.00
06/09/2015 10:30,2,4.549,ACTIVE,218.93,354.67,59.965,1433860204,"201051344000988","174011321042388",28.51,30.30,0,321.91,387.74,131.4,124.9,0.610,124774.5,124774.5,1729,0,0,0,L,1122011218,0,124.27,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860214,63710.00
06/09/2015 10:30,2,4.449,ACTIVE,218.71,354.07,59.965,1433860204,"201051344001158","174011321042388",28.49,30.80,0,322.51,385.63,128.3,121.9,0.601,131052.7,131052.7,1730,0,0,0,L,1122011218,0,124.04,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860215,63711.00
06/09/2015 10:30,2,4.426,ACTIVE,218.26,352.27,59.949,1433860204,"201051344001025","174011321042388",28.84,34.30,0,324.02,387.14,129.3,122.9,0.588,133976.5,133976.5,1729,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860216,63712.00
06/09/2015 10:30,1,3.099,ACTIVE,217.8,325.97,60.03,1433860204,"033051125000118","174011321042388",39.00,31,0.533,300.76,371.73,120.2,115.6,0.539,13982.6,14012.200000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860217,63713.00
06/09/2015 10:30,2,4.352,ACTIVE,217.80,353.47,59.965,1433860204,"201051344000569","174011321042388",28.78,29.30,0,323.72,386.23,127.0,120.6,0.592,137790.6,137790.6,1727,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860218,63714.00
06/09/2015 10:30,2,2.902,ACTIVE,217.35,423.81,59.975,1433860204,"274151322000094","174011321042388",38.55,40.60,0,397.35,445.75,113.5,107.6,0.433,324446.2,324446.2,3075,0,0,0,L,1151911521,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860219,63715.00
06/09/2015 10:30,1,4.246,ACTIVE,217.9,358.39,60.00,1433860204,"040051121000068","174011321042388",23.27,29,0.432,303.17,365.28,98.3,93.8,0.452,13442.8,13467.100000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860220,63716.00
06/09/2015 10:30,2,4.330,ACTIVE,218.48,352.27,59.965,1433860204,"201051344000458","174011321042388",28.84,31.00,0,323.41,385.63,126.5,120.2,0.605,133495.0,133495.0,1728,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860221,63717.00
06/09/2015 10:30,2,4.295,ACTIVE,217.58,360.69,59.922,1433860204,"274151322000087","174011321042388",27.10,50.20,0,323.11,374.51,117.8,111.7,0.433,394302.3,394302.3,2636,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860222,63718.00
06/09/2015 10:30,2,4.393,ACTIVE,217.80,349.26,59.959,1433860204,"274151322000052","174011321042388",28.13,42.30,0,322.51,376.92,125.1,118.8,0.468,421417.9,421417.9,3038,0,0,0,L,1151911521,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860223,63719.00
06/09/2015 10:30,2,4.340,ACTIVE,217.58,353.17,59.965,1433860204,"201051344001145","174011321042388",28.57,31.30,0,324.02,386.23,125.5,119.2,0.575,138625.4,138625.4,1734,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860224,63720.00
06/09/2015 10:30,2,4.316,ACTIVE,217.35,352.27,59.965,1433860204,"201051344000685","174011321042388",28.63,32.00,0,323.41,386.83,125.1,118.8,0.597,137912.2,137912.2,1732,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860225,63721.00
06/09/2015 10:30,2,4.309,ACTIVE,217.35,359.48,59.954,1433860204,"274151322000088","174011321042388",28.13,39.00,0,323.11,376.31,122.8,116.6,0.464,403401.7,403401.7,2644,0,0,0,L,1151911521,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860226,63722.00
06/09/2015 10:30,2,4.330,ACTIVE,218.03,354.07,59.944,1433860204,"201051344000438","174011321042388",28.75,32.60,0,323.72,387.14,126.1,119.8,0.588,137960.0,137960.0,1729,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860227,63723.00
06/09/2015 10:30,2,4.301,ACTIVE,217.80,351.97,59.986,1433860204,"201051344001135","174011321042388",29.00,31.00,0,323.72,386.83,126.3,120.0,0.570,129344.9,129344.9,1728,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860228,63724.00
06/09/2015 10:30,2,4.332,ACTIVE,217.58,353.17,59.959,1433860204,"201051344000417","174011321042388",28.41,36.00,0,323.41,386.53,124.6,118.4,0.592,133951.5,133951.5,1724,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860229,63725.00
06/09/2015 10:30,2,4.379,ACTIVE,217.13,352.57,59.959,1433860204,"201051344000594","174011321042388",28.82,34.80,0,322.81,387.14,127.8,121.4,0.605,133615.1,133615.1,1726,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860230,63726.00
06/09/2015 10:30,2,4.291,ACTIVE,216.90,355.88,59.959,1433860204,"274151322000083","174011321042388",28.31,41.30,0,323.41,376.62,123.1,116.9,0.482,417752.3,417752.3,3042,0,0,0,L,1151911521,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860231,63727.00
06/09/2015 10:30,2,4.305,ACTIVE,218.26,353.17,59.981,1433860204,"201051344000585","174011321042388",28.86,32.60,0,322.51,385.33,125.8,119.5,0.583,132488.7,132488.7,1726,0,0,0,L,1122011218,0,123.81,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860231,63728.00
06/09/2015 10:30,2,4.244,ACTIVE,217.13,351.37,59.965,1433860204,"274151322000054","174011321042388",28.39,39.50,0,323.11,377.52,122.0,115.9,0.464,413133.3,413133.3,2637,0,0,0,L,1151911521,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860232,63729.00
06/09/2015 10:30,2,4.299,ACTIVE,217.80,352.27,59.954,1433860204,"201051344001203","174011321042388",28.77,33.80,0,324.02,387.44,125.3,119.0,0.592,133868.4,133868.4,1732,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860233,63730.00
06/09/2015 10:30,2,4.145,ACTIVE,216.90,351.37,59.959,1433860204,"201051344000646","174011321042388",28.73,33.50,0,321.91,386.53,120.6,114.5,0.566,131517.3,131517.3,1724,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860234,63731.00
06/09/2015 10:30,2,2.801,ACTIVE,218.03,409.68,59.970,1433860204,"274151322000068","174011321042388",38.21,43.20,0,394.95,445.75,108.7,103.0,0.402,323365.8,323365.8,2683,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860235,63732.00
06/09/2015 10:30,2,4.375,ACTIVE,217.58,357.68,59.928,1433860204,"274151322000076","174011321042388",28.61,42.50,0,324.62,378.42,126.6,120.3,0.486,440055.4,440055.4,3040,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860236,63733.00
06/09/2015 10:30,1,2.492,ACTIVE,216.5,341.03,60.03,1433860204,"033051125000132","174011321042388",34.61,31,0.373,305.37,363.55,85.8,80.6,0.397,10571.100000024,10593.400000024,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860237,63734.00
06/09/2015 10:30,1,2.846,ACTIVE,216.8,339.22,60.00,1433860204,"033051125000150","174011321042388",39.03,30,0.492,298.31,372.48,110.5,106.4,0.503,13925.199999988,13954.900000036,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860239,63735.00
