ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 10:30,2,3.973,ACTIVE,217.58,352.57,59.954,1433860204,"201051344000900","174011321042388",29.40,28.00,0,323.41,386.53,118.3,112.2,0.544,135810.0,135810.0,1730,0,0,0,L,1122011218,0,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860241,63736.00
06/09/2015 10:30,2,4.045,ACTIVE,217.58,351.67,59.965,1433860204,"201051344000633","174011321042388",28.67,32.40,0,321.91,386.23,117.4,111.4,0.552,125560.2,125560.2,1729,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860242,63737.00
06/09/2015 10:30,1,3.796,ACTIVE,217.4,346.41,60.00,1433860204,"040051121000185","174011321042388",25.48,31,0.422,303.05,366.85,96.2,91.6,0.442,13018.099999999,13043.299999987,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860243,63738.00
06/09/2015 10:30,2,4.023,ACTIVE,217.80,351.07,59.965,1433860204,"201051344000983","174011321042388",29.22,29.80,0,323.72,386.83,119.0,113.0,0.557,132626.2,132626.2,1729,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860244,63739.00
06/09/2015 10:30,2,3.961,ACTIVE,217.35,351.07,59.965,1433860204,"201051344000917","174011321042388",29.06,31.80,0,322.81,386.53,116.6,110.6,0.548,136039.2,136039.2,1732,0,0,0,L,1122011218,0,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860245,63740.00
06/09/2015 10:30,1,3.686,ACTIVE,216.2,354.48,60.00,1433860204,"040051121000116","174011321042388",25.95,29,0.418,303.19,365.44,95.2,90.0,0.438,12450.900000036,12476.200000048,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860246,63741.00
06/09/2015 10:30,1,2.454,ACTIVE,217.1,335.43,60.00,1433860204,"033051125000135","174011321042388",34.09,30,0.367,304.17,363.07,83.2,79.5,0.384,10564.10000001,10586.40000001,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860247,63742.00
06/09/2015 10:30,2,3.994,ACTIVE,217.80,350.17,59.970,1433860204,"201051344000648","174011321042388",28.37,29.80,0,324.32,386.83,114.8,108.9,0.539,132113.7,132113.7,1726,0,0,0,L,1122011218,0,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860248,63743.00
06/09/2015 10:30,2,4.014,ACTIVE,217.35,351.07,59.970,1433860204,"201051344001093","174011321042388",29.20,33.00,0,322.21,386.83,118.8,112.7,0.544,134083.2,134083.2,1731,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860249,63744.00
06/09/2015 10:30,2,4.010,ACTIVE,217.80,352.57,59.959,1433860204,"201051344000645","174011321042388",28.82,29.80,0,323.72,385.93,117.0,111.1,0.535,132478.9,132478.9,1728,0,0,0,L,1122011218,0,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860250,63745.00
06/09/2015 10:30,2,4.066,ACTIVE,216.67,345.66,59.959,1433860204,"274151322000085","174011321042388",28.43,38.40,0,324.02,376.62,117.0,111.0,0.446,415154.9,415154.9,3037,0,0,0,L,1151911521,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860251,63746.00
06/09/2015 10:30,2,4.035,ACTIVE,217.58,349.86,59.959,1433860204,"201051344000651","174011321042388",28.84,31.00,0,324.02,385.63,117.9,111.8,0.539,131882.6,131882.6,1728,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860252,63747.00
06/09/2015 10:30,2,4.064,ACTIVE,217.35,349.86,59.975,1433860204,"201051344000867","174011321042388",28.82,31.00,0,323.72,386.83,118.7,112.6,0.544,124183.6,124183.6,1727,0,0,0,L,1122011218,0,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860253,63748.00
06/09/2015 10:30,1,3.927,ACTIVE,216.8,353.66,60.00,1433860204,"040051121000095","174011321042388",23.46,28,0.400,302.98,363.96,91.6,86.3,0.419,14477.4,14501.1,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860254,63749.00
06/09/2015 10:30,2,4.084,ACTIVE,216.67,350.17,59.970,1433860204,"201051344001230","174011321042388",29.00,35.00,0,323.11,385.33,120.0,113.9,0.570,135313.5,135313.5,1733,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860255,63750.00
06/09/2015 10:30,2,4.074,ACTIVE,218.26,352.57,59.965,1433860204,"201051344000576","174011321042388",29.10,28.80,0,323.11,387.14,120.1,114.0,0.552,131886.6,131886.6,1730,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860256,63751.00
06/09/2015 10:30,2,4.160,ACTIVE,218.03,351.67,59.954,1433860204,"201051344000579","174011321042388",28.71,32.40,0,322.51,386.23,121.0,114.8,0.570,137761.8,137761.8,1731,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860257,63752.00
06/09/2015 10:30,2,4.127,ACTIVE,216.67,349.26,59.965,1433860204,"201051344000890","174011321042388",28.86,36.50,0,323.72,387.14,120.6,114.5,0.548,135471.0,135471.0,1728,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433860258,63753.00
06/09/2015 10:45,2,4.895,ACTIVE,217.13,354.07,60.007,1433861103,"201051344000955","174011321042388",28.94,33.30,0,332.43,388.34,143.6,136.7,0.681,137257.3,137257.3,1728,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861104,63754.00
06/09/2015 10:45,1,4.702,ACTIVE,216.9,333.31,60.03,1433861103,"040051121000195","174011321042388",25.35,32,0.523,318.58,368.03,118.6,113.0,0.536,14912.7,14940,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861106,63755.00
06/09/2015 10:45,2,5.021,ACTIVE,216.67,347.76,60.012,1433861103,"274151322000095","174011321042388",28.84,42.50,0,322.51,388.04,146.5,139.4,0.548,434500.8,434500.8,2652,0,0,0,L,1151911521,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861106,63756.00
06/09/2015 10:45,2,4.846,ACTIVE,217.58,354.67,59.986,1433861103,"201051344000868","174011321042388",28.78,29.30,0,332.73,388.94,141.2,134.4,0.641,123529.4,123529.4,1729,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861107,63757.00
06/09/2015 10:45,2,4.797,ACTIVE,218.93,356.18,59.986,1433861103,"201051344000853","174011321042388",29.20,29.50,0,335.14,393.45,141.8,135.0,0.667,129784.5,129784.5,1727,0,0,0,L,1122011218,0,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861108,63758.00
06/09/2015 10:45,2,4.764,ACTIVE,218.03,354.07,59.981,1433861103,"201051344000582","174011321042388",28.80,31.50,0,333.33,389.24,139.0,132.3,0.641,130495.9,130495.9,1728,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861109,63759.00
06/09/2015 10:45,1,4.639,ACTIVE,217.6,334.46,60.03,1433861103,"040051121000097","174011321042388",25.93,32,0.531,319.03,369.57,119.7,115.0,0.541,12678.100000024,12705.400000036,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861110,63760.00
06/09/2015 10:45,2,4.945,ACTIVE,218.93,357.68,59.981,1433861103,"201051344000469","174011321042388",29.02,27.50,0,333.33,395.25,145.3,138.3,0.694,124952.2,124952.2,1729,0,0,0,L,1122011218,0,124.04,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861111,63761.00
06/09/2015 10:45,2,4.951,ACTIVE,218.71,358.28,59.975,1433861103,"201051344000988","174011321042388",28.94,30.50,0,333.03,394.05,145.2,138.2,0.681,124807.2,124807.2,1730,0,0,0,L,1122011218,0,124.04,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861112,63762.00
06/09/2015 10:45,2,4.918,ALERT,218.93,357.08,59.970,1433861103,"201051344001158","174011321042388",28.84,31.00,0,302.98,396.45,143.7,136.8,0.676,131084.8,131084.8,1731,0,0,0,L,1122011218,0,124.27,126.30,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861114,63763.00
06/09/2015 10:45,2,4.992,ACTIVE,218.03,354.97,59.959,1433861103,"201051344001025","174011321042388",28.96,35.00,0,333.03,389.54,146.5,139.5,0.663,134009.2,134009.2,1730,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861115,63764.00
06/09/2015 10:45,1,3.538,ACTIVE,217.3,342.31,60.03,1433861103,"033051125000118","174011321042388",39.12,32,0.611,317.38,373.43,137.7,132.2,0.615,14012.200000024,14043.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861116,63765.00
06/09/2015 10:45,2,4.926,ACTIVE,218.71,357.08,59.965,1433861103,"201051344000569","174011321042388",29.26,30.00,0,333.63,391.34,145.9,138.9,0.681,137823.2,137823.2,1728,0,0,0,L,1122011218,0,123.81,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861117,63766.00
06/09/2015 10:45,2,3.299,ACTIVE,217.35,431.92,59.970,1433861103,"274151322000094","174011321042388",39.02,41.80,0,395.55,451.16,130.7,124.2,0.504,324475.5,324475.5,3076,0,0,0,L,1151911521,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861118,63767.00
06/09/2015 10:45,1,4.869,ACTIVE,218.0,337.17,60.00,1433861103,"040051121000068","174011321042388",23.49,30,0.504,318.89,366.20,113.8,109.2,0.512,13467.100000012,13492.400000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861119,63768.00
06/09/2015 10:45,2,4.971,ACTIVE,219.16,357.08,59.986,1433861103,"201051344000458","174011321042388",28.98,31.30,0,333.93,389.84,145.9,138.9,0.698,133527.4,133527.4,1729,0,0,0,L,1122011218,0,124.72,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861120,63769.00
06/09/2015 10:45,2,4.912,ACTIVE,217.13,363.99,59.970,1433861103,"274151322000087","174011321042388",27.06,53.30,0,330.33,377.82,134.7,128.1,0.508,394332.4,394332.4,2637,0,0,0,L,1151911521,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861121,63770.00
06/09/2015 10:45,2,5.010,ACTIVE,217.13,350.17,59.954,1433861103,"274151322000052","174011321042388",28.15,44.30,0,324.92,385.03,142.7,135.8,0.552,421449.9,421449.9,3039,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861122,63771.00
06/09/2015 10:45,2,4.914,ACTIVE,217.35,354.37,59.975,1433861103,"201051344001145","174011321042388",28.86,31.80,0,333.03,388.34,143.7,136.7,0.658,138657.6,138657.6,1735,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861123,63772.00
06/09/2015 10:45,2,4.949,ACTIVE,217.35,354.97,59.975,1433861103,"201051344000685","174011321042388",28.61,32.60,0,332.73,387.44,143.3,136.4,0.694,137944.4,137944.4,1733,0,0,0,L,1122011218,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861124,63773.00
06/09/2015 10:45,2,4.928,ACTIVE,216.90,364.29,59.975,1433861103,"274151322000088","174011321042388",28.07,40.20,0,332.73,378.12,139.9,133.1,0.526,403433.3,403433.3,2645,0,0,0,L,1151911521,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861125,63774.00
06/09/2015 10:45,2,4.936,ACTIVE,217.80,355.28,59.975,1433861103,"201051344000438","174011321042388",28.61,33.50,0,332.73,388.94,142.9,136.0,0.667,137992.2,137992.2,1730,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861126,63775.00
06/09/2015 10:45,2,4.926,ACTIVE,217.80,354.37,59.965,1433861103,"201051344001135","174011321042388",28.57,31.50,0,333.03,388.04,142.4,135.6,0.654,129377.2,129377.2,1729,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861127,63776.00
06/09/2015 10:45,2,4.826,ACTIVE,217.58,354.97,59.986,1433861103,"201051344000417","174011321042388",28.63,37.30,0,332.73,388.04,139.7,132.9,0.663,133983.3,133983.3,1725,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861128,63777.00
06/09/2015 10:45,2,4.967,ACTIVE,217.13,353.47,59.970,1433861103,"201051344000594","174011321042388",28.59,35.80,0,332.43,388.94,143.7,136.8,0.681,133647.8,133647.8,1727,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861129,63778.00
06/09/2015 10:45,2,4.893,ACTIVE,216.45,348.06,59.970,1433861103,"274151322000083","174011321042388",28.15,43.40,0,332.73,377.22,139.4,132.6,0.548,417784.0,417784.0,3043,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861130,63779.00
06/09/2015 10:45,2,4.914,ACTIVE,218.48,356.18,59.975,1433861103,"201051344000585","174011321042388",28.69,33.00,0,333.63,389.24,142.8,136.0,0.663,132521.3,132521.3,1727,0,0,0,L,1122011218,0,123.81,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861131,63780.00
06/09/2015 10:45,2,4.869,ACTIVE,217.35,366.10,59.970,1433861103,"274151322000054","174011321042388",28.31,40.20,0,331.83,378.72,139.5,132.7,0.530,413165.4,413165.4,2638,0,0,0,L,1151911521,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861132,63781.00
06/09/2015 10:45,2,4.811,ACTIVE,218.03,354.07,59.991,1433861103,"201051344001203","174011321042388",29.30,35.00,0,333.03,389.84,142.8,135.9,0.676,133901.4,133901.4,1733,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861133,63782.00
06/09/2015 10:45,2,4.744,ACTIVE,217.13,353.17,59.975,1433861103,"201051344000646","174011321042388",28.94,33.80,0,332.13,388.34,139.0,132.2,0.650,131549.5,131549.5,1725,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861134,63783.00
06/09/2015 10:45,2,3.176,ACTIVE,217.58,422.60,59.975,1433861103,"274151322000068","174011321042388",39.22,43.60,0,394.95,450.56,125.4,119.1,0.464,323395.1,323395.1,2684,0,0,0,L,1151911521,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861135,63784.00
06/09/2015 10:45,2,5.059,ACTIVE,217.80,348.96,59.954,1433861103,"274151322000076","174011321042388",28.90,43.80,0,326.12,393.45,148.1,141.0,0.570,440089.9,440089.9,3041,0,0,0,L,1151911521,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861136,63785.00
06/09/2015 10:45,1,2.960,ACTIVE,217.5,347.42,60.03,1433861103,"033051125000132","174011321042388",34.58,31,0.443,320.57,364.07,101.8,96.2,0.461,10593.400000024,10616.700000024,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861137,63786.00
06/09/2015 10:45,1,3.372,ACTIVE,218.2,352.26,60.03,1433861103,"033051125000150","174011321042388",39.26,31,0.587,308.29,389.67,131.7,127.2,0.595,13954.900000036,13985.900000036,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861138,63787.00
06/09/2015 10:45,2,4.816,ACTIVE,217.13,354.07,59.975,1433861103,"201051344000890","174011321042388",28.45,37.00,0,333.03,388.64,138.7,132.0,0.632,135503.0,135503.0,1729,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861139,63788.00
06/09/2015 10:45,2,4.697,ACTIVE,218.48,354.07,59.954,1433861103,"201051344000900","174011321042388",29.46,28.50,0,332.13,389.84,140.1,133.3,0.641,135842.9,135842.9,1731,0,0,0,L,1122011218,0,124.49,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861140,63789.00
06/09/2015 10:45,2,4.664,ACTIVE,218.03,356.18,60.002,1433861103,"201051344000633","174011321042388",28.98,33.00,0,319.81,408.78,137.0,130.3,0.650,125592.6,125592.6,1730,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861141,63790.00
06/09/2015 10:45,1,4.406,ACTIVE,217.7,335.62,60.03,1433861103,"040051121000185","174011321042388",25.53,32,0.494,319.58,368.61,111.9,107.1,0.507,13043.299999987,13070.099999999,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861142,63791.00
06/09/2015 10:45,2,4.643,ACTIVE,218.48,355.88,59.970,1433861103,"201051344000983","174011321042388",28.98,30.30,0,332.73,390.14,136.3,129.7,0.645,132659.0,132659.0,1730,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861143,63792.00
06/09/2015 10:45,2,4.674,ACTIVE,217.80,354.37,59.975,1433861103,"201051344000917","174011321042388",28.63,32.20,0,332.43,388.64,135.5,128.8,0.641,136071.7,136071.7,1733,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861144,63793.00
06/09/2015 10:45,1,4.371,ACTIVE,216.7,327.10,60.03,1433861103,"040051121000116","174011321042388",25.77,30,0.493,316.72,367.27,112.1,106.1,0.506,12476.200000048,12502.800000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861145,63794.00
06/09/2015 10:45,1,2.889,ACTIVE,217.5,356.98,60.00,1433861103,"033051125000135","174011321042388",34.23,31,0.436,307.04,366.28,98.4,94.4,0.451,10586.40000001,10609.90000001,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861146,63795.00
06/09/2015 10:45,2,4.695,ACTIVE,218.26,354.67,59.986,1433861103,"201051344000648","174011321042388",28.77,29.80,0,332.73,389.84,136.8,130.1,0.632,132145.9,132145.9,1727,0,0,0,L,1122011218,0,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861147,63796.00
06/09/2015 10:45,2,4.795,ACTIVE,217.80,355.88,59.975,1433861103,"201051344001093","174011321042388",28.86,33.80,0,332.43,390.14,140.2,133.4,0.636,134116.4,134116.4,1732,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861148,63797.00
06/09/2015 10:45,2,4.744,ACTIVE,218.48,355.28,59.996,1433861103,"201051344000645","174011321042388",28.90,30.50,0,333.33,389.24,138.9,132.2,0.632,132511.6,132511.6,1729,0,0,0,L,1122011218,0,124.49,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861149,63798.00
06/09/2015 10:45,2,4.701,ACTIVE,217.35,347.76,59.970,1433861103,"274151322000085","174011321042388",28.71,39.50,0,329.73,384.13,136.4,129.7,0.517,415187.3,415187.3,3038,0,0,0,L,1151911521,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861150,63799.00
06/09/2015 10:45,2,4.682,ACTIVE,218.26,354.97,60.007,1433861103,"201051344000651","174011321042388",28.96,32.20,0,333.63,388.94,137.4,130.7,0.628,131915.2,131915.2,1729,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861151,63800.00
06/09/2015 10:45,2,4.746,ALERT,218.03,352.87,59.991,1433861103,"201051344000867","174011321042388",28.59,31.80,0,302.37,398.56,137.5,130.8,0.628,124216.1,124216.1,1728,0,0,0,L,1122011218,0,124.27,125.85,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861153,63801.00
06/09/2015 10:45,1,4.603,ACTIVE,217.5,336.02,60.03,1433861103,"040051121000095","174011321042388",23.15,29,0.467,319.48,378.10,106.0,101.1,0.476,14501.1,14526,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861154,63802.00
06/09/2015 10:45,2,4.781,ACTIVE,216.90,352.57,59.975,1433861103,"201051344001230","174011321042388",28.80,35.40,0,333.03,388.64,139.6,132.8,0.658,135346.2,135346.2,1734,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861155,63803.00
06/09/2015 10:45,2,4.779,ACTIVE,219.16,357.08,59.986,1433861103,"201051344000576","174011321042388",28.94,29.00,0,334.24,393.15,140.2,133.3,0.636,131919.2,131919.2,1731,0,0,0,L,1122011218,0,124.49,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861156,63804.00
06/09/2015 10:45,2,4.807,ACTIVE,219.16,356.78,59.986,1433861103,"201051344000579","174011321042388",29.04,33.00,0,318.91,391.64,141.5,134.7,0.667,137794.5,137794.5,1732,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433861156,63805.00
06/09/2015 11:00,2,4.801,ACTIVE,216.90,353.17,59.975,1433862003,"201051344000955","174011321042388",28.55,34.30,0,321.31,394.65,138.8,132.0,0.654,137290.6,137290.6,1729,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862004,63806.00
06/09/2015 11:00,1,4.564,ACTIVE,216.5,352.78,60.03,1433862003,"040051121000195","174011321042388",25.26,33,0.505,304.89,371.35,114.7,109.1,0.519,14940,14967.9,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862006,63807.00
06/09/2015 11:00,2,4.941,ACTIVE,216.67,359.18,59.954,1433862003,"274151322000095","174011321042388",28.33,42.80,0,320.71,385.33,141.7,134.9,0.535,434535.5,434535.5,2653,0,0,0,L,1151911521,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862007,63808.00
06/09/2015 11:00,2,4.607,ACTIVE,217.35,353.47,59.970,1433862003,"201051344000868","174011321042388",29.02,29.80,0,321.31,393.75,135.3,128.6,0.632,123562.9,123562.9,1730,0,0,0,L,1122011218,0,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862007,63809.00
06/09/2015 11:00,2,4.580,ACTIVE,218.48,355.88,59.965,1433862003,"201051344000853","174011321042388",28.98,30.50,0,327.32,397.35,134.4,127.8,0.632,129818.0,129818.0,1728,0,0,0,L,1122011218,0,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862008,63810.00
06/09/2015 11:00,2,4.516,ALERT,217.80,354.37,59.965,1433862003,"201051344000582","174011321042388",28.55,32.00,0,302.07,398.86,130.5,124.1,0.605,130528.4,130528.4,1729,0,0,0,L,1122011218,0,123.81,126.07,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862010,63811.00
06/09/2015 11:00,1,4.311,ACTIVE,217.2,331.92,60.00,1433862003,"040051121000097","174011321042388",25.57,32,0.485,305.30,372.02,109.7,105.0,0.495,12705.400000036,12733.400000036,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862011,63812.00
06/09/2015 11:00,2,4.451,ACTIVE,218.03,354.97,59.954,1433862003,"201051344000469","174011321042388",29.02,28.00,0,322.21,397.35,130.9,124.4,0.628,124985.9,124985.9,1730,0,0,0,L,1122011218,0,123.81,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862012,63813.00
06/09/2015 11:00,2,4.469,ACTIVE,218.03,354.97,59.975,1433862003,"201051344000988","174011321042388",28.71,31.50,0,324.92,397.05,130.0,123.6,0.610,124840.6,124840.6,1731,0,0,0,L,1122011218,0,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862013,63814.00
06/09/2015 11:00,2,4.553,ACTIVE,217.80,353.47,59.970,1433862003,"201051344001158","174011321042388",28.05,31.80,0,321.61,396.15,129.3,122.9,0.610,131117.8,131117.8,1733,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862014,63815.00
06/09/2015 11:00,2,4.543,ACTIVE,217.13,353.17,59.970,1433862003,"201051344001025","174011321042388",28.67,35.40,0,322.21,396.45,131.9,125.4,0.592,134042.6,134042.6,1731,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862015,63816.00
06/09/2015 11:00,1,3.193,ACTIVE,216.3,341.20,60.00,1433862003,"033051125000118","174011321042388",39.03,32,0.553,304.57,378.84,124.0,119.0,0.560,14043.5,14075.1,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862016,63817.00
06/09/2015 11:00,2,4.445,ACTIVE,217.80,352.87,59.954,1433862003,"201051344000569","174011321042388",29.10,30.80,0,323.11,395.85,131.0,124.5,0.610,137856.5,137856.5,1729,0,0,0,L,1122011218,0,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862017,63818.00
06/09/2015 11:00,2,3.080,ACTIVE,216.67,409.68,59.954,1433862003,"274151322000094","174011321042388",38.03,42.80,0,393.75,446.65,118.4,112.4,0.455,324505.4,324505.4,3077,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862018,63819.00
06/09/2015 11:00,1,4.461,ACTIVE,217.3,329.48,60.00,1433862003,"040051121000068","174011321042388",23.26,31,0.456,304.31,369.26,103.2,98.6,0.473,13492.400000024,13518.3,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862020,63820.00
06/09/2015 11:00,2,4.553,ACTIVE,217.80,353.47,59.959,1433862003,"201051344000458","174011321042388",28.45,32.00,0,324.92,399.16,131.1,124.6,0.628,133560.6,133560.6,1730,0,0,0,L,1122011218,0,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862021,63821.00
06/09/2015 11:00,2,4.488,ACTIVE,216.45,354.07,59.970,1433862003,"274151322000087","174011321042388",27.00,56.30,0,319.51,381.12,122.7,116.5,0.464,394363.1,394363.1,2638,0,0,0,L,1151911521,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862022,63822.00
06/09/2015 11:00,2,4.602,ACTIVE,216.45,353.47,59.965,1433862003,"274151322000052","174011321042388",28.11,45.30,0,318.91,382.63,130.9,124.4,0.499,421482.6,421482.6,3040,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862022,63823.00
06/09/2015 11:00,2,4.516,ACTIVE,216.45,352.27,59.965,1433862003,"201051344001145","174011321042388",28.88,32.20,0,321.01,394.65,132.2,125.6,0.614,138690.4,138690.4,1736,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862023,63824.00
06/09/2015 11:00,2,4.588,ACTIVE,216.45,352.27,59.996,1433862003,"201051344000685","174011321042388",28.57,33.00,0,321.61,391.64,132.7,126.2,0.650,137977.2,137977.2,1734,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862024,63825.00
06/09/2015 11:00,2,4.645,ACTIVE,216.45,354.67,59.959,1433862003,"274151322000088","174011321042388",27.87,41.30,0,319.21,382.03,131.0,124.5,0.499,403465.5,403465.5,2646,0,0,0,L,1151911521,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862025,63826.00
06/09/2015 11:00,2,4.615,ACTIVE,217.13,353.47,59.986,1433862003,"201051344000438","174011321042388",28.65,34.30,0,321.31,394.05,133.9,127.3,0.623,138025.1,138025.1,1731,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862026,63827.00
06/09/2015 11:00,2,4.572,ALERT,217.13,352.87,59.975,1433862003,"201051344001135","174011321042388",28.84,32.40,0,301.47,397.96,133.6,127.1,0.628,129409.9,129409.9,1730,0,0,0,L,1122011218,0,123.81,125.62,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862028,63828.00
06/09/2015 11:00,2,4.578,ACTIVE,216.90,353.77,59.975,1433862003,"201051344000417","174011321042388",28.47,37.80,0,321.01,394.05,131.9,125.4,0.628,134015.6,134015.6,1726,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862029,63829.00
06/09/2015 11:00,2,4.725,ACTIVE,216.22,352.57,59.965,1433862003,"201051344000594","174011321042388",28.39,36.80,0,322.51,395.55,135.8,129.1,0.632,133681.0,133681.0,1728,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862030,63830.00
06/09/2015 11:00,2,4.629,ACTIVE,216.22,346.56,59.991,1433862003,"274151322000083","174011321042388",28.17,44.30,0,319.21,381.12,132.0,125.4,0.517,417816.3,417816.3,3044,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862031,63831.00
06/09/2015 11:00,2,4.629,ACTIVE,217.80,354.37,59.970,1433862003,"201051344000585","174011321042388",28.80,33.80,0,323.11,395.25,135.0,128.4,0.632,132554.5,132554.5,1728,0,0,0,L,1122011218,0,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862031,63832.00
06/09/2015 11:00,2,4.615,ACTIVE,216.67,348.36,59.981,1433862003,"274151322000054","174011321042388",28.31,40.80,0,319.51,383.23,132.4,125.8,0.504,413198.0,413198.0,2639,0,0,0,L,1151911521,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862032,63833.00
06/09/2015 11:00,2,4.627,ACTIVE,217.58,351.97,59.970,1433862003,"201051344001203","174011321042388",28.98,35.40,0,318.91,412.68,135.9,129.2,0.636,133935.0,133935.0,1734,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862033,63834.00
06/09/2015 11:00,2,4.498,ACTIVE,216.67,352.27,59.970,1433862003,"201051344000646","174011321042388",28.84,35.00,0,321.91,394.65,131.4,124.9,0.619,131582.3,131582.3,1726,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862035,63835.00
06/09/2015 11:00,2,3.039,ACTIVE,217.35,420.50,59.959,1433862003,"274151322000068","174011321042388",38.45,45.00,0,394.95,453.26,118.0,112.0,0.451,323425.0,323425.0,2685,0,0,0,L,1151911521,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862035,63836.00
06/09/2015 11:00,2,4.756,ACTIVE,216.90,348.06,59.965,1433862003,"274151322000076","174011321042388",28.59,44.50,0,320.71,386.23,137.7,130.9,0.530,440124.9,440124.9,3042,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862036,63837.00
06/09/2015 11:00,1,2.712,ACTIVE,217.1,351.80,60.00,1433862003,"033051125000132","174011321042388",34.37,32,0.405,307.78,365.64,92.7,87.6,0.425,10616.700000024,10640.500000024,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862038,63838.00
06/09/2015 11:00,1,3.094,ACTIVE,216.2,357.43,60.03,1433862003,"033051125000150","174011321042388",38.74,31,0.532,301.46,376.56,119.3,114.5,0.544,13985.900000036,14017.699999988,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862039,63839.00
06/09/2015 11:00,2,4.334,ACTIVE,216.22,350.77,59.954,1433862003,"201051344000890","174011321042388",28.43,38.00,0,321.91,395.25,124.8,118.5,0.575,135536.1,135536.1,1730,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862040,63840.00
06/09/2015 11:00,2,4.184,ACTIVE,217.13,353.17,59.959,1433862003,"201051344000900","174011321042388",29.22,29.30,0,321.01,396.45,123.9,117.7,0.570,135876.5,135876.5,1732,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862041,63841.00
06/09/2015 11:00,2,4.164,ACTIVE,216.90,351.37,59.970,1433862003,"201051344000633","174011321042388",28.59,34.00,0,322.51,395.55,120.5,114.4,0.557,125625.6,125625.6,1731,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862042,63842.00
06/09/2015 11:00,1,3.863,ACTIVE,216.7,322.59,60.00,1433862003,"040051121000185","174011321042388",25.48,33,0.433,306.14,370.94,97.9,93.5,0.449,13070.099999999,13097.400000011,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862043,63843.00
06/09/2015 11:00,2,4.076,ACTIVE,217.35,351.07,59.970,1433862003,"201051344000983","174011321042388",29.04,31.30,0,321.91,396.45,119.8,113.7,0.566,132692.4,132692.4,1731,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862044,63844.00
06/09/2015 11:00,2,4.025,ALERT,216.67,351.37,59.996,1433862003,"201051344000917","174011321042388",28.77,32.80,0,300.57,399.46,117.1,111.1,0.561,136104.6,136104.6,1734,0,0,0,L,1122011218,0,123.59,125.62,0002,28,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862046,63845.00
06/09/2015 11:00,1,3.602,ACTIVE,216.2,326.79,60.00,1433862003,"040051121000116","174011321042388",25.80,30,0.404,304.14,369.70,92.4,87.2,0.424,12502.800000012,12529.900000036,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862047,63846.00
06/09/2015 11:00,1,2.366,ACTIVE,217.2,335.76,60.00,1433862003,"033051125000135","174011321042388",33.94,31,0.351,305.00,367.83,79.9,76.0,0.374,10609.90000001,10633.80000001,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862048,63847.00
06/09/2015 11:00,2,3.787,ACTIVE,217.13,351.07,59.970,1433862003,"201051344000648","174011321042388",28.65,30.80,0,323.41,396.45,109.9,104.1,0.513,132178.6,132178.6,1728,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862049,63848.00
06/09/2015 11:00,2,3.879,ACTIVE,216.90,350.77,59.965,1433862003,"201051344001093","174011321042388",28.78,34.30,0,311.09,402.16,113.2,107.3,0.517,134149.9,134149.9,1733,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862050,63849.00
06/09/2015 11:00,2,3.904,ACTIVE,217.35,349.56,59.970,1433862003,"201051344000645","174011321042388",28.39,31.30,0,326.42,397.96,112.3,106.5,0.513,132544.8,132544.8,1730,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862051,63850.00
06/09/2015 11:00,2,3.938,ACTIVE,216.45,345.36,59.965,1433862003,"274151322000085","174011321042388",28.23,40.20,0,319.81,384.13,112.5,106.6,0.420,415220.2,415220.2,3039,0,0,0,L,1151911521,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862052,63851.00
06/09/2015 11:00,2,3.979,ALERT,216.90,350.17,59.981,1433862003,"201051344000651","174011321042388",28.21,32.40,0,298.77,401.26,113.8,107.9,0.526,131948.1,131948.1,1730,0,0,0,L,1122011218,0,124.27,124.94,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862054,63852.00
06/09/2015 11:00,2,4.018,ACTIVE,216.67,348.96,59.970,1433862003,"201051344000867","174011321042388",28.33,32.20,0,321.01,393.15,115.3,109.3,0.530,124249.2,124249.2,1730,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862055,63853.00
06/09/2015 11:00,1,3.851,ACTIVE,216.2,343.62,60.00,1433862003,"040051121000095","174011321042388",23.23,30,0.390,307.91,367.49,89.0,84.0,0.409,14526,14551.4,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862056,63854.00
06/09/2015 11:00,2,4.020,ACTIVE,215.77,348.96,59.970,1433862003,"201051344001230","174011321042388",28.47,35.80,0,321.91,396.75,115.9,110.0,0.552,135379.3,135379.3,1735,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862057,63855.00
06/09/2015 11:00,2,3.998,ACTIVE,217.58,352.27,59.975,1433862003,"201051344000576","174011321042388",28.73,29.80,0,327.32,395.85,116.3,110.4,0.539,131952.2,131952.2,1732,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862058,63856.00
06/09/2015 11:00,2,4.066,ACTIVE,217.58,352.27,59.965,1433862003,"201051344000579","174011321042388",28.55,33.50,0,325.22,395.85,117.6,111.5,0.566,137827.6,137827.6,1733,0,0,0,L,1122011218,0,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862058,63857.00
06/09/2015 11:15,2,5.031,ACTIVE,216.45,353.17,59.959,1433862904,"201051344000955","174011321042388",28.53,35.60,0,323.41,393.45,145.3,138.4,0.698,137325.2,137325.2,1730,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862905,63858.00
06/09/2015 11:15,1,4.902,ACTIVE,216.5,362.21,60.00,1433862904,"040051121000195","174011321042388",25.20,34,0.544,302.92,372.78,122.9,117.1,0.552,14967.9,14997,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862906,63859.00
06/09/2015 11:15,2,5.314,ACTIVE,216.22,358.58,59.959,1433862904,"274151322000095","174011321042388",28.43,44.80,0,322.81,385.93,152.8,145.5,0.579,434571.8,434571.8,2654,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862907,63860.00
06/09/2015 11:15,2,5.119,ACTIVE,217.13,354.37,59.965,1433862904,"201051344000868","174011321042388",28.59,30.80,0,314.10,406.37,148.1,141.0,0.676,123597.8,123597.8,1731,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862908,63861.00
06/09/2015 11:15,2,5.084,ACTIVE,218.71,357.98,59.981,1433862904,"201051344000853","174011321042388",28.88,31.50,0,327.92,399.76,148.7,141.6,0.698,129853.0,129853.0,1729,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862909,63862.00
06/09/2015 11:15,2,5.094,ACTIVE,217.35,355.58,59.965,1433862904,"201051344000582","174011321042388",28.25,33.30,0,324.02,395.25,145.9,138.9,0.681,130562.6,130562.6,1731,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862910,63863.00
06/09/2015 11:15,1,4.959,ACTIVE,216.4,347.37,60.03,1433862904,"040051121000097","174011321042388",25.40,33,0.559,301.90,373.10,125.3,120.1,0.565,12733.400000036,12762.800000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862911,63864.00
06/09/2015 11:15,2,5.125,ACTIVE,218.03,357.08,59.965,1433862904,"201051344000469","174011321042388",28.84,29.50,0,326.42,400.66,149.8,142.7,0.720,125021.0,125021.0,1731,0,0,0,L,1122011218,0,123.81,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862912,63865.00
06/09/2015 11:15,2,5.143,ACTIVE,218.26,357.08,59.965,1433862904,"201051344000988","174011321042388",28.69,32.60,0,327.02,399.76,149.5,142.4,0.698,124875.4,124875.4,1732,0,0,0,L,1122011218,0,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862913,63866.00
06/09/2015 11:15,2,5.264,ACTIVE,218.71,357.38,59.996,1433862904,"201051344001158","174011321042388",27.95,33.50,0,327.62,398.26,149.0,141.9,0.703,131152.1,131152.1,1734,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862914,63867.00
06/09/2015 11:15,2,5.322,ACTIVE,217.80,354.67,59.954,1433862904,"201051344001025","174011321042388",28.41,36.50,0,323.41,394.95,153.1,145.8,0.689,134077.6,134077.6,1732,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862915,63868.00
06/09/2015 11:15,1,3.753,ACTIVE,216.7,325.53,60.00,1433862904,"033051125000118","174011321042388",38.90,34,0.648,301.20,378.02,145.2,140.0,0.645,14075.1,14108.3,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862916,63869.00
06/09/2015 11:15,2,5.246,ACTIVE,218.48,356.78,59.938,1433862904,"201051344000569","174011321042388",28.96,31.80,0,326.72,398.26,153.8,146.5,0.716,137891.4,137891.4,1730,0,0,0,L,1122011218,0,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862917,63870.00
06/09/2015 11:15,2,3.461,ACTIVE,216.90,422.30,59.959,1433862904,"274151322000094","174011321042388",39.30,44.50,0,391.64,447.85,137.1,130.4,0.526,324536.8,324536.8,3078,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862918,63871.00
06/09/2015 11:15,1,5.195,ACTIVE,217.3,328.97,60.00,1433862904,"040051121000068","174011321042388",23.18,32,0.530,303.81,370.36,119.8,114.8,0.539,13518.3,13545.400000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862919,63872.00
06/09/2015 11:15,2,5.316,ACTIVE,218.71,356.18,59.954,1433862904,"201051344000458","174011321042388",28.51,33.30,0,327.02,398.26,153.4,146.2,0.734,133595.2,133595.2,1731,0,0,0,L,1122011218,0,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862920,63873.00
06/09/2015 11:15,2,5.262,ACTIVE,216.90,363.99,59.949,1433862904,"274151322000087","174011321042388",26.58,58.80,0,323.11,381.12,141.5,134.6,0.526,394395.3,394395.3,2639,0,0,0,L,1151911521,0,124.49,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862921,63874.00
06/09/2015 11:15,2,5.283,ACTIVE,216.67,363.99,59.949,1433862904,"274151322000052","174011321042388",28.01,47.00,0,322.51,383.83,149.8,142.7,0.579,421516.8,421516.8,3041,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862922,63875.00
06/09/2015 11:15,2,5.221,ACTIVE,217.13,355.58,59.944,1433862904,"201051344001145","174011321042388",28.39,33.80,0,322.81,393.75,150.1,143.0,0.685,138724.9,138724.9,1737,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862923,63876.00
06/09/2015 11:15,2,5.150,ACTIVE,216.90,356.18,59.959,1433862904,"201051344000685","174011321042388",28.55,34.50,0,323.41,393.45,148.9,141.8,0.720,138011.6,138011.6,1735,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862924,63877.00
06/09/2015 11:15,2,5.174,ACTIVE,216.45,353.77,59.965,1433862904,"274151322000088","174011321042388",27.61,43.20,0,323.41,383.53,144.6,137.6,0.552,403499.3,403499.3,2647,0,0,0,L,1151911521,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862925,63878.00
06/09/2015 11:15,2,5.168,ACTIVE,217.58,356.18,59.938,1433862904,"201051344000438","174011321042388",28.13,35.60,0,322.81,394.35,147.2,140.2,0.689,138059.6,138059.6,1732,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862926,63879.00
