ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 11:15,2,5.064,ACTIVE,217.35,353.77,59.954,1433862904,"201051344001135","174011321042388",28.63,33.80,0,323.41,394.35,146.7,139.7,0.672,129444.3,129444.3,1732,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862927,63880.00
06/09/2015 11:15,2,5.076,ACTIVE,217.13,354.37,59.959,1433862904,"201051344000417","174011321042388",28.15,39.00,0,322.51,393.75,144.7,137.7,0.689,134049.5,134049.5,1727,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862928,63881.00
06/09/2015 11:15,2,5.211,ACTIVE,216.67,354.07,59.965,1433862904,"201051344000594","174011321042388",28.21,38.00,0,312.29,410.88,148.9,141.8,0.694,133715.9,133715.9,1729,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862929,63882.00
06/09/2015 11:15,2,5.176,ACTIVE,216.45,363.39,59.954,1433862904,"274151322000083","174011321042388",27.81,46.20,0,323.11,382.93,145.8,138.8,0.597,417850.2,417850.2,3045,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862930,63883.00
06/09/2015 11:15,2,5.109,ACTIVE,218.26,357.08,59.965,1433862904,"201051344000585","174011321042388",28.90,35.20,0,326.42,394.65,149.6,142.4,0.694,132589.4,132589.4,1729,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862931,63884.00
06/09/2015 11:15,2,5.189,ACTIVE,216.90,358.88,59.959,1433862904,"274151322000054","174011321042388",27.85,43.00,0,322.51,384.43,146.2,139.2,0.561,413232.2,413232.2,2640,0,0,0,L,1151911521,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862931,63885.00
06/09/2015 11:15,2,5.193,ACTIVE,217.80,354.07,59.965,1433862904,"201051344001203","174011321042388",28.61,36.30,0,323.72,396.15,150.2,143.1,0.716,133970.3,133970.3,1735,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862932,63886.00
06/09/2015 11:15,2,5.082,ACTIVE,216.90,353.77,59.965,1433862904,"201051344000646","174011321042388",28.43,36.00,0,323.41,394.65,146.2,139.2,0.672,131616.7,131616.7,1727,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862933,63887.00
06/09/2015 11:15,2,3.396,ACTIVE,217.58,420.80,59.965,1433862904,"274151322000068","174011321042388",38.57,46.20,0,389.84,451.16,133.8,127.2,0.504,323456.3,323456.3,2686,0,0,0,L,1151911521,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862934,63888.00
06/09/2015 11:15,2,5.330,ACTIVE,217.58,355.58,59.965,1433862904,"274151322000076","174011321042388",28.37,46.40,0,325.52,385.63,153.1,145.8,0.588,440161.6,440161.6,3043,0,0,0,L,1151911521,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862935,63889.00
06/09/2015 11:15,1,3.102,ACTIVE,217.4,358.22,60.00,1433862904,"033051125000132","174011321042388",34.01,33,0.459,304.89,367.87,104.9,99.3,0.473,10640.500000024,10665.500000024,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862936,63890.00
06/09/2015 11:15,1,3.533,ACTIVE,217.1,332.07,60.03,1433862904,"033051125000150","174011321042388",38.72,32,0.608,301.15,379.32,136.1,131.4,0.613,14017.699999988,14051,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862938,63891.00
06/09/2015 11:15,2,4.941,ACTIVE,216.90,352.57,59.965,1433862904,"201051344000890","174011321042388",28.65,39.50,0,324.02,394.05,143.4,136.5,0.663,135570.8,135570.8,1731,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862939,63892.00
06/09/2015 11:15,2,5.045,ACTIVE,218.26,356.48,59.970,1433862904,"201051344000900","174011321042388",28.84,30.30,0,324.02,395.85,147.3,140.3,0.681,135911.7,135911.7,1733,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862940,63893.00
06/09/2015 11:15,2,5.049,ACTIVE,217.80,355.28,59.965,1433862904,"201051344000633","174011321042388",28.51,35.20,0,323.72,402.16,145.8,138.8,0.689,125660.2,125660.2,1732,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862940,63894.00
06/09/2015 11:15,1,4.841,ACTIVE,217.4,341.89,60.00,1433862904,"040051121000185","174011321042388",25.12,34,0.536,303.62,372.32,121.0,116.1,0.545,13097.400000011,13126.400000011,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862942,63895.00
06/09/2015 11:15,2,5.086,ACTIVE,218.48,355.58,59.933,1433862904,"201051344000983","174011321042388",28.78,32.40,0,325.82,395.85,148.3,141.2,0.698,132727.5,132727.5,1732,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862943,63896.00
06/09/2015 11:15,2,4.988,ACTIVE,218.03,355.88,59.975,1433862904,"201051344000917","174011321042388",28.94,34.30,0,323.11,394.65,146.3,139.3,0.689,136139.3,136139.3,1736,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862944,63897.00
06/09/2015 11:15,1,4.733,ACTIVE,216.5,358.09,60.03,1433862904,"040051121000116","174011321042388",25.50,32,0.532,302.64,371.22,120.1,114.6,0.538,12529.900000036,12558.200000048,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862945,63898.00
06/09/2015 11:15,1,3.130,ACTIVE,217.2,325.25,60.00,1433862904,"033051125000135","174011321042388",33.71,32,0.466,303.32,367.65,105.0,100.8,0.477,10633.80000001,10658.90000001,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862946,63899.00
06/09/2015 11:15,2,5.000,ACTIVE,218.26,355.88,59.965,1433862904,"201051344000648","174011321042388",28.63,32.40,0,322.51,399.46,144.9,137.9,0.672,132213.0,132213.0,1729,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862947,63900.00
06/09/2015 11:15,2,5.064,ACTIVE,218.03,356.18,59.965,1433862904,"201051344001093","174011321042388",29.02,35.20,0,323.11,395.85,148.8,141.7,0.681,134185.2,134185.2,1734,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862948,63901.00
06/09/2015 11:15,2,5.102,ACTIVE,218.71,355.28,59.975,1433862904,"201051344000645","174011321042388",28.39,32.60,0,327.62,395.55,146.6,139.6,0.663,132579.7,132579.7,1731,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862949,63902.00
06/09/2015 11:15,2,5.121,ACTIVE,216.90,360.99,59.970,1433862904,"274151322000085","174011321042388",27.95,42.00,0,323.11,383.83,145.0,138.0,0.557,415254.7,415254.7,3040,0,0,0,L,1151911521,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862950,63903.00
06/09/2015 11:15,2,5.105,ACTIVE,218.26,355.28,59.975,1433862904,"201051344000651","174011321042388",28.25,33.30,0,327.02,395.25,146.2,139.1,0.663,131982.8,131982.8,1732,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862951,63904.00
06/09/2015 11:15,2,5.080,ACTIVE,218.03,353.47,59.938,1433862904,"201051344000867","174011321042388",28.51,34.00,0,313.80,411.48,146.6,139.5,0.676,124284.1,124284.1,1731,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862952,63905.00
06/09/2015 11:15,1,4.825,ACTIVE,216.9,355.04,60.03,1433862904,"040051121000095","174011321042388",23.02,31,0.487,303.87,368.92,110.5,105.0,0.499,14551.4,14578,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862953,63906.00
06/09/2015 11:15,2,4.969,ACTIVE,216.67,352.27,59.965,1433862904,"201051344001230","174011321042388",28.61,37.30,0,323.41,394.05,144.1,137.1,0.685,135414.1,135414.1,1736,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862954,63907.00
06/09/2015 11:15,2,4.973,ACTIVE,218.71,357.08,59.933,1433862904,"201051344000576","174011321042388",28.53,31.00,0,327.32,399.76,143.7,136.7,0.658,131986.9,131986.9,1733,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862955,63908.00
06/09/2015 11:15,2,5.033,ACTIVE,218.71,355.58,59.959,1433862904,"201051344000579","174011321042388",28.15,35.60,0,327.62,399.16,143.5,136.6,0.672,137862.3,137862.3,1734,0,0,0,L,1122011218,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433862956,63909.00
06/09/2015 11:30,2,6.211,ACTIVE,218.26,359.48,59.981,1433863803,"201051344000955","174011321042388",28.31,36.50,0,332.43,400.96,178.1,169.9,0.840,137361.9,137361.9,1731,0,0,0,L,1122011218,0,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863804,63910.00
06/09/2015 11:30,1,6.139,ACTIVE,217.2,325.04,60.03,1433863803,"040051121000195","174011321042388",24.73,36,0.667,318.40,376.63,151.0,143.8,0.666,14997,15027.7,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863806,63911.00
06/09/2015 11:30,2,6.566,ACTIVE,217.35,351.67,59.996,1433863803,"274151322000095","174011321042388",28.19,46.80,0,332.43,391.94,187.5,179.1,0.703,434610.0,434610.0,2655,0,0,0,L,1151911521,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863806,63912.00
06/09/2015 11:30,2,6.342,ACTIVE,218.71,360.99,59.986,1433863803,"201051344000868","174011321042388",28.73,31.80,0,332.43,402.16,184.4,176.1,0.826,123635.0,123635.0,1732,0,0,0,L,1122011218,0,124.04,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863807,63913.00
06/09/2015 11:30,2,6.389,ACTIVE,220.52,363.39,59.981,1433863803,"201051344000853","174011321042388",28.45,32.60,0,336.94,402.77,184.1,175.8,0.857,129890.2,129890.2,1730,0,0,0,L,1122011218,0,125.40,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863808,63914.00
06/09/2015 11:30,2,6.219,ACTIVE,219.61,361.59,60.018,1433863803,"201051344000582","174011321042388",28.27,34.30,0,332.13,403.37,177.9,169.8,0.822,130598.8,130598.8,1732,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863809,63915.00
06/09/2015 11:30,1,5.963,ACTIVE,218.2,367.82,60.03,1433863803,"040051121000097","174011321042388",24.92,35,0.656,317.70,377.34,147.9,142.0,0.656,12762.800000012,12793.600000024,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863810,63916.00
06/09/2015 11:30,2,6.199,ACTIVE,220.06,361.59,59.991,1433863803,"201051344000469","174011321042388",28.75,30.30,0,332.43,403.67,180.6,172.3,0.835,125058.3,125058.3,1732,0,0,0,L,1122011218,0,124.27,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863811,63917.00
06/09/2015 11:30,2,6.303,ACTIVE,220.06,362.79,59.991,1433863803,"201051344000988","174011321042388",28.19,33.00,0,332.43,403.37,180.1,171.9,0.831,124912.5,124912.5,1733,0,0,0,L,1122011218,0,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863812,63918.00
06/09/2015 11:30,2,6.316,ACTIVE,220.06,362.79,59.986,1433863803,"201051344001158","174011321042388",27.91,34.30,0,333.03,402.16,178.6,170.5,0.822,131188.7,131188.7,1735,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863813,63919.00
06/09/2015 11:30,2,6.381,ACTIVE,219.16,360.38,59.996,1433863803,"201051344001025","174011321042388",28.19,37.50,0,332.73,403.37,182.2,174.0,0.813,134114.8,134114.8,1733,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863814,63920.00
06/09/2015 11:30,1,4.449,ACTIVE,217.6,350.18,60.03,1433863803,"033051125000118","174011321042388",38.85,35,0.765,311.69,381.94,172.0,165.5,0.755,14108.3,14143.3,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863815,63921.00
06/09/2015 11:30,2,6.318,ACTIVE,220.06,362.19,59.959,1433863803,"201051344000569","174011321042388",28.43,32.80,0,333.03,403.97,181.8,173.5,0.844,137928.5,137928.5,1731,0,0,0,L,1122011218,0,124.27,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863816,63922.00
06/09/2015 11:30,2,4.312,ACTIVE,217.80,410.58,59.996,1433863803,"274151322000094","174011321042388",37.31,45.80,0,388.04,447.55,163.1,155.5,0.619,324570.0,324570.0,3079,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863817,63923.00
06/09/2015 11:30,1,5.985,ACTIVE,218.2,327.71,60.03,1433863803,"040051121000068","174011321042388",22.77,33,0.600,318.11,373.82,135.6,130.2,0.606,13545.400000024,13574.100000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863818,63924.00
06/09/2015 11:30,2,6.154,ACTIVE,219.84,359.78,59.991,1433863803,"201051344000458","174011321042388",28.27,34.00,0,333.33,403.07,176.2,168.2,0.840,133632.1,133632.1,1732,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863819,63925.00
06/09/2015 11:30,2,6.131,ACTIVE,217.58,365.80,59.991,1433863803,"274151322000087","174011321042388",25.94,62.30,0,332.43,385.63,161.1,153.5,0.605,394429.1,394429.1,2640,0,0,0,L,1151911521,0,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863820,63926.00
06/09/2015 11:30,2,6.207,ACTIVE,217.80,371.21,59.996,1433863803,"274151322000052","174011321042388",27.55,49.50,0,332.13,388.64,173.1,165.2,0.663,421553.0,421553.0,3042,0,0,0,L,1151911521,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863821,63927.00
06/09/2015 11:30,2,6.242,ACTIVE,218.03,360.08,59.991,1433863803,"201051344001145","174011321042388",28.09,35.00,0,332.43,402.16,177.5,169.4,0.813,138761.5,138761.5,1738,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863822,63928.00
06/09/2015 11:30,2,6.291,ACTIVE,218.03,360.38,59.970,1433863803,"201051344000685","174011321042388",28.09,35.60,0,332.13,400.96,179.0,170.9,0.866,138048.1,138048.1,1736,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863823,63929.00
06/09/2015 11:30,2,6.281,ACTIVE,217.58,366.10,59.991,1433863803,"274151322000088","174011321042388",27.37,44.50,0,332.43,388.64,174.1,166.1,0.650,403534.9,403534.9,2648,0,0,0,L,1151911521,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863824,63930.00
06/09/2015 11:30,2,6.336,ACTIVE,218.93,359.48,59.959,1433863803,"201051344000438","174011321042388",28.03,36.80,0,332.13,401.86,179.8,171.6,0.835,138096.1,138096.1,1733,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863825,63931.00
06/09/2015 11:30,2,6.318,ACTIVE,219.16,361.89,59.981,1433863803,"201051344001135","174011321042388",28.33,35.00,0,333.03,401.56,181.2,173.0,0.818,129481.0,129481.0,1733,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863826,63932.00
06/09/2015 11:30,2,6.322,ACTIVE,218.48,360.99,59.986,1433863803,"201051344000417","174011321042388",27.87,40.40,0,332.13,400.66,178.5,170.3,0.840,134085.5,134085.5,1728,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863827,63933.00
06/09/2015 11:30,2,6.455,ACTIVE,218.26,360.38,59.981,1433863803,"201051344000594","174011321042388",27.99,39.30,0,332.13,401.86,182.8,174.6,0.849,133752.9,133752.9,1730,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863827,63934.00
06/09/2015 11:30,2,6.242,ACTIVE,217.13,373.31,59.991,1433863803,"274151322000083","174011321042388",27.67,48.30,0,332.73,388.04,174.8,166.8,0.698,417886.0,417886.0,3046,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863828,63935.00
06/09/2015 11:30,2,6.240,ACTIVE,219.39,360.99,59.970,1433863803,"201051344000585","174011321042388",28.53,36.00,0,332.43,403.37,180.2,172.1,0.835,132626.5,132626.5,1730,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863829,63936.00
06/09/2015 11:30,2,6.229,ACTIVE,217.58,365.80,59.981,1433863803,"274151322000054","174011321042388",27.65,45.00,0,332.43,389.54,174.2,166.2,0.658,413268.3,413268.3,2641,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863830,63937.00
06/09/2015 11:30,2,6.328,ACTIVE,218.93,359.48,59.996,1433863803,"201051344001203","174011321042388",28.25,37.50,0,332.73,403.67,181.1,172.8,0.844,134007.7,134007.7,1736,0,0,0,L,1122011218,0,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863831,63938.00
06/09/2015 11:30,2,6.098,ACTIVE,218.03,360.08,60.007,1433863803,"201051344000646","174011321042388",28.47,37.80,0,332.43,401.56,175.8,167.7,0.822,131653.2,131653.2,1728,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863832,63939.00
06/09/2015 11:30,2,4.137,ACTIVE,218.26,425.01,59.986,1433863803,"274151322000068","174011321042388",37.93,48.00,0,387.14,446.95,159.4,152.0,0.601,323489.5,323489.5,2687,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863833,63940.00
06/09/2015 11:30,2,6.447,ACTIVE,218.03,373.61,59.975,1433863803,"274151322000076","174011321042388",28.11,49.00,0,332.73,392.25,183.4,175.1,0.703,440200.4,440200.4,3044,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863834,63941.00
06/09/2015 11:30,1,3.783,ACTIVE,217.8,352.15,60.03,1433863803,"033051125000132","174011321042388",33.38,34,0.551,319.54,369.94,125.6,119.3,0.562,10665.500000024,10691.800000024,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863835,63942.00
06/09/2015 11:30,1,4.276,ACTIVE,217.8,379.21,60.03,1433863803,"033051125000150","174011321042388",38.65,34,0.733,315.33,382.52,164.4,158.2,0.722,14051,14086.199999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863837,63943.00
06/09/2015 11:30,2,6.082,ACTIVE,217.58,358.28,59.975,1433863803,"201051344000890","174011321042388",28.25,40.40,0,333.03,400.36,173.9,166.0,0.800,135607.7,135607.7,1732,0,0,0,L,1122011218,0,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863838,63944.00
06/09/2015 11:30,2,6.059,ACTIVE,219.39,360.69,59.970,1433863803,"201051344000900","174011321042388",28.78,31.30,0,332.43,404.87,176.5,168.4,0.804,135949.3,135949.3,1734,0,0,0,L,1122011218,0,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863838,63945.00
06/09/2015 11:30,2,6.053,ACTIVE,218.48,361.29,59.970,1433863803,"201051344000633","174011321042388",28.17,36.50,0,332.43,403.67,172.8,164.8,0.813,125697.1,125697.1,1733,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863839,63946.00
06/09/2015 11:30,1,5.811,ACTIVE,217.9,339.32,60.03,1433863803,"040051121000185","174011321042388",24.75,36,0.632,318.21,376.21,143.1,137.5,0.634,13126.400000011,13156.900000011,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863841,63947.00
06/09/2015 11:30,2,6.102,ACTIVE,219.61,361.59,59.975,1433863803,"201051344000983","174011321042388",28.27,33.00,0,332.73,404.27,174.6,166.6,0.818,132764.9,132764.9,1733,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863842,63948.00
06/09/2015 11:30,2,6.062,ACTIVE,218.93,360.69,59.970,1433863803,"201051344000917","174011321042388",28.21,35.40,0,332.13,403.07,173.1,165.2,0.818,136176.3,136176.3,1737,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863842,63949.00
06/09/2015 11:30,1,5.571,ACTIVE,216.9,369.96,60.00,1433863803,"040051121000116","174011321042388",25.40,32,0.625,317.19,374.76,140.8,134.6,0.625,12558.200000048,12588.200000048,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863844,63950.00
06/09/2015 11:30,1,3.747,ACTIVE,217.7,323.93,60.03,1433863803,"033051125000135","174011321042388",33.26,34,0.550,319.37,370.50,124.0,119.2,0.556,10658.90000001,10685.30000001,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863845,63951.00
06/09/2015 11:30,2,6.027,ACTIVE,219.16,359.78,59.959,1433863803,"201051344000648","174011321042388",28.37,33.00,0,333.03,403.67,173.1,165.1,0.804,132249.7,132249.7,1730,0,0,0,L,1122011218,0,123.81,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863846,63952.00
06/09/2015 11:30,2,6.143,ACTIVE,218.93,361.89,59.949,1433863803,"201051344001093","174011321042388",28.43,36.50,0,332.13,404.57,177.0,168.9,0.809,134222.8,134222.8,1735,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863847,63953.00
06/09/2015 11:30,2,6.104,ACTIVE,219.39,360.69,59.949,1433863803,"201051344000645","174011321042388",28.51,33.00,0,333.03,403.07,176.3,168.3,0.800,132616.9,132616.9,1732,0,0,0,L,1122011218,0,124.49,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863848,63954.00
06/09/2015 11:30,2,6.195,ACTIVE,217.35,356.48,59.996,1433863803,"274151322000085","174011321042388",27.89,44.50,0,332.73,388.94,174.9,166.9,0.667,415291.4,415291.4,3041,0,0,0,L,1151911521,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863849,63955.00
06/09/2015 11:30,2,6.186,ACTIVE,219.16,361.89,59.965,1433863803,"201051344000651","174011321042388",28.43,35.00,0,332.43,403.97,178.1,170.0,0.804,132019.8,132019.8,1733,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863849,63956.00
06/09/2015 11:30,2,6.258,ACTIVE,218.71,359.48,59.965,1433863803,"201051344000867","174011321042388",28.21,34.30,0,332.73,401.86,178.8,170.6,0.809,124321.3,124321.3,1732,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863850,63957.00
06/09/2015 11:30,1,6.046,ACTIVE,216.9,342.13,60.00,1433863803,"040051121000095","174011321042388",22.32,32,0.596,318.56,371.94,134.2,128.4,0.594,14578,14606.1,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863852,63958.00
06/09/2015 11:30,2,6.311,ACTIVE,217.58,359.18,59.965,1433863803,"201051344001230","174011321042388",27.87,38.60,0,331.23,397.96,178.1,169.9,0.831,135451.2,135451.2,1737,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863852,63959.00
06/09/2015 11:30,2,6.176,ACTIVE,218.93,361.89,59.970,1433863803,"201051344000576","174011321042388",28.47,32.00,0,333.03,403.67,178.1,169.9,0.809,132024.0,132024.0,1734,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863853,63960.00
06/09/2015 11:30,2,6.186,ACTIVE,219.61,363.09,59.981,1433863803,"201051344000579","174011321042388",28.19,36.50,0,333.63,403.07,176.6,168.5,0.831,137899.5,137899.5,1735,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433863854,63961.00
06/09/2015 11:45,2,6.184,ACTIVE,218.26,358.88,59.965,1433864703,"201051344000955","174011321042388",27.53,38.80,0,331.83,405.47,172.4,164.5,0.813,137404.2,137404.2,1732,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864704,63962.00
06/09/2015 11:45,1,6.064,ACTIVE,217.5,347.14,60.03,1433864703,"040051121000195","174011321042388",24.30,38,0.645,317.90,380.12,146.6,139.4,0.649,15027.7,15063.3,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864706,63963.00
06/09/2015 11:45,2,6.523,ACTIVE,217.58,355.58,59.970,1433864703,"274151322000095","174011321042388",27.57,49.30,0,331.23,393.45,182.2,173.9,0.685,434653.9,434653.9,2656,0,0,0,L,1151911521,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864707,63964.00
06/09/2015 11:45,2,6.273,ACTIVE,218.93,359.78,59.933,1433864703,"201051344000868","174011321042388",28.27,32.80,0,333.03,407.57,179.6,171.4,0.809,123678.0,123678.0,1733,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864708,63965.00
06/09/2015 11:45,2,6.312,ACTIVE,220.97,364.29,59.954,1433864703,"201051344000853","174011321042388",28.31,33.80,0,336.94,406.37,180.9,172.7,0.844,129933.2,129933.2,1731,0,0,0,L,1122011218,0,125.62,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864708,63966.00
06/09/2015 11:45,2,6.312,ACTIVE,219.61,359.18,59.970,1433864703,"201051344000582","174011321042388",27.63,36.00,0,336.94,406.97,176.7,168.6,0.809,130640.8,130640.8,1733,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864709,63967.00
06/09/2015 11:45,1,6.057,ACTIVE,218.1,335.61,60.03,1433864703,"040051121000097","174011321042388",24.86,37,0.663,317.95,380.82,149.8,143.7,0.663,12793.600000024,12829.100000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864711,63968.00
06/09/2015 11:45,2,6.463,ACTIVE,220.52,362.19,59.965,1433864703,"201051344000469","174011321042388",28.25,31.80,0,336.64,408.78,184.8,176.5,0.871,125101.4,125101.4,1733,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864711,63969.00
06/09/2015 11:45,2,6.465,ACTIVE,220.74,362.49,59.981,1433864703,"201051344000988","174011321042388",27.95,34.80,0,335.74,406.97,182.9,174.6,0.835,124955.3,124955.3,1734,0,0,0,L,1122011218,0,125.17,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864712,63970.00
06/09/2015 11:45,2,6.436,ACTIVE,216.90,360.99,59.954,1433864703,"201051344001158","174011321042388",27.65,35.40,0,336.94,406.67,180.1,171.9,0.853,131231.0,131231.0,1736,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864713,63971.00
06/09/2015 11:45,2,6.461,ACTIVE,216.22,358.88,60.002,1433864703,"201051344001025","174011321042388",27.95,39.80,0,334.24,406.97,183.0,174.7,0.818,134157.7,134157.7,1734,0,0,0,L,1122011218,0,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864714,63972.00
06/09/2015 11:45,1,4.530,ACTIVE,214.6,362.00,60.03,1433864703,"033051125000118","174011321042388",38.22,37,0.775,312.96,386.21,172.3,165.1,0.768,14143.3,14183.7,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864716,63973.00
06/09/2015 11:45,2,6.518,ACTIVE,217.13,359.78,59.965,1433864703,"201051344000569","174011321042388",28.11,34.30,0,336.64,406.67,185.5,177.2,0.866,137971.3,137971.3,1732,0,0,0,L,1122011218,0,122.68,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864716,63974.00
06/09/2015 11:45,2,4.332,ACTIVE,214.41,422.90,59.965,1433864703,"274151322000094","174011321042388",37.69,48.00,0,384.43,449.95,165.1,157.4,0.654,324608.2,324608.2,3080,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864717,63975.00
06/09/2015 11:45,1,6.342,ACTIVE,215.3,323.80,60.03,1433864703,"040051121000068","174011321042388",22.31,35,0.632,314.90,376.57,140.8,135.5,0.632,13574.100000012,13606.600000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864719,63976.00
06/09/2015 11:45,2,6.508,ACTIVE,217.35,359.78,59.959,1433864703,"201051344000458","174011321042388",28.01,35.40,0,337.54,407.27,184.6,176.2,0.884,133674.8,133674.8,1733,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864719,63977.00
06/09/2015 11:45,2,6.252,ACTIVE,214.41,365.49,59.944,1433864703,"274151322000087","174011321042388",25.96,66.00,0,332.73,385.63,164.4,156.7,0.605,394467.6,394467.6,2641,0,0,0,L,1151911521,0,123.59,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864720,63978.00
06/09/2015 11:45,2,6.365,ACTIVE,214.87,354.97,59.959,1433864703,"274151322000052","174011321042388",27.12,51.80,0,332.13,392.25,174.7,166.7,0.667,421594.3,421594.3,3043,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864721,63979.00
06/09/2015 11:45,2,6.371,ACTIVE,215.32,358.58,59.965,1433864703,"201051344001145","174011321042388",27.83,36.50,0,332.43,406.07,179.6,171.4,0.826,138803.7,138803.7,1739,0,0,0,L,1122011218,0,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864723,63980.00
06/09/2015 11:45,2,6.307,ACTIVE,215.32,356.78,59.970,1433864703,"201051344000685","174011321042388",28.17,37.30,0,332.43,401.86,179.8,171.6,0.884,138090.3,138090.3,1737,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864723,63981.00
06/09/2015 11:45,2,6.396,ACTIVE,214.64,370.60,59.981,1433864703,"274151322000088","174011321042388",27.06,47.30,0,332.43,391.64,175.3,167.3,0.667,403575.7,403575.7,2649,0,0,0,L,1151911521,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864724,63982.00
06/09/2015 11:45,2,6.426,ACTIVE,215.77,357.68,59.965,1433864703,"201051344000438","174011321042388",27.53,38.80,0,332.43,406.07,179.2,171.0,0.840,138138.1,138138.1,1734,0,0,0,L,1122011218,0,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864725,63983.00
06/09/2015 11:45,2,6.336,ACTIVE,216.00,358.58,59.986,1433864703,"201051344001135","174011321042388",27.97,36.50,0,332.43,406.37,179.4,171.2,0.826,129523.1,129523.1,1734,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864726,63984.00
06/09/2015 11:45,2,6.377,ACTIVE,215.54,357.68,59.970,1433864703,"201051344000417","174011321042388",27.31,42.30,0,332.13,405.77,176.6,168.5,0.844,134126.9,134126.9,1729,0,0,0,L,1122011218,0,122.46,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864727,63985.00
06/09/2015 11:45,2,6.447,ACTIVE,215.09,358.88,59.965,1433864703,"201051344000594","174011321042388",28.01,41.80,0,330.93,403.07,182.8,174.5,0.862,133795.6,133795.6,1731,0,0,0,L,1122011218,0,122.23,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864728,63986.00
06/09/2015 11:45,2,6.432,ACTIVE,214.19,364.59,59.949,1433864703,"274151322000083","174011321042388",27.06,50.80,0,332.13,388.04,176.0,167.9,0.720,417927.0,417927.0,3047,0,0,0,L,1151911521,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864729,63987.00
06/09/2015 11:45,2,6.467,ACTIVE,216.45,360.08,59.965,1433864703,"201051344000585","174011321042388",28.05,37.80,0,336.64,406.37,183.7,175.4,0.862,132669.2,132669.2,1731,0,0,0,L,1122011218,0,122.46,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864730,63988.00
06/09/2015 11:45,2,6.457,ACTIVE,214.64,352.57,59.970,1433864703,"274151322000054","174011321042388",26.90,47.50,0,332.13,393.45,175.8,167.8,0.676,413309.6,413309.6,2642,0,0,0,L,1151911521,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864731,63989.00
06/09/2015 11:45,2,6.355,ACTIVE,216.22,358.88,59.970,1433864703,"201051344001203","174011321042388",28.31,39.30,0,332.43,407.57,182.2,173.9,0.857,134050.9,134050.9,1737,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864732,63990.00
06/09/2015 11:45,2,6.246,ACTIVE,215.09,357.98,59.975,1433864703,"201051344000646","174011321042388",27.91,39.00,0,331.23,402.46,176.5,168.4,0.844,131695.3,131695.3,1729,0,0,0,L,1122011218,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864733,63991.00
06/09/2015 11:45,2,4.223,ACTIVE,215.54,414.49,59.954,1433864703,"274151322000068","174011321042388",37.43,50.00,0,381.12,449.05,160.5,153.0,0.610,323527.7,323527.7,2688,0,0,0,L,1151911521,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864734,63992.00
06/09/2015 11:45,2,6.709,ACTIVE,215.32,350.47,59.965,1433864703,"274151322000076","174011321042388",27.61,51.30,0,332.73,395.55,187.5,179.0,0.725,440244.7,440244.7,3045,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864735,63993.00
06/09/2015 11:45,1,3.942,ACTIVE,215.3,356.63,60.03,1433864703,"033051125000132","174011321042388",33.11,36,0.577,315.47,373.45,129.9,123.6,0.585,10691.800000024,10722.100000024,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864736,63994.00
06/09/2015 11:45,1,4.510,ACTIVE,215.1,316.89,60.03,1433864703,"033051125000150","174011321042388",38.09,36,0.772,311.73,387.04,170.9,164.9,0.763,14086.199999988,14126.5,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864737,63995.00
06/09/2015 11:45,2,6.488,ACTIVE,215.32,357.98,59.970,1433864703,"201051344000890","174011321042388",27.75,42.00,0,331.53,402.16,182.4,174.2,0.849,135650.0,135650.0,1733,0,0,0,L,1122011218,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864738,63996.00
06/09/2015 11:45,2,6.508,ACTIVE,217.13,359.78,59.959,1433864703,"201051344000900","174011321042388",28.57,32.40,0,333.63,407.57,188.1,179.6,0.866,135992.7,135992.7,1735,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864739,63997.00
06/09/2015 11:45,2,6.551,ACTIVE,216.45,360.99,59.965,1433864703,"201051344000633","174011321042388",27.61,38.20,0,331.83,406.07,183.0,174.7,0.866,125739.5,125739.5,1734,0,0,0,L,1122011218,0,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864740,63998.00
06/09/2015 11:45,1,6.241,ACTIVE,207.8,357.98,60.00,1433864703,"040051121000185","174011321042388",24.23,38,0.701,302.76,380.60,150.5,144.8,0.695,13156.900000011,13192.200000023,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864741,63999.00
06/09/2015 11:45,2,6.373,ACTIVE,210.35,351.37,59.959,1433864703,"201051344000983","174011321042388",28.59,34.80,0,328.22,407.27,184.6,176.3,0.915,132807.9,132807.9,1734,0,0,0,L,1122011218,0,119.30,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864742,64000.00
06/09/2015 11:45,2,6.391,ACTIVE,209.44,352.27,59.975,1433864703,"201051344000917","174011321042388",28.01,36.50,0,327.92,406.37,181.5,173.2,0.897,136218.9,136218.9,1738,0,0,0,L,1122011218,0,118.62,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864743,64001.00
06/09/2015 11:45,1,5.723,ACTIVE,207.4,307.42,60.00,1433864703,"040051121000116","174011321042388",25.18,34,0.665,301.93,377.49,143.4,137.3,0.663,12588.200000048,12622.5,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864744,64002.00
06/09/2015 11:45,1,3.790,ACTIVE,208.3,345.41,60.03,1433864703,"033051125000135","174011321042388",32.80,35,0.575,304.53,374.00,123.7,119.3,0.575,10685.30000001,10715.50000001,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864745,64003.00
06/09/2015 11:45,2,6.057,ACTIVE,210.57,349.86,59.975,1433864703,"201051344000648","174011321042388",28.17,34.30,0,328.22,406.67,172.7,164.8,0.831,132291.8,132291.8,1731,0,0,0,L,1122011218,0,119.07,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864746,64004.00
06/09/2015 11:45,2,6.115,ACTIVE,210.12,351.37,59.954,1433864703,"201051344001093","174011321042388",28.35,38.00,0,327.92,407.57,175.6,167.6,0.826,134265.9,134265.9,1736,0,0,0,L,1122011218,0,119.30,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864747,64005.00
06/09/2015 11:45,2,6.195,ACTIVE,211.25,351.07,59.975,1433864703,"201051344000645","174011321042388",27.93,34.50,0,328.82,406.07,175.2,167.2,0.826,132659.7,132659.7,1733,0,0,0,L,1122011218,0,120.20,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864748,64006.00
06/09/2015 11:45,2,6.186,ACTIVE,214.41,360.38,59.959,1433864703,"274151322000085","174011321042388",27.55,46.60,0,326.12,392.25,172.7,164.7,0.667,415333.2,415333.2,3042,0,0,0,L,1151911521,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864749,64007.00
06/09/2015 11:45,2,6.184,ACTIVE,218.48,357.68,59.975,1433864703,"201051344000651","174011321042388",27.89,36.50,0,328.82,406.37,174.8,166.7,0.791,132062.2,132062.2,1734,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864750,64008.00
06/09/2015 11:45,2,6.105,ACTIVE,217.80,355.58,59.981,1433864703,"201051344000867","174011321042388",28.33,35.80,0,327.32,406.07,175.2,167.1,0.800,124364.0,124364.0,1733,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864751,64009.00
06/09/2015 11:45,1,5.864,ACTIVE,216.5,351.43,60.03,1433864703,"040051121000095","174011321042388",22.45,34,0.582,303.26,375.25,131.0,125.5,0.584,14606.1,14638.1,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864752,64010.00
06/09/2015 11:45,2,6.170,ACTIVE,216.67,357.38,59.954,1433864703,"201051344001230","174011321042388",27.95,40.40,0,321.61,401.86,174.6,166.6,0.826,135493.7,135493.7,1738,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864753,64011.00
06/09/2015 11:45,2,6.162,ACTIVE,218.71,359.48,59.944,1433864703,"201051344000576","174011321042388",28.37,33.00,0,326.12,407.27,177.1,169.0,0.813,132066.7,132066.7,1735,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864754,64012.00
06/09/2015 11:45,2,6.318,ACTIVE,219.16,358.58,59.975,1433864703,"201051344000579","174011321042388",27.89,37.80,0,328.22,406.07,178.5,170.4,0.840,137942.0,137942.0,1736,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433864755,64013.00
06/09/2015 12:00,2,6.807,ACTIVE,219.39,362.19,59.981,1433865604,"201051344000955","174011321042388",27.53,40.20,0,327.32,406.07,189.7,181.2,0.888,137448.9,137448.9,1733,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865605,64014.00
06/09/2015 12:00,1,6.641,ACTIVE,218.7,331.89,60.00,1433865604,"040051121000195","174011321042388",24.16,40,0.701,301.68,384.48,159.7,152.3,0.697,15063.3,15100.9,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865606,64015.00
06/09/2015 12:00,2,7.098,ACTIVE,218.71,372.11,59.975,1433865604,"274151322000095","174011321042388",27.31,51.80,0,322.81,395.55,196.2,187.4,0.729,434700.5,434700.5,2657,0,0,0,L,1151911521,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865607,64016.00
06/09/2015 12:00,2,6.844,ACTIVE,220.06,362.49,59.986,1433865604,"201051344000868","174011321042388",27.83,34.00,0,327.92,407.87,192.9,184.2,0.875,123723.7,123723.7,1734,0,0,0,L,1122011218,0,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865608,64017.00
06/09/2015 12:00,2,6.736,ACTIVE,221.19,365.19,59.981,1433865604,"201051344000853","174011321042388",28.31,34.80,0,327.02,411.78,193.0,184.4,0.902,129979.0,129979.0,1732,0,0,0,L,1122011218,0,125.62,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865609,64018.00
06/09/2015 12:00,2,6.693,ACTIVE,220.06,363.69,59.981,1433865604,"201051344000582","174011321042388",27.71,37.50,0,328.22,407.57,187.7,179.3,0.866,130685.2,130685.2,1734,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865610,64019.00
06/09/2015 12:00,1,6.408,ALERT,219.1,327.47,60.03,1433865604,"040051121000097","174011321042388",24.56,38,0.692,300.76,385.01,156.6,150.5,0.690,12829.100000024,12866.5,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433865611,64020.00
06/09/2015 12:00,2,6.842,ACTIVE,221.19,366.40,59.975,1433865604,"201051344000469","174011321042388",27.85,32.60,0,327.62,412.38,193.0,184.4,0.906,125147.3,125147.3,1734,0,0,0,L,1122011218,0,124.94,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865612,64021.00
06/09/2015 12:00,2,6.871,ACTIVE,221.19,364.89,60.007,1433865604,"201051344000988","174011321042388",27.53,35.20,0,327.02,412.38,191.5,182.9,0.875,125000.9,125000.9,1735,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865613,64022.00
06/09/2015 12:00,2,6.779,ACTIVE,221.19,363.39,59.986,1433865604,"201051344001158","174011321042388",27.47,36.50,0,327.62,411.78,188.6,180.1,0.871,131275.9,131275.9,1737,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865614,64023.00
