ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 12:00,2,6.910,ACTIVE,220.06,363.69,59.970,1433865604,"201051344001025","174011321042388",27.31,41.00,0,327.32,408.78,191.1,182.5,0.844,134203.3,134203.3,1735,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865615,64024.00
06/09/2015 12:00,1,4.714,ACTIVE,218.4,328.56,60.03,1433865604,"033051125000118","174011321042388",38.04,38,0.789,300.64,390.52,178.4,171.5,0.773,14183.7,14226.6,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865616,64025.00
06/09/2015 12:00,2,6.660,ACTIVE,220.74,365.49,59.986,1433865604,"201051344000569","174011321042388",28.23,35.60,0,327.92,411.48,190.3,181.8,0.888,138016.9,138016.9,1733,0,0,0,L,1122011218,0,124.72,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865617,64026.00
06/09/2015 12:00,2,4.484,ACTIVE,218.48,419.30,60.012,1433865604,"274151322000094","174011321042388",37.35,50.20,0,385.93,449.05,169.2,161.3,0.645,324649.0,324649.0,3081,0,0,0,L,1151911521,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865618,64027.00
06/09/2015 12:00,1,6.557,ACTIVE,218.7,327.75,60.03,1433865604,"040051121000068","174011321042388",22.03,36,0.635,303.89,381.06,143.7,138.2,0.636,13606.600000012,13641.3,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865619,64028.00
06/09/2015 12:00,2,6.680,ACTIVE,221.19,363.69,59.996,1433865604,"201051344000458","174011321042388",27.97,36.30,0,328.52,411.18,189.2,180.7,0.888,133720.1,133720.1,1734,0,0,0,L,1122011218,0,125.40,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865620,64029.00
06/09/2015 12:00,2,6.574,ACTIVE,218.48,357.08,59.991,1433865604,"274151322000087","174011321042388",25.35,69.70,0,326.12,389.84,168.6,160.8,0.628,394508.3,394508.3,2642,0,0,0,L,1151911521,0,125.85,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865621,64030.00
06/09/2015 12:00,2,6.623,ACTIVE,218.48,363.99,59.996,1433865604,"274151322000052","174011321042388",27.00,54.80,0,326.12,393.15,180.9,172.6,0.694,421638.0,421638.0,3044,0,0,0,L,1151911521,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865622,64031.00
06/09/2015 12:00,2,6.668,ACTIVE,218.93,362.49,59.996,1433865604,"201051344001145","174011321042388",27.61,37.80,0,327.62,406.07,186.4,178.0,0.849,138848.5,138848.5,1740,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865623,64032.00
06/09/2015 12:00,2,6.658,ACTIVE,218.71,361.29,59.981,1433865604,"201051344000685","174011321042388",27.53,38.40,0,327.02,405.77,185.8,177.4,0.893,138135.0,138135.0,1738,0,0,0,L,1122011218,0,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865624,64033.00
06/09/2015 12:00,2,6.574,ACTIVE,218.26,376.01,59.981,1433865604,"274151322000088","174011321042388",26.86,49.80,0,326.12,392.25,178.7,170.5,0.672,403618.8,403618.8,2650,0,0,0,L,1151911521,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865625,64034.00
06/09/2015 12:00,2,6.631,ACTIVE,219.61,362.19,59.996,1433865604,"201051344000438","174011321042388",27.33,40.20,0,327.62,406.67,183.5,175.2,0.840,138182.5,138182.5,1735,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865626,64035.00
06/09/2015 12:00,2,6.553,ACTIVE,219.61,360.99,59.986,1433865604,"201051344001135","174011321042388",27.75,37.80,0,327.92,406.37,184.3,175.9,0.840,129567.9,129567.9,1735,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865627,64036.00
06/09/2015 12:00,2,6.508,ACTIVE,219.16,362.19,59.986,1433865604,"201051344000417","174011321042388",27.37,43.80,0,327.62,405.77,180.3,172.1,0.840,134170.7,134170.7,1730,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865627,64037.00
06/09/2015 12:00,2,6.742,ACTIVE,218.93,361.59,59.996,1433865604,"201051344000594","174011321042388",27.25,43.40,0,325.82,406.97,186.1,177.7,0.857,133840.8,133840.8,1732,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865628,64038.00
06/09/2015 12:00,2,6.617,ACTIVE,217.80,373.31,59.986,1433865604,"274151322000083","174011321042388",26.74,54.00,0,322.51,391.94,179.2,171.0,0.716,417970.5,417970.5,3048,0,0,0,L,1151911521,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865629,64039.00
06/09/2015 12:00,2,6.625,ACTIVE,220.06,361.89,59.996,1433865604,"201051344000585","174011321042388",27.71,39.00,0,327.92,407.27,185.9,177.5,0.857,132714.7,132714.7,1732,0,0,0,L,1122011218,0,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865630,64040.00
06/09/2015 12:00,2,6.525,ACTIVE,218.03,351.97,59.986,1433865604,"274151322000054","174011321042388",27.00,50.20,0,326.42,393.75,178.3,170.1,0.672,413353.3,413353.3,2643,0,0,0,L,1151911521,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865631,64041.00
06/09/2015 12:00,2,6.654,ACTIVE,219.84,362.49,59.991,1433865604,"201051344001203","174011321042388",27.41,40.80,0,328.52,407.87,184.7,176.3,0.866,134096.7,134096.7,1738,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865632,64042.00
06/09/2015 12:00,2,6.432,ACTIVE,218.71,360.99,59.996,1433865604,"201051344000646","174011321042388",27.47,40.20,0,326.42,406.37,178.9,170.7,0.835,131739.9,131739.9,1730,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865633,64043.00
06/09/2015 12:00,2,4.461,ACTIVE,218.93,409.08,59.986,1433865604,"274151322000068","174011321042388",36.10,51.50,0,379.62,448.45,162.8,155.2,0.619,323568.2,323568.2,2689,0,0,0,L,1151911521,0,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865634,64044.00
06/09/2015 12:00,2,7.021,ACTIVE,218.93,376.31,59.996,1433865604,"274151322000076","174011321042388",27.06,54.00,0,327.32,396.15,192.3,183.6,0.738,440291.5,440291.5,3046,0,0,0,L,1151911521,0,126.07,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865635,64045.00
06/09/2015 12:00,1,4.152,ALERT,218.8,333.67,60.03,1433865604,"033051125000132","174011321042388",32.68,38,0.590,304.01,378.24,135.0,128.3,0.597,10722.100000024,10754.200000024,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433865637,64046.00
06/09/2015 12:00,1,4.697,ACTIVE,218.9,379.65,60.03,1433865604,"033051125000150","174011321042388",37.90,38,0.787,298.65,392.22,177.1,170.9,0.777,14126.5,14169.400000036,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865638,64047.00
06/09/2015 12:00,2,6.732,ACTIVE,218.71,361.29,59.996,1433865604,"201051344000890","174011321042388",27.53,43.60,0,326.72,406.37,187.6,179.1,0.853,135695.0,135695.0,1734,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865639,64048.00
06/09/2015 12:00,2,6.734,ACTIVE,220.52,362.49,59.986,1433865604,"201051344000900","174011321042388",28.17,33.00,0,327.62,410.58,192.1,183.4,0.875,136038.8,136038.8,1736,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865640,64049.00
06/09/2015 12:00,2,6.658,ACTIVE,219.84,363.69,59.986,1433865604,"201051344000633","174011321042388",27.55,39.50,0,328.22,406.97,185.7,177.3,0.879,125784.6,125784.6,1735,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865641,64050.00
06/09/2015 12:00,1,6.350,ACTIVE,218.8,364.78,60.03,1433865604,"040051121000185","174011321042388",24.06,39,0.672,304.66,385.52,152.0,146.3,0.668,13192.200000023,13229.599999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865642,64051.00
06/09/2015 12:00,2,6.592,ACTIVE,220.74,363.69,59.991,1433865604,"201051344000983","174011321042388",28.15,35.60,0,327.62,411.18,187.9,179.4,0.871,132853.7,132853.7,1735,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865643,64052.00
06/09/2015 12:00,2,6.641,ACTIVE,219.84,362.19,59.996,1433865604,"201051344000917","174011321042388",27.55,38.00,0,327.32,407.27,185.2,176.8,0.875,136264.1,136264.1,1739,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865644,64053.00
06/09/2015 12:00,1,5.974,ALERT,217.6,329.68,60.03,1433865604,"040051121000116","174011321042388",25.22,36,0.663,302.08,382.03,149.9,143.2,0.665,12622.5,12658.800000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433865645,64054.00
06/09/2015 12:00,1,4.103,ACTIVE,219.0,356.31,60.03,1433865604,"033051125000135","174011321042388",32.35,37,0.584,305.38,378.37,132.1,127.5,0.588,10715.50000001,10747.50000001,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865646,64055.00
06/09/2015 12:00,2,6.662,ACTIVE,220.52,364.89,59.996,1433865604,"201051344000648","174011321042388",27.69,35.60,0,327.62,411.18,186.7,178.3,0.862,132336.7,132336.7,1732,0,0,0,L,1122011218,0,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865647,64056.00
06/09/2015 12:00,2,6.719,ACTIVE,219.84,364.29,59.986,1433865604,"201051344001093","174011321042388",28.11,39.30,0,327.92,408.18,191.1,182.5,0.871,134311.6,134311.6,1737,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865648,64057.00
06/09/2015 12:00,2,6.787,ACTIVE,220.52,362.19,59.965,1433865604,"201051344000645","174011321042388",27.65,35.60,0,327.02,411.18,189.9,181.4,0.853,132705.3,132705.3,1734,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865649,64058.00
06/09/2015 12:00,2,6.664,ACTIVE,218.48,376.62,59.986,1433865604,"274151322000085","174011321042388",27.49,49.00,0,327.62,393.15,185.6,177.2,0.703,415377.7,415377.7,3043,0,0,0,L,1151911521,0,126.53,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865650,64059.00
06/09/2015 12:00,2,6.744,ACTIVE,220.06,362.49,60.002,1433865604,"201051344000651","174011321042388",27.55,38.00,0,329.73,409.68,188.1,179.6,0.862,132107.2,132107.2,1735,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865651,64060.00
06/09/2015 12:00,2,6.777,ACTIVE,219.84,361.59,59.996,1433865604,"201051344000867","174011321042388",27.69,37.00,0,327.92,406.97,190.1,181.5,0.857,124409.4,124409.4,1734,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865652,64061.00
06/09/2015 12:00,1,6.532,ACTIVE,218.6,368.01,60.07,1433865604,"040051121000095","174011321042388",21.76,35,0.624,304.31,379.74,141.4,135.3,0.627,14638.1,14672,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865653,64062.00
06/09/2015 12:00,2,6.695,ACTIVE,218.48,360.38,60.002,1433865604,"201051344001230","174011321042388",28.03,41.30,0,327.62,406.67,189.9,181.4,0.884,135538.9,135538.9,1739,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865654,64063.00
06/09/2015 12:00,2,6.652,ACTIVE,220.74,364.89,59.986,1433865604,"201051344000576","174011321042388",28.39,34.00,0,327.92,412.08,191.3,182.7,0.866,132112.1,132112.1,1736,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865655,64064.00
06/09/2015 12:00,2,6.738,ACTIVE,221.19,364.29,59.991,1433865604,"201051344000579","174011321042388",27.87,39.30,0,333.63,411.48,190.1,181.6,0.879,137987.2,137987.2,1737,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433865656,64065.00
06/09/2015 12:15,2,7.127,ACTIVE,218.93,361.59,59.965,1433866503,"201051344000955","174011321042388",27.27,41.50,0,327.92,407.27,196.8,188.0,0.919,137495.0,137495.0,1734,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866505,64066.00
06/09/2015 12:15,1,6.981,ACTIVE,218.2,359.67,60.00,1433866503,"040051121000195","174011321042388",23.96,41,0.732,301.66,381.05,166.4,158.8,0.725,15100.9,15139.7,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866506,64067.00
06/09/2015 12:15,2,7.438,ACTIVE,218.03,372.41,59.954,1433866503,"274151322000095","174011321042388",27.17,55.00,0,326.12,396.45,204.7,195.6,0.769,434748.3,434748.3,2658,0,0,0,L,1151911521,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866507,64068.00
06/09/2015 12:15,2,7.156,ACTIVE,219.84,363.69,59.975,1433866503,"201051344000868","174011321042388",27.81,34.80,0,327.32,410.88,201.6,192.6,0.910,123770.8,123770.8,1735,0,0,0,L,1122011218,0,124.49,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866508,64069.00
06/09/2015 12:15,2,7.043,ACTIVE,221.87,366.70,59.965,1433866503,"201051344000853","174011321042388",28.25,35.80,0,327.92,412.08,201.5,192.5,0.941,130026.3,130026.3,1733,0,0,0,L,1122011218,0,126.07,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866509,64070.00
06/09/2015 12:15,2,7.055,ACTIVE,220.29,363.09,59.949,1433866503,"201051344000582","174011321042388",27.45,38.60,0,326.42,410.88,196.1,187.4,0.902,130731.1,130731.1,1735,0,0,0,L,1122011218,0,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866510,64071.00
06/09/2015 12:15,1,6.760,ACTIVE,218.4,367.84,60.00,1433866503,"040051121000097","174011321042388",24.35,39,0.727,302.27,382.12,163.8,157.6,0.719,12866.5,12905.100000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866511,64072.00
06/09/2015 12:15,2,7.221,ACTIVE,221.42,367.00,59.965,1433866503,"201051344000469","174011321042388",27.55,33.50,0,326.42,410.58,201.6,192.6,0.950,125194.6,125194.6,1735,0,0,0,L,1122011218,0,125.17,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866512,64073.00
06/09/2015 12:15,2,7.156,ACTIVE,221.42,364.59,59.954,1433866503,"201051344000988","174011321042388",27.61,36.80,0,327.62,411.78,200.2,191.3,0.915,125047.7,125047.7,1736,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866513,64074.00
06/09/2015 12:15,2,7.100,ACTIVE,221.42,363.99,59.954,1433866503,"201051344001158","174011321042388",27.43,38.00,0,327.32,408.78,197.2,188.4,0.893,131322.1,131322.1,1738,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866514,64075.00
06/09/2015 12:15,2,7.135,ACTIVE,220.29,362.79,59.954,1433866503,"201051344001025","174011321042388",27.77,42.80,0,326.72,409.38,200.7,191.8,0.893,134250.3,134250.3,1736,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866515,64076.00
06/09/2015 12:15,1,4.964,ACTIVE,218.2,351.51,60.00,1433866503,"033051125000118","174011321042388",38.09,40,0.831,298.76,389.60,188.1,180.2,0.818,14226.6,14270.8,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866516,64077.00
06/09/2015 12:15,2,7.064,ACTIVE,220.97,365.49,59.975,1433866503,"201051344000569","174011321042388",28.01,36.50,0,325.52,411.18,200.4,191.5,0.919,138063.9,138063.9,1734,0,0,0,L,1122011218,0,124.94,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866517,64078.00
06/09/2015 12:15,2,4.471,ACTIVE,218.48,421.70,59.949,1433866503,"274151322000094","174011321042388",38.94,51.00,0,381.73,448.15,177.7,169.6,0.689,324690.9,324690.9,3082,0,0,0,L,1151911521,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866518,64079.00
06/09/2015 12:15,1,6.930,ACTIVE,218.5,356.21,60.00,1433866503,"040051121000068","174011321042388",21.91,38,0.665,302.79,378.34,151.1,145.0,0.664,13641.3,13676.699999976,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866519,64080.00
06/09/2015 12:15,2,7.102,ACTIVE,221.42,364.89,59.954,1433866503,"201051344000458","174011321042388",27.77,37.30,0,327.92,410.88,199.8,190.9,0.937,133766.9,133766.9,1735,0,0,0,L,1122011218,0,125.40,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866520,64081.00
06/09/2015 12:15,2,6.971,ACTIVE,218.48,370.90,59.949,1433866503,"274151322000087","174011321042388",25.05,73.00,0,326.42,390.14,176.8,168.7,0.672,394549.8,394549.8,2643,0,0,0,L,1151911521,0,125.40,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866521,64082.00
06/09/2015 12:15,2,7.092,ACTIVE,218.48,376.92,59.954,1433866503,"274151322000052","174011321042388",26.70,57.30,0,326.42,393.45,191.8,183.2,0.712,421682.8,421682.8,3045,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866522,64083.00
06/09/2015 12:15,2,7.227,ACTIVE,219.39,364.59,59.949,1433866503,"201051344001145","174011321042388",26.88,38.60,0,327.32,407.87,196.6,187.8,0.884,138894.7,138894.7,1741,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866523,64084.00
06/09/2015 12:15,2,7.104,ACTIVE,219.16,361.59,59.959,1433866503,"201051344000685","174011321042388",27.37,40.00,0,326.72,407.27,196.8,188.0,0.941,138181.1,138181.1,1739,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866524,64085.00
06/09/2015 12:15,2,7.041,ACTIVE,218.48,369.10,59.949,1433866503,"274151322000088","174011321042388",26.46,51.50,0,327.62,393.15,188.7,180.2,0.712,403663.1,403663.1,2651,0,0,0,L,1151911521,0,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866525,64086.00
06/09/2015 12:15,2,7.033,ACTIVE,220.06,363.99,59.944,1433866503,"201051344000438","174011321042388",27.37,41.50,0,327.02,408.18,194.9,186.2,0.906,138228.3,138228.3,1736,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866525,64087.00
06/09/2015 12:15,2,7.129,ACTIVE,220.29,363.69,59.954,1433866503,"201051344001135","174011321042388",27.23,39.00,0,327.32,410.88,196.7,187.9,0.879,129614.0,129614.0,1736,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866526,64088.00
06/09/2015 12:15,2,7.045,ACTIVE,219.39,362.79,59.954,1433866503,"201051344000417","174011321042388",26.96,44.80,0,328.22,409.68,192.3,183.7,0.902,134215.9,134215.9,1731,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866527,64089.00
06/09/2015 12:15,2,7.127,ACTIVE,219.39,361.89,59.944,1433866503,"201051344000594","174011321042388",27.51,44.50,0,326.42,408.48,198.5,189.7,0.915,133887.4,133887.4,1733,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866528,64090.00
06/09/2015 12:15,2,7.047,ACTIVE,218.03,358.58,59.965,1433866503,"274151322000083","174011321042388",26.76,56.50,0,326.42,391.94,190.8,182.2,0.760,418015.2,418015.2,3049,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866529,64091.00
06/09/2015 12:15,2,7.154,ACTIVE,220.52,361.29,59.954,1433866503,"201051344000585","174011321042388",27.59,40.40,0,326.42,409.38,199.8,190.9,0.932,132761.5,132761.5,1733,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866530,64092.00
06/09/2015 12:15,2,7.029,ACTIVE,218.26,356.48,59.949,1433866503,"274151322000054","174011321042388",26.82,52.30,0,326.42,394.95,190.9,182.3,0.725,413398.2,413398.2,2644,0,0,0,L,1151911521,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866531,64093.00
06/09/2015 12:15,2,7.199,ACTIVE,220.52,361.89,59.959,1433866503,"201051344001203","174011321042388",27.55,42.50,0,327.02,410.28,201.0,192.1,0.924,134143.9,134143.9,1739,0,0,0,L,1122011218,0,125.62,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866532,64094.00
06/09/2015 12:15,2,7.053,ACTIVE,219.39,363.09,59.959,1433866503,"201051344000646","174011321042388",27.39,42.00,0,326.12,407.57,195.6,186.9,0.910,131785.9,131785.9,1731,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866533,64095.00
06/09/2015 12:15,2,4.750,ACTIVE,219.39,403.97,59.917,1433866503,"274151322000068","174011321042388",37.07,53.80,0,379.92,448.75,178.1,170.0,0.672,323609.9,323609.9,2690,0,0,0,L,1151911521,0,126.07,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866534,64096.00
06/09/2015 12:15,2,7.502,ACTIVE,219.16,367.00,59.949,1433866503,"274151322000076","174011321042388",26.90,56.00,0,327.02,397.05,204.3,195.2,0.769,440339.6,440339.6,3047,0,0,0,L,1151911521,0,125.85,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866535,64097.00
06/09/2015 12:15,1,4.354,ACTIVE,218.8,371.55,60.00,1433866503,"033051125000132","174011321042388",32.65,39,0.616,302.91,374.90,141.4,134.5,0.621,10754.200000024,10787.300000024,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866537,64098.00
06/09/2015 12:15,1,4.905,ACTIVE,218.4,363.34,60.00,1433866503,"033051125000150","174011321042388",37.76,39,0.817,298.92,389.65,184.3,177.4,0.800,14169.400000036,14213.5,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866538,64099.00
06/09/2015 12:15,2,7.029,ACTIVE,219.16,360.99,59.949,1433866503,"201051344000890","174011321042388",27.27,45.30,0,326.72,407.27,194.0,185.3,0.888,135741.2,135741.2,1735,0,0,0,L,1122011218,0,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866539,64100.00
06/09/2015 12:15,2,7.045,ACTIVE,220.97,363.99,59.907,1433866503,"201051344000900","174011321042388",27.87,34.50,0,325.82,410.88,198.7,189.8,0.906,136086.6,136086.6,1737,0,0,0,L,1122011218,0,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866540,64101.00
06/09/2015 12:15,2,6.988,ACTIVE,220.06,364.89,59.949,1433866503,"201051344000633","174011321042388",27.37,41.30,0,325.82,408.78,193.9,185.2,0.906,125831.0,125831.0,1736,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866541,64102.00
06/09/2015 12:15,1,6.732,ACTIVE,219.1,328.64,60.00,1433866503,"040051121000185","174011321042388",24.01,41,0.709,303.66,381.91,160.9,154.3,0.696,13229.599999999,13268.200000023,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866542,64103.00
06/09/2015 12:15,2,7.004,ACTIVE,221.42,364.89,59.954,1433866503,"201051344000983","174011321042388",27.97,36.50,0,326.72,410.28,198.4,189.6,0.937,132901.0,132901.0,1736,0,0,0,L,1122011218,0,125.62,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866543,64104.00
06/09/2015 12:15,2,7.002,ACTIVE,220.29,362.19,59.944,1433866503,"201051344000917","174011321042388",27.61,39.00,0,326.12,409.68,195.9,187.2,0.910,136310.7,136310.7,1740,0,0,0,L,1122011218,0,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866544,64105.00
06/09/2015 12:15,1,6.327,ACTIVE,217.8,358.07,60.00,1433866503,"040051121000116","174011321042388",24.89,37,0.692,303.07,379.60,156.6,150.0,0.686,12658.800000012,12696.200000048,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866545,64106.00
06/09/2015 12:15,1,4.251,ACTIVE,218.9,371.32,60.00,1433866503,"033051125000135","174011321042388",32.29,38,0.604,302.87,375.59,136.6,131.7,0.604,10747.50000001,10780.20000001,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866546,64107.00
06/09/2015 12:15,2,6.838,ACTIVE,220.97,364.89,59.949,1433866503,"201051344000648","174011321042388",27.97,36.30,0,326.42,410.28,193.7,185.0,0.893,132382.9,132382.9,1733,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866547,64108.00
06/09/2015 12:15,2,6.924,ACTIVE,220.52,363.39,59.933,1433866503,"201051344001093","174011321042388",28.03,40.20,0,326.12,409.68,196.4,187.6,0.884,134358.7,134358.7,1738,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866548,64109.00
06/09/2015 12:15,2,6.988,ACTIVE,220.97,365.19,59.949,1433866503,"201051344000645","174011321042388",27.59,36.80,0,327.02,410.58,195.2,186.4,0.853,132752.2,132752.2,1735,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866549,64110.00
06/09/2015 12:15,2,6.885,ACTIVE,218.71,366.10,59.944,1433866503,"274151322000085","174011321042388",27.25,51.80,0,327.32,397.66,189.9,181.4,0.720,415423.4,415423.4,3044,0,0,0,L,1151911521,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866550,64111.00
06/09/2015 12:15,2,7.000,ACTIVE,220.74,364.89,59.949,1433866503,"201051344000651","174011321042388",27.25,38.80,0,326.42,408.78,193.3,184.6,0.875,132153.6,132153.6,1736,0,0,0,L,1122011218,0,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866551,64112.00
06/09/2015 12:15,2,6.984,ACTIVE,220.06,361.89,59.944,1433866503,"201051344000867","174011321042388",27.67,38.20,0,326.42,409.98,195.6,186.9,0.888,124456.2,124456.2,1735,0,0,0,L,1122011218,0,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866552,64113.00
06/09/2015 12:15,1,6.757,ACTIVE,218.6,346.73,60.00,1433866503,"040051121000095","174011321042388",21.51,37,0.639,302.93,376.35,144.6,138.8,0.634,14672,14706.8,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866553,64114.00
06/09/2015 12:15,2,6.912,ACTIVE,218.93,361.59,59.949,1433866503,"201051344001230","174011321042388",27.89,42.80,0,326.72,408.18,195.1,186.3,0.915,135585.5,135585.5,1740,0,0,0,L,1122011218,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866554,64115.00
06/09/2015 12:15,2,6.928,ACTIVE,221.19,365.19,59.944,1433866503,"201051344000576","174011321042388",27.99,35.20,0,328.22,409.68,196.4,187.6,0.879,132159.0,132159.0,1737,0,0,0,L,1122011218,0,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866555,64116.00
06/09/2015 12:15,2,7.010,ACTIVE,221.42,364.59,59.954,1433866503,"201051344000579","174011321042388",27.43,40.40,0,327.62,409.68,194.6,185.9,0.902,138033.7,138033.7,1738,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433866555,64117.00
06/09/2015 12:30,2,7.170,ACTIVE,218.48,362.19,59.970,1433867403,"201051344000955","174011321042388",27.08,42.80,0,326.72,409.38,196.7,187.9,0.924,137541.7,137541.7,1735,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867404,64118.00
06/09/2015 12:30,1,7.009,ALERT,217.4,368.37,60.00,1433867403,"040051121000195","174011321042388",23.87,43,0.734,301.12,385.19,166.5,158.4,0.731,15139.7,15179.1,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433867406,64119.00
06/09/2015 12:30,2,7.484,ACTIVE,217.35,359.48,59.959,1433867403,"274151322000095","174011321042388",27.02,56.00,0,325.82,397.66,204.4,195.4,0.765,434797.0,434797.0,2659,0,0,0,L,1151911521,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867407,64120.00
06/09/2015 12:30,2,7.188,ACTIVE,218.93,363.09,59.959,1433867403,"201051344000868","174011321042388",27.69,36.00,0,327.32,410.88,201.7,192.8,0.910,123818.7,123818.7,1736,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867408,64121.00
06/09/2015 12:30,2,7.145,ACTIVE,220.97,366.10,59.975,1433867403,"201051344000853","174011321042388",27.85,37.30,0,333.03,414.49,201.4,192.4,0.941,130074.1,130074.1,1734,0,0,0,L,1122011218,0,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867409,64122.00
06/09/2015 12:30,2,7.053,ACTIVE,219.39,362.79,59.975,1433867403,"201051344000582","174011321042388",27.41,39.50,0,328.52,409.68,195.7,186.9,0.906,130777.6,130777.6,1736,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867409,64123.00
06/09/2015 12:30,1,6.841,ACTIVE,217.6,362.48,60.00,1433867403,"040051121000097","174011321042388",24.15,41,0.730,302.12,386.28,164.4,158.2,0.719,12905.100000024,12944.100000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867411,64124.00
06/09/2015 12:30,2,7.225,ACTIVE,220.52,368.50,59.949,1433867403,"201051344000469","174011321042388",27.65,34.50,0,331.83,415.09,202.2,193.3,0.950,125242.5,125242.5,1736,0,0,0,L,1122011218,0,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867412,64125.00
06/09/2015 12:30,2,7.342,ACTIVE,220.52,365.49,59.975,1433867403,"201051344000988","174011321042388",26.92,38.20,0,330.93,414.49,200.1,191.2,0.932,125095.1,125095.1,1737,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867412,64126.00
06/09/2015 12:30,2,7.195,ACTIVE,220.29,363.99,59.933,1433867403,"201051344001158","174011321042388",27.14,39.30,0,331.53,413.89,197.6,188.8,0.915,131368.8,131368.8,1739,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867413,64127.00
06/09/2015 12:30,2,7.254,ACTIVE,219.16,363.99,59.954,1433867403,"201051344001025","174011321042388",27.41,43.80,0,327.32,409.98,201.3,192.4,0.888,134298.0,134298.0,1737,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867414,64128.00
06/09/2015 12:30,1,5.069,ACTIVE,217.8,380.45,60.03,1433867403,"033051125000118","174011321042388",37.51,42,0.838,301.35,393.63,189.2,181.4,0.824,14270.8,14315.5,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867416,64129.00
06/09/2015 12:30,2,7.240,ACTIVE,220.06,363.69,59.949,1433867403,"201051344000569","174011321042388",27.41,37.30,0,327.62,413.59,201.0,192.0,0.928,138111.5,138111.5,1735,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867417,64130.00
06/09/2015 12:30,2,4.830,ACTIVE,217.35,418.09,59.933,1433867403,"274151322000094","174011321042388",36.96,53.00,0,375.41,449.35,181.1,172.8,0.703,324733.7,324733.7,3083,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867418,64131.00
06/09/2015 12:30,1,7.014,ACTIVE,216.8,344.54,60.00,1433867403,"040051121000068","174011321042388",21.73,39,0.673,302.67,382.34,151.6,145.4,0.670,13676.699999976,13712.8,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867419,64132.00
06/09/2015 12:30,2,7.215,ACTIVE,220.06,365.49,59.959,1433867403,"201051344000458","174011321042388",27.39,38.80,0,332.73,413.59,200.0,191.1,0.950,133814.3,133814.3,1736,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867420,64133.00
06/09/2015 12:30,2,7.123,ACTIVE,216.90,373.31,59.928,1433867403,"274151322000087","174011321042388",24.57,76.00,0,327.02,393.15,177.3,169.2,0.672,394591.9,394591.9,2644,0,0,0,L,1151911521,0,124.49,123.81,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867421,64134.00
06/09/2015 12:30,2,7.176,ACTIVE,217.13,355.28,59.986,1433867403,"274151322000052","174011321042388",26.52,59.30,0,326.42,395.55,192.6,184.0,0.734,421728.5,421728.5,3046,0,0,0,L,1151911521,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867422,64135.00
06/09/2015 12:30,2,7.211,ACTIVE,217.58,361.29,59.954,1433867403,"201051344001145","174011321042388",27.04,39.80,0,327.92,410.28,197.4,188.6,0.893,138941.6,138941.6,1742,0,0,0,L,1122011218,0,123.36,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867423,64136.00
06/09/2015 12:30,2,7.109,ACTIVE,217.35,359.18,59.965,1433867403,"201051344000685","174011321042388",27.39,41.00,0,327.02,409.68,197.1,188.3,0.959,138228.0,138228.0,1740,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867424,64137.00
06/09/2015 12:30,2,7.121,ACTIVE,216.90,352.27,59.954,1433867403,"274151322000088","174011321042388",26.32,54.50,0,327.02,394.05,189.7,181.2,0.720,403708.0,403708.0,2652,0,0,0,L,1151911521,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867424,64138.00
06/09/2015 12:30,2,7.141,ACTIVE,218.26,361.29,59.965,1433867403,"201051344000438","174011321042388",27.10,42.80,0,326.72,409.08,195.9,187.1,0.915,138274.7,138274.7,1737,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867425,64139.00
06/09/2015 12:30,2,7.180,ACTIVE,218.48,360.69,59.959,1433867403,"201051344001135","174011321042388",27.21,40.40,0,327.32,410.58,197.8,189.0,0.893,129660.9,129660.9,1737,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867426,64140.00
06/09/2015 12:30,2,7.100,ACTIVE,217.58,360.99,59.959,1433867403,"201051344000417","174011321042388",26.88,46.20,0,326.72,409.38,193.2,184.5,0.910,134261.7,134261.7,1732,0,0,0,L,1122011218,0,123.14,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867427,64141.00
06/09/2015 12:30,2,7.268,ACTIVE,217.58,360.69,60.002,1433867403,"201051344000594","174011321042388",27.15,46.00,0,326.42,409.98,199.8,190.9,0.919,133934.6,133934.6,1734,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867428,64142.00
06/09/2015 12:30,2,7.184,ACTIVE,216.00,354.97,59.959,1433867403,"274151322000083","174011321042388",26.38,58.30,0,325.82,394.65,191.7,183.1,0.769,418060.6,418060.6,3050,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867429,64143.00
06/09/2015 12:30,2,7.270,ACTIVE,218.93,363.69,59.965,1433867403,"201051344000585","174011321042388",27.33,41.50,0,330.03,409.98,201.3,192.3,0.928,132809.2,132809.2,1734,0,0,0,L,1122011218,0,123.59,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867430,64144.00
06/09/2015 12:30,2,7.158,ACTIVE,216.90,357.08,59.965,1433867403,"274151322000054","174011321042388",26.54,54.00,0,326.42,396.75,192.3,183.7,0.738,413443.7,413443.7,2645,0,0,0,L,1151911521,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867431,64145.00
06/09/2015 12:30,2,7.244,ACTIVE,218.71,360.99,59.949,1433867403,"201051344001203","174011321042388",27.55,43.40,0,328.22,411.78,202.1,193.1,0.946,134191.8,134191.8,1740,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867432,64146.00
06/09/2015 12:30,2,7.125,ACTIVE,214.64,357.08,59.954,1433867403,"201051344000646","174011321042388",27.29,43.40,0,325.82,409.68,196.9,188.1,0.928,131832.6,131832.6,1732,0,0,0,L,1122011218,0,122.01,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867433,64147.00
06/09/2015 12:30,2,4.889,ACTIVE,217.58,415.99,59.959,1433867403,"274151322000068","174011321042388",36.48,55.50,0,378.42,445.45,180.7,172.5,0.689,323652.4,323652.4,2691,0,0,0,L,1151911521,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867434,64148.00
06/09/2015 12:30,2,7.580,ACTIVE,217.13,361.29,59.959,1433867403,"274151322000076","174011321042388",26.86,58.80,0,327.02,397.35,206.0,196.9,0.791,440388.5,440388.5,3048,0,0,0,L,1151911521,0,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867435,64149.00
06/09/2015 12:30,1,4.441,ACTIVE,216.8,367.76,60.03,1433867403,"033051125000132","174011321042388",32.25,41,0.627,304.28,378.68,142.5,135.5,0.630,10787.300000024,10820.800000024,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867436,64150.00
06/09/2015 12:30,1,5.047,ACTIVE,216.5,377.24,60.03,1433867403,"033051125000150","174011321042388",37.46,40,0.842,300.76,392.74,188.1,181.2,0.825,14213.5,14258.300000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867437,64151.00
06/09/2015 12:30,2,7.219,ACTIVE,218.93,363.69,59.959,1433867403,"201051344000900","174011321042388",27.95,35.60,0,329.43,414.49,204.3,195.2,0.924,136134.9,136134.9,1738,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867440,64152.00
06/09/2015 12:30,2,7.215,ACTIVE,218.03,361.59,59.949,1433867403,"201051344000633","174011321042388",27.17,42.50,0,327.02,411.48,198.6,189.7,0.937,125877.9,125877.9,1737,0,0,0,L,1122011218,0,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867440,64153.00
06/09/2015 12:30,1,6.923,ACTIVE,217.0,375.55,60.00,1433867403,"040051121000185","174011321042388",23.90,43,0.732,302.25,386.58,164.6,158.0,0.725,13268.200000023,13307.099999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867442,64154.00
06/09/2015 12:30,2,7.195,ACTIVE,219.39,363.09,59.965,1433867403,"201051344000983","174011321042388",27.71,37.80,0,332.13,413.89,201.8,192.8,0.941,132948.7,132948.7,1737,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867443,64155.00
06/09/2015 12:30,2,7.227,ACTIVE,218.48,361.59,59.965,1433867403,"201051344000917","174011321042388",27.29,40.40,0,327.32,409.68,199.7,190.8,0.950,136357.9,136357.9,1741,0,0,0,L,1122011218,0,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867443,64156.00
06/09/2015 12:30,1,6.508,ACTIVE,216.1,325.44,60.03,1433867403,"040051121000116","174011321042388",24.77,38,0.715,302.68,383.07,160.4,153.5,0.711,12696.200000048,12734.100000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867445,64157.00
06/09/2015 12:30,1,4.369,ACTIVE,217.2,345.79,60.00,1433867403,"033051125000135","174011321042388",32.18,40,0.625,304.41,379.70,139.9,135.1,0.623,10780.20000001,10813.60000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867446,64158.00
06/09/2015 12:30,2,7.191,ACTIVE,218.93,364.59,59.928,1433867403,"201051344000648","174011321042388",27.15,38.00,0,332.73,413.89,197.7,188.9,0.915,132429.8,132429.8,1734,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867447,64159.00
06/09/2015 12:30,2,7.180,ACTIVE,218.48,363.09,59.949,1433867403,"201051344001093","174011321042388",27.67,41.80,0,327.92,410.58,201.2,192.3,0.924,134406.3,134406.3,1739,0,0,0,L,1122011218,0,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867448,64160.00
06/09/2015 12:30,2,7.248,ACTIVE,219.16,361.29,59.959,1433867403,"201051344000645","174011321042388",27.33,38.20,0,333.33,413.29,200.7,191.8,0.906,132799.7,132799.7,1736,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867449,64161.00
06/09/2015 12:30,2,7.191,ACTIVE,216.22,352.27,59.959,1433867403,"274151322000085","174011321042388",26.86,53.30,0,326.72,395.55,195.6,186.9,0.747,415469.8,415469.8,3045,0,0,0,L,1151911521,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867450,64162.00
06/09/2015 12:30,2,7.252,ACTIVE,218.71,363.09,59.965,1433867403,"201051344000651","174011321042388",26.98,40.40,0,326.12,410.88,198.2,189.4,0.902,132200.6,132200.6,1737,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867450,64163.00
06/09/2015 12:30,2,7.213,ACTIVE,218.26,360.99,59.965,1433867403,"201051344000867","174011321042388",27.43,39.80,0,327.02,409.98,200.3,191.4,0.915,124503.5,124503.5,1736,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867451,64164.00
06/09/2015 12:30,1,6.926,ACTIVE,216.7,341.39,60.00,1433867403,"040051121000095","174011321042388",21.55,38,0.662,303.76,380.53,148.5,143.1,0.657,14706.8,14742,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867453,64165.00
06/09/2015 12:30,2,7.197,ACTIVE,216.90,360.69,59.965,1433867403,"201051344001230","174011321042388",27.29,44.30,0,327.32,409.38,198.9,190.1,0.937,135632.7,135632.7,1741,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867453,64166.00
06/09/2015 12:30,2,7.182,ACTIVE,219.39,365.19,59.938,1433867403,"201051344000576","174011321042388",27.57,36.30,0,330.63,414.49,200.4,191.5,0.924,132206.5,132206.5,1738,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867454,64167.00
06/09/2015 12:30,2,7.256,ACTIVE,219.61,363.39,59.965,1433867403,"201051344000579","174011321042388",27.06,42.00,0,333.03,413.59,198.7,189.9,0.928,138080.8,138080.8,1739,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867455,64168.00
