ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 12:30,2,7.209,ACTIVE,217.13,360.08,59.991,1433867403,"201051344000890","174011321042388",27.14,46.60,0,327.32,409.38,197.9,189.1,0.910,135789.0,135789.0,1736,0,0,0,L,1122011218,1,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433867456,64169.00
06/09/2015 12:45,2,7.285,ACTIVE,219.84,362.79,59.981,1433868303,"201051344000955","174011321042388",27.06,44.50,0,330.93,409.38,199.6,190.7,0.910,137588.9,137588.9,1736,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868304,64170.00
06/09/2015 12:45,1,7.164,ACTIVE,218.9,341.21,60.03,1433868303,"040051121000195","174011321042388",23.76,44,0.742,313.45,383.33,169.4,161.4,0.736,15179.1,15219.1,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868306,64171.00
06/09/2015 12:45,2,7.621,ACTIVE,218.93,378.72,59.991,1433868303,"274151322000095","174011321042388",27.04,59.00,0,330.93,397.96,208.7,199.5,0.773,434846.3,434846.3,2660,0,0,0,L,1151911521,0,126.53,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868307,64172.00
06/09/2015 12:45,2,7.357,ACTIVE,220.74,366.70,59.986,1433868303,"201051344000868","174011321042388",27.57,36.80,0,311.69,421.70,205.4,196.4,0.897,123867.0,123867.0,1737,0,0,0,L,1122011218,0,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868307,64173.00
06/09/2015 12:45,2,7.270,ACTIVE,222.55,367.00,59.944,1433868303,"201051344000853","174011321042388",27.87,38.40,0,336.34,410.58,205.0,196.0,0.950,130122.5,130122.5,1735,0,0,0,L,1122011218,0,125.85,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868308,64174.00
06/09/2015 12:45,2,7.207,ACTIVE,221.42,367.00,59.981,1433868303,"201051344000582","174011321042388",27.27,40.60,0,334.84,409.98,199.1,190.2,0.910,130824.7,130824.7,1737,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868309,64175.00
06/09/2015 12:45,1,7.018,ACTIVE,219.7,370.44,60.03,1433868303,"040051121000097","174011321042388",23.96,42,0.736,314.85,384.15,167.3,160.6,0.728,12944.100000024,12984,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868311,64176.00
06/09/2015 12:45,2,7.375,ALERT,222.32,368.80,59.981,1433868303,"201051344000469","174011321042388",27.47,35.40,0,303.28,412.08,205.2,196.2,0.959,125290.8,125290.8,1737,0,0,0,L,1122011218,0,125.17,128.78,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868312,64177.00
06/09/2015 12:45,2,7.398,ALERT,222.32,367.90,59.970,1433868303,"201051344000988","174011321042388",27.14,39.30,0,293.96,409.68,203.2,194.2,0.932,125142.9,125142.9,1738,0,0,0,L,1122011218,0,125.40,128.56,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868314,64178.00
06/09/2015 12:45,2,7.244,ACTIVE,222.10,366.10,59.981,1433868303,"201051344001158","174011321042388",27.35,40.80,0,319.81,443.64,200.8,191.8,0.928,131416.2,131416.2,1740,0,0,0,L,1122011218,0,125.17,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868315,64179.00
06/09/2015 12:45,2,7.268,ACTIVE,221.19,366.10,59.986,1433868303,"201051344001025","174011321042388",27.73,45.00,0,333.63,410.28,204.1,195.1,0.906,134346.3,134346.3,1738,0,0,0,L,1122011218,0,124.94,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868316,64180.00
06/09/2015 12:45,1,5.138,ACTIVE,219.4,358.85,60.03,1433868303,"033051125000118","174011321042388",37.67,43,0.845,311.85,391.73,192.6,184.1,0.828,14315.5,14361,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868317,64181.00
06/09/2015 12:45,2,7.236,ACTIVE,222.10,368.80,59.986,1433868303,"201051344000569","174011321042388",27.89,38.80,0,332.43,410.88,204.5,195.5,0.932,138159.7,138159.7,1736,0,0,0,L,1122011218,0,125.17,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868318,64182.00
06/09/2015 12:45,2,4.795,ACTIVE,219.39,408.48,59.975,1433868303,"274151322000094","174011321042388",37.75,54.80,0,378.42,448.45,183.5,175.2,0.694,324777.0,324777.0,3084,0,0,0,L,1151911521,0,126.30,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868319,64183.00
06/09/2015 12:45,1,7.095,ACTIVE,219.4,342.58,60.00,1433868303,"040051121000068","174011321042388",21.82,40,0.677,314.55,379.42,154.1,147.5,0.674,13712.8,13749.199999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868320,64184.00
06/09/2015 12:45,2,7.303,ACTIVE,222.32,366.10,59.986,1433868303,"201051344000458","174011321042388",27.53,40.00,0,333.03,409.98,203.4,194.4,0.950,133862.2,133862.2,1737,0,0,0,L,1122011218,0,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868321,64185.00
06/09/2015 12:45,2,7.221,ACTIVE,218.93,369.70,59.949,1433868303,"274151322000087","174011321042388",24.53,78.50,0,331.23,391.04,179.3,171.1,0.650,394634.3,394634.3,2645,0,0,0,L,1151911521,0,126.53,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868322,64186.00
06/09/2015 12:45,2,7.332,ACTIVE,219.16,356.78,59.965,1433868303,"274151322000052","174011321042388",26.30,61.70,0,330.33,394.95,195.1,186.4,0.734,421774.7,421774.7,3047,0,0,0,L,1151911521,0,125.85,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868323,64187.00
06/09/2015 12:45,2,7.285,ACTIVE,219.84,364.89,59.981,1433868303,"201051344001145","174011321042388",27.23,40.80,0,333.03,409.68,200.9,192.0,0.910,138989.0,138989.0,1743,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868324,64188.00
06/09/2015 12:45,2,7.398,ACTIVE,219.84,364.29,59.991,1433868303,"201051344000685","174011321042388",26.76,42.30,0,331.83,408.78,200.5,191.6,0.963,138275.4,138275.4,1741,0,0,0,L,1122011218,0,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868325,64189.00
06/09/2015 12:45,2,7.266,ACTIVE,220.74,358.58,60.007,1433868303,"274151322000088","174011321042388",26.26,55.50,0,331.83,394.05,193.2,184.5,0.720,403753.7,403753.7,2653,0,0,0,L,1151911521,0,127.88,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868326,64190.00
06/09/2015 12:45,2,7.309,ACTIVE,222.32,365.49,59.975,1433868303,"201051344000438","174011321042388",26.90,44.00,0,334.24,409.68,199.0,190.2,0.906,138321.7,138321.7,1738,0,0,0,L,1122011218,0,125.85,128.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868327,64191.00
06/09/2015 12:45,2,7.318,ACTIVE,222.32,365.80,59.986,1433868303,"201051344001135","174011321042388",27.14,42.00,0,332.13,409.08,201.0,192.1,0.902,129708.3,129708.3,1738,0,0,0,L,1122011218,0,125.85,128.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868328,64192.00
06/09/2015 12:45,2,7.285,ACTIVE,221.87,365.80,59.975,1433868303,"201051344000417","174011321042388",26.66,47.80,0,332.13,408.18,196.8,188.0,0.915,134308.1,134308.1,1733,0,0,0,L,1122011218,0,125.40,128.56,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868329,64193.00
06/09/2015 12:45,2,7.355,ACTIVE,221.42,366.70,59.986,1433868303,"201051344000594","174011321042388",27.31,48.00,0,329.43,410.58,203.5,194.5,0.937,133982.6,133982.6,1735,0,0,0,L,1122011218,0,125.40,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868330,64194.00
06/09/2015 12:45,2,7.314,ACTIVE,220.29,379.32,59.991,1433868303,"274151322000083","174011321042388",26.40,60.30,0,331.23,394.35,195.5,186.7,0.773,418106.7,418106.7,3051,0,0,0,L,1151911521,0,126.75,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868331,64195.00
06/09/2015 12:45,2,7.447,ACTIVE,223.00,368.20,59.991,1433868303,"201051344000585","174011321042388",27.15,42.80,0,334.24,409.68,204.8,195.8,0.937,132857.5,132857.5,1735,0,0,0,L,1122011218,0,125.62,129.24,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868332,64196.00
06/09/2015 12:45,2,7.299,ACTIVE,220.74,381.42,59.986,1433868303,"274151322000054","174011321042388",26.50,55.30,0,331.53,395.55,195.8,187.1,0.729,413489.9,413489.9,2646,0,0,0,L,1151911521,0,127.43,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868333,64197.00
06/09/2015 12:45,2,7.402,ACTIVE,222.55,366.40,59.981,1433868303,"201051344001203","174011321042388",27.41,44.50,0,336.34,410.58,205.5,196.4,0.941,134240.3,134240.3,1741,0,0,0,L,1122011218,0,126.30,128.56,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868334,64198.00
06/09/2015 12:45,2,7.359,ACTIVE,221.42,366.40,59.991,1433868303,"201051344000646","174011321042388",26.96,44.00,0,330.33,409.38,200.9,192.0,0.919,131879.9,131879.9,1733,0,0,0,L,1122011218,0,125.62,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868335,64199.00
06/09/2015 12:45,2,4.922,ACTIVE,221.64,406.97,59.986,1433868303,"274151322000068","174011321042388",36.82,56.00,0,373.91,444.54,183.4,175.1,0.685,323695.6,323695.6,2692,0,0,0,L,1151911521,0,127.65,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868336,64200.00
06/09/2015 12:45,2,7.711,ACTIVE,221.64,372.71,59.975,1433868303,"274151322000076","174011321042388",26.92,60.00,0,336.64,398.26,210.1,200.9,0.791,440438.1,440438.1,3049,0,0,0,L,1151911521,0,127.65,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868337,64201.00
06/09/2015 12:45,1,4.510,ACTIVE,220.8,373.12,60.03,1433868303,"033051125000132","174011321042388",32.28,42,0.628,316.90,378.04,144.9,137.9,0.629,10820.800000024,10854.900000024,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868338,64202.00
06/09/2015 12:45,1,5.111,ACTIVE,221.4,354.55,60.03,1433868303,"033051125000150","174011321042388",37.63,41,0.838,313.35,393.04,191.3,184.3,0.824,14258.300000012,14303.900000036,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868339,64203.00
06/09/2015 12:45,2,7.385,ACTIVE,221.42,365.80,59.996,1433868303,"201051344000890","174011321042388",26.88,48.00,0,331.53,409.68,201.0,192.0,0.915,135835.5,135835.5,1737,0,0,0,L,1122011218,0,125.62,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868340,64204.00
06/09/2015 12:45,2,7.346,ACTIVE,223.23,369.40,60.002,1433868303,"201051344000900","174011321042388",28.01,36.50,0,328.82,419.30,208.3,199.1,0.928,136183.9,136183.9,1739,0,0,0,L,1122011218,0,126.30,129.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868341,64205.00
06/09/2015 12:45,2,7.443,ACTIVE,222.32,367.00,60.002,1433868303,"201051344000633","174011321042388",26.82,43.80,0,335.74,409.38,202.1,193.1,0.932,125925.6,125925.6,1738,0,0,0,L,1122011218,0,125.85,128.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868342,64206.00
06/09/2015 12:45,1,7.093,ACTIVE,221.3,376.72,60.03,1433868303,"040051121000185","174011321042388",23.71,44,0.731,317.18,386.32,167.3,160.7,0.727,13307.099999999,13346.900000011,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868343,64207.00
06/09/2015 12:45,2,7.309,ACTIVE,223.68,366.70,59.996,1433868303,"201051344000983","174011321042388",27.81,39.50,0,334.84,411.78,205.7,196.6,0.937,132997.2,132997.2,1738,0,0,0,L,1122011218,0,126.30,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868344,64208.00
06/09/2015 12:45,2,7.330,ACTIVE,222.55,365.80,59.949,1433868303,"201051344000917","174011321042388",27.35,41.30,0,336.04,409.68,202.9,193.9,0.950,136405.8,136405.8,1742,0,0,0,L,1122011218,0,125.62,129.24,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868345,64209.00
06/09/2015 12:45,1,6.680,ACTIVE,220.4,330.41,60.03,1433868303,"040051121000116","174011321042388",24.62,40,0.715,314.41,384.30,163.6,156.4,0.710,12734.100000024,12772.700000048,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868346,64210.00
06/09/2015 12:45,1,4.448,ACTIVE,221.5,361.11,60.03,1433868303,"033051125000135","174011321042388",32.14,41,0.623,317.67,378.95,142.2,137.3,0.620,10813.60000001,10847.40000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868348,64211.00
06/09/2015 12:45,2,7.207,ALERT,223.45,366.40,59.959,1433868303,"201051344000648","174011321042388",27.57,39.00,0,303.58,414.19,201.2,192.3,0.915,132477.0,132477.0,1735,0,0,0,L,1122011218,0,125.85,129.46,0002,36,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868349,64212.00
06/09/2015 12:45,2,7.283,ACTIVE,222.77,368.50,59.981,1433868303,"201051344001093","174011321042388",27.69,42.80,0,336.04,411.18,204.1,195.1,0.915,134454.6,134454.6,1740,0,0,0,L,1122011218,0,126.07,129.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868350,64213.00
06/09/2015 12:45,2,7.393,ALERT,223.45,367.60,59.975,1433868303,"201051344000645","174011321042388",27.23,39.00,0,290.65,410.58,203.7,194.7,0.906,132847.7,132847.7,1737,0,0,0,L,1122011218,0,126.53,129.24,0002,34,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868352,64214.00
06/09/2015 12:45,2,7.303,ACTIVE,220.97,373.01,59.981,1433868303,"274151322000085","174011321042388",26.94,55.00,0,331.53,395.85,199.1,190.2,0.738,415516.9,415516.9,3046,0,0,0,L,1151911521,0,127.65,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868353,64215.00
06/09/2015 12:45,2,7.373,ACTIVE,223.00,367.30,59.975,1433868303,"201051344000651","174011321042388",26.98,41.80,0,336.94,409.68,201.5,192.6,0.893,132248.3,132248.3,1738,0,0,0,L,1122011218,0,126.53,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868354,64216.00
06/09/2015 12:45,2,7.393,ACTIVE,222.32,365.80,59.996,1433868303,"201051344000867","174011321042388",27.27,40.40,0,332.73,409.38,204.2,195.1,0.910,124551.7,124551.7,1737,0,0,0,L,1122011218,0,126.07,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868355,64217.00
06/09/2015 12:45,1,7.076,ACTIVE,220.7,350.57,60.03,1433868303,"040051121000095","174011321042388",21.38,39,0.658,316.05,380.73,150.5,144.4,0.656,14742,14777.6,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868356,64218.00
06/09/2015 12:45,2,7.355,ACTIVE,221.19,364.29,59.991,1433868303,"201051344001230","174011321042388",27.17,46.00,0,330.03,409.98,202.4,193.5,0.946,135680.5,135680.5,1742,0,0,0,L,1122011218,0,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868357,64219.00
06/09/2015 12:45,2,7.324,ALERT,223.45,369.10,60.002,1433868303,"201051344000576","174011321042388",27.53,37.30,0,296.96,415.09,204.2,195.2,0.915,132254.5,132254.5,1739,0,0,0,L,1122011218,0,126.30,128.78,0002,34,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868359,64220.00
06/09/2015 12:45,2,7.346,ALERT,223.68,368.20,59.981,1433868303,"201051344000579","174011321042388",27.17,43.60,0,289.75,413.89,202.2,193.2,0.932,138128.4,138128.4,1740,0,0,0,L,1122011218,0,126.30,128.78,0002,38,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433868360,64221.00
06/09/2015 13:00,2,7.377,ACTIVE,219.39,363.69,59.959,1433869203,"201051344000955","174011321042388",27.04,44.50,0,336.94,410.28,201.9,192.9,0.950,137636.9,137636.9,1737,0,0,0,L,1122011218,0,124.04,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869205,64222.00
06/09/2015 13:00,1,7.268,ACTIVE,218.7,327.34,60.00,1433869203,"040051121000195","174011321042388",23.73,45,0.753,318.78,385.57,171.7,163.7,0.744,15219.1,15259.5,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869206,64223.00
06/09/2015 13:00,2,7.740,ACTIVE,218.26,364.59,59.965,1433869203,"274151322000095","174011321042388",26.92,60.30,0,336.04,399.16,210.9,201.6,0.787,434896.3,434896.3,2661,0,0,0,L,1151911521,0,125.85,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869207,64224.00
06/09/2015 13:00,2,7.508,ACTIVE,220.29,366.40,59.959,1433869203,"201051344000868","174011321042388",27.19,37.50,0,335.74,411.78,206.7,197.6,0.932,123916.3,123916.3,1738,0,0,0,L,1122011218,0,124.49,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869208,64225.00
06/09/2015 13:00,2,7.369,ACTIVE,221.87,367.90,59.970,1433869203,"201051344000853","174011321042388",27.79,38.40,0,342.35,415.99,207.4,198.3,0.959,130171.8,130171.8,1736,0,0,0,L,1122011218,0,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869209,64226.00
06/09/2015 13:00,2,7.264,ACTIVE,220.97,363.99,59.991,1433869203,"201051344000582","174011321042388",27.37,41.50,0,335.14,410.58,201.4,192.4,0.924,130872.6,130872.6,1738,0,0,0,L,1122011218,0,124.72,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869209,64227.00
06/09/2015 13:00,1,7.065,ACTIVE,219.2,372.59,60.03,1433869203,"040051121000097","174011321042388",24.02,43,0.745,318.51,386.53,168.8,162.0,0.735,12984,13024.199999988,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869211,64228.00
06/09/2015 13:00,2,7.354,ACTIVE,221.64,367.60,59.959,1433869203,"201051344000469","174011321042388",27.85,36.00,0,336.04,415.69,207.4,198.3,0.977,125340.2,125340.2,1739,0,0,0,L,1122011218,0,124.72,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869212,64229.00
06/09/2015 13:00,2,7.400,ACTIVE,221.64,367.30,59.954,1433869203,"201051344000988","174011321042388",27.39,39.30,0,336.94,415.69,205.4,196.3,0.946,125191.6,125191.6,1740,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869212,64230.00
06/09/2015 13:00,2,7.393,ACTIVE,221.64,367.00,59.965,1433869203,"201051344001158","174011321042388",27.06,41.30,0,336.94,414.19,202.4,193.4,0.937,131464.1,131464.1,1741,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869213,64231.00
06/09/2015 13:00,2,7.391,ACTIVE,220.29,365.80,59.965,1433869203,"201051344001025","174011321042388",27.63,45.50,0,335.74,411.48,206.7,197.6,0.888,134395.3,134395.3,1739,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869214,64232.00
06/09/2015 13:00,1,5.182,ACTIVE,218.6,349.47,60.00,1433869203,"033051125000118","174011321042388",37.71,44,0.855,314.73,393.78,194.4,186.0,0.834,14361,14407,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869216,64233.00
06/09/2015 13:00,2,7.402,ACTIVE,221.19,367.30,59.965,1433869203,"201051344000569","174011321042388",27.47,39.00,0,335.44,413.89,206.0,196.9,0.941,138208.7,138208.7,1737,0,0,0,L,1122011218,0,124.72,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869217,64234.00
06/09/2015 13:00,2,4.938,ACTIVE,218.48,415.99,59.970,1433869203,"274151322000094","174011321042388",37.23,55.50,0,380.82,446.65,185.9,177.5,0.725,324820.9,324820.9,3085,0,0,0,L,1151911521,0,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869218,64235.00
06/09/2015 13:00,1,7.240,ACTIVE,218.7,373.33,60.00,1433869203,"040051121000068","174011321042388",21.57,41,0.686,318.65,381.93,155.4,149.2,0.682,13749.199999976,13786.100000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869219,64236.00
06/09/2015 13:00,2,7.428,ACTIVE,221.64,365.80,59.965,1433869203,"201051344000458","174011321042388",27.25,40.60,0,337.24,414.19,205.1,196.0,0.963,133910.9,133910.9,1738,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869220,64237.00
06/09/2015 13:00,2,7.273,ACTIVE,218.48,362.19,59.949,1433869203,"274151322000087","174011321042388",24.57,81.50,0,336.64,392.25,180.9,172.6,0.676,394677.2,394677.2,2646,0,0,0,L,1151911521,0,126.07,124.27,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869221,64238.00
06/09/2015 13:00,2,7.408,ACTIVE,218.48,371.51,59.954,1433869203,"274151322000052","174011321042388",26.22,62.80,0,335.44,395.55,196.7,187.9,0.742,421821.3,421821.3,3048,0,0,0,L,1151911521,0,125.62,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869222,64239.00
06/09/2015 13:00,2,7.340,ALERT,219.39,362.79,59.965,1433869203,"201051344001145","174011321042388",27.23,42.00,0,307.78,410.88,202.5,193.5,0.915,139036.9,139036.9,1744,0,0,0,L,1122011218,0,124.27,126.98,0002,40,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869223,64240.00
06/09/2015 13:00,2,7.350,ACTIVE,219.16,361.89,59.949,1433869203,"201051344000685","174011321042388",27.15,43.20,0,336.64,409.98,202.1,193.1,0.968,138323.3,138323.3,1742,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869224,64241.00
06/09/2015 13:00,2,7.326,ACTIVE,218.48,380.52,59.975,1433869203,"274151322000088","174011321042388",26.18,57.30,0,336.34,394.95,194.2,185.5,0.751,403799.8,403799.8,2654,0,0,0,L,1151911521,0,126.30,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869225,64242.00
06/09/2015 13:00,2,7.250,ACTIVE,220.06,363.69,59.949,1433869203,"201051344000438","174011321042388",27.23,44.80,0,335.74,410.88,199.8,191.0,0.932,138369.2,138369.2,1739,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869226,64243.00
06/09/2015 13:00,2,7.342,ACTIVE,220.29,365.49,59.944,1433869203,"201051344001135","174011321042388",27.23,42.50,0,336.04,409.98,202.4,193.5,0.919,129756.3,129756.3,1739,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869227,64244.00
06/09/2015 13:00,2,7.203,ACTIVE,219.84,363.39,59.959,1433869203,"201051344000417","174011321042388",27.10,48.30,0,336.64,409.38,197.5,188.7,0.932,134355.0,134355.0,1734,0,0,0,L,1122011218,0,124.27,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869228,64245.00
06/09/2015 13:00,2,7.373,ACTIVE,219.61,363.69,59.959,1433869203,"201051344000594","174011321042388",27.33,48.50,0,335.74,411.18,204.3,195.2,0.950,134031.0,134031.0,1736,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869229,64246.00
06/09/2015 13:00,2,7.312,ACTIVE,217.80,353.47,59.954,1433869203,"274151322000083","174011321042388",26.54,62.50,0,336.34,395.25,196.3,187.6,0.773,418153.3,418153.3,3052,0,0,0,L,1151911521,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869230,64247.00
06/09/2015 13:00,2,7.521,ACTIVE,220.74,365.49,59.959,1433869203,"201051344000585","174011321042388",27.08,43.40,0,336.04,409.68,206.2,197.1,0.937,132906.4,132906.4,1736,0,0,0,L,1122011218,0,124.49,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869231,64248.00
06/09/2015 13:00,2,7.365,ACTIVE,218.48,355.28,59.965,1433869203,"274151322000054","174011321042388",26.40,57.00,0,336.04,396.75,196.8,188.0,0.751,413536.7,413536.7,2647,0,0,0,L,1151911521,0,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869231,64249.00
06/09/2015 13:00,2,7.340,ACTIVE,220.74,365.80,59.959,1433869203,"201051344001203","174011321042388",27.71,45.50,0,336.34,411.18,206.0,196.9,0.977,134289.3,134289.3,1742,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869232,64250.00
06/09/2015 13:00,2,7.293,ACTIVE,219.61,364.89,59.959,1433869203,"201051344000646","174011321042388",27.33,45.00,0,335.74,410.88,201.9,193.0,0.946,131927.8,131927.8,1734,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869233,64251.00
06/09/2015 13:00,2,4.973,ACTIVE,219.39,397.35,59.959,1433869203,"274151322000068","174011321042388",36.48,57.30,0,376.62,443.04,183.8,175.4,0.694,323739.2,323739.2,2693,0,0,0,L,1151911521,0,126.30,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869234,64252.00
06/09/2015 13:00,2,7.693,ACTIVE,219.39,378.42,59.938,1433869203,"274151322000076","174011321042388",27.08,62.30,0,336.64,397.96,211.0,201.7,0.791,440488.2,440488.2,3050,0,0,0,L,1151911521,0,126.30,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869235,64253.00
06/09/2015 13:00,1,4.524,ACTIVE,218.9,331.39,60.00,1433869203,"033051125000132","174011321042388",32.31,43,0.638,319.84,378.86,145.4,138.5,0.635,10854.900000024,10889.100000024,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869237,64254.00
06/09/2015 13:00,1,5.143,ACTIVE,218.9,379.04,60.00,1433869203,"033051125000150","174011321042388",37.54,42,0.852,315.06,393.44,192.1,185.0,0.840,14303.900000036,14350,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869238,64255.00
06/09/2015 13:00,2,7.469,ACTIVE,219.39,363.69,59.986,1433869203,"201051344000890","174011321042388",26.68,48.50,0,336.64,410.88,201.8,192.8,0.924,135883.5,135883.5,1738,0,0,0,L,1122011218,0,124.49,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869239,64256.00
06/09/2015 13:00,2,7.412,ACTIVE,221.19,366.40,59.959,1433869203,"201051344000900","174011321042388",27.83,37.50,0,335.44,412.08,208.8,199.7,0.946,136233.6,136233.6,1740,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869240,64257.00
06/09/2015 13:00,2,7.428,ACTIVE,220.29,365.80,59.954,1433869203,"201051344000633","174011321042388",26.92,44.50,0,335.74,409.68,202.6,193.6,0.919,125973.8,125973.8,1739,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869241,64258.00
06/09/2015 13:00,1,7.197,ACTIVE,219.3,353.85,60.00,1433869203,"040051121000185","174011321042388",23.46,44,0.742,318.54,386.22,168.0,161.6,0.732,13346.900000011,13386.999999975,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869242,64259.00
06/09/2015 13:00,2,7.371,ACTIVE,221.87,367.60,59.965,1433869203,"201051344000983","174011321042388",27.69,39.50,0,335.74,410.88,206.7,197.6,0.950,133046.3,133046.3,1739,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869243,64260.00
06/09/2015 13:00,2,7.334,ACTIVE,220.52,367.00,59.959,1433869203,"201051344000917","174011321042388",27.49,42.30,0,336.04,409.68,204.1,195.1,0.959,136454.2,136454.2,1743,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869244,64261.00
06/09/2015 13:00,1,6.691,ACTIVE,218.3,370.71,60.00,1433869203,"040051121000116","174011321042388",24.70,40,0.724,317.58,383.85,164.4,156.8,0.716,12772.700000048,12811.700000048,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869245,64262.00
06/09/2015 13:00,1,4.470,ACTIVE,219.4,339.29,60.03,1433869203,"033051125000135","174011321042388",32.15,41,0.631,320.25,379.44,143.0,137.8,0.632,10847.40000001,10881.60000001,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869246,64263.00
06/09/2015 13:00,2,7.227,ACTIVE,221.42,366.10,59.991,1433869203,"201051344000648","174011321042388",27.67,39.80,0,336.34,412.38,202.6,193.7,0.932,132525.0,132525.0,1737,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869247,64264.00
06/09/2015 13:00,2,7.322,ACTIVE,220.97,367.00,59.986,1433869203,"201051344001093","174011321042388",27.71,43.40,0,335.44,411.18,205.5,196.4,0.924,134503.3,134503.3,1741,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869248,64265.00
06/09/2015 13:00,2,7.400,ACTIVE,221.64,366.10,59.959,1433869203,"201051344000645","174011321042388",27.43,39.30,0,336.64,411.18,205.6,196.5,0.924,132896.4,132896.4,1739,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869249,64266.00
06/09/2015 13:00,2,7.338,ACTIVE,219.39,376.01,59.975,1433869203,"274151322000085","174011321042388",26.98,55.50,0,335.74,397.05,200.4,191.5,0.760,415564.4,415564.4,3047,0,0,0,L,1151911521,0,126.53,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869250,64267.00
06/09/2015 13:00,2,7.438,ACTIVE,221.42,366.10,59.944,1433869203,"201051344000651","174011321042388",26.94,42.00,0,336.04,409.38,202.7,193.8,0.910,132296.3,132296.3,1739,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869251,64268.00
06/09/2015 13:00,2,7.322,ACTIVE,220.52,363.99,59.965,1433869203,"201051344000867","174011321042388",27.63,41.00,0,335.44,410.28,204.9,195.8,0.915,124600.2,124600.2,1738,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869252,64269.00
06/09/2015 13:00,1,7.126,ACTIVE,219.3,374.69,60.00,1433869203,"040051121000095","174011321042388",21.36,39,0.668,319.39,381.06,151.5,145.4,0.664,14777.6,14813.7,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869253,64270.00
06/09/2015 13:00,2,7.373,ACTIVE,219.61,363.69,59.975,1433869203,"201051344001230","174011321042388",27.33,46.00,0,337.24,410.88,204.1,195.1,0.950,135728.8,135728.8,1743,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869254,64271.00
06/09/2015 13:00,2,7.236,ACTIVE,222.10,367.90,59.975,1433869203,"201051344000576","174011321042388",28.01,38.20,0,336.94,414.79,205.2,196.1,0.928,132303.2,132303.2,1741,0,0,0,L,1122011218,0,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869255,64272.00
06/09/2015 13:00,2,7.459,ACTIVE,222.10,367.90,59.970,1433869203,"201051344000579","174011321042388",26.98,43.80,0,337.54,410.28,203.8,194.8,0.941,138176.5,138176.5,1742,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433869256,64273.00
06/09/2015 13:15,2,7.539,ACTIVE,220.06,362.19,59.965,1433870103,"201051344000955","174011321042388",26.84,44.80,0,336.94,411.18,204.9,195.9,0.955,137685.5,137685.5,1738,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870104,64274.00
06/09/2015 13:15,1,7.331,ACTIVE,219.0,326.40,60.00,1433870103,"040051121000195","174011321042388",23.92,45,0.764,318.97,385.00,174.5,166.6,0.757,15259.5,15300.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870105,64275.00
06/09/2015 13:15,2,7.846,ACTIVE,218.93,352.87,59.959,1433870103,"274151322000095","174011321042388",27.02,61.00,0,335.74,399.76,214.5,205.1,0.795,434947.1,434947.1,2662,0,0,0,L,1151911521,0,125.85,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870106,64276.00
06/09/2015 13:15,2,7.547,ACTIVE,220.52,367.30,59.970,1433870103,"201051344000868","174011321042388",27.51,38.20,0,335.74,412.08,210.2,200.9,0.941,123966.1,123966.1,1739,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870107,64277.00
06/09/2015 13:15,2,7.531,ACTIVE,222.55,367.90,59.959,1433870103,"201051344000853","174011321042388",27.67,38.60,0,342.35,415.99,210.9,201.7,0.977,130221.8,130221.8,1737,0,0,0,L,1122011218,0,126.30,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870108,64278.00
06/09/2015 13:15,2,7.504,ACTIVE,220.97,367.00,59.959,1433870103,"201051344000582","174011321042388",26.90,42.00,0,335.74,411.18,204.4,195.4,0.928,130921.0,130921.0,1739,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870109,64279.00
06/09/2015 13:15,1,7.186,ACTIVE,219.7,379.15,60.00,1433870103,"040051121000097","174011321042388",23.99,43,0.757,319.34,385.85,171.6,164.6,0.750,13024.199999988,13065.100000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870110,64280.00
06/09/2015 13:15,2,7.514,ACTIVE,222.32,368.20,59.928,1433870103,"201051344000469","174011321042388",27.73,36.00,0,336.34,414.49,211.0,201.7,0.986,125390.1,125390.1,1740,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870111,64281.00
06/09/2015 13:15,2,7.627,ACTIVE,222.10,367.90,59.954,1433870103,"201051344000988","174011321042388",27.02,39.80,0,338.74,416.59,208.7,199.5,0.950,125241.0,125241.0,1741,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870112,64282.00
06/09/2015 13:15,2,7.521,ACTIVE,222.10,366.70,59.981,1433870103,"201051344001158","174011321042388",27.00,41.30,0,336.94,410.58,205.5,196.4,0.950,131512.8,131512.8,1742,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870113,64283.00
06/09/2015 13:15,2,7.641,ACTIVE,220.97,365.19,59.959,1433870103,"201051344001025","174011321042388",27.12,45.80,0,335.14,412.08,209.8,200.6,0.924,134445.0,134445.0,1740,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870114,64284.00
06/09/2015 13:15,1,5.294,ACTIVE,218.7,386.02,60.00,1433870103,"033051125000118","174011321042388",37.50,44,0.868,315.87,392.66,197.5,188.6,0.852,14407,14453.8,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870115,64285.00
06/09/2015 13:15,2,7.547,ACTIVE,221.87,367.60,59.954,1433870103,"201051344000569","174011321042388",27.39,39.80,0,335.74,413.59,209.3,200.1,0.950,138258.3,138258.3,1738,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870116,64286.00
06/09/2015 13:15,2,5.037,ACTIVE,218.71,419.60,59.959,1433870103,"274151322000094","174011321042388",37.07,56.00,0,377.82,448.15,188.3,179.8,0.712,324865.5,324865.5,3086,0,0,0,L,1151911521,0,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870117,64287.00
06/09/2015 13:15,1,7.370,ACTIVE,219.4,347.59,60.03,1433870103,"040051121000068","174011321042388",21.52,41,0.694,318.62,381.89,157.8,151.5,0.693,13786.100000012,13823.499999988,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870118,64288.00
06/09/2015 13:15,2,7.529,ACTIVE,222.10,366.70,59.954,1433870103,"201051344000458","174011321042388",27.31,40.60,0,336.64,411.48,208.2,199.0,0.977,133960.3,133960.3,1739,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870119,64289.00
06/09/2015 13:15,2,7.404,ACTIVE,218.48,358.58,60.002,1433870103,"274151322000087","174011321042388",24.59,83.50,0,336.34,393.15,184.4,176.1,0.707,394720.8,394720.8,2647,0,0,0,L,1151911521,0,125.40,124.72,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870120,64290.00
06/09/2015 13:15,2,7.479,ACTIVE,219.16,368.80,59.954,1433870103,"274151322000052","174011321042388",26.36,63.30,0,335.74,396.75,199.6,190.8,0.765,421868.8,421868.8,3049,0,0,0,L,1151911521,0,125.17,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870121,64291.00
06/09/2015 13:15,2,7.551,ACTIVE,219.84,363.99,59.965,1433870103,"201051344001145","174011321042388",26.96,42.30,0,336.34,411.78,206.2,197.0,0.946,139085.7,139085.7,1746,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870122,64292.00
06/09/2015 13:15,2,7.471,ACTIVE,219.61,363.09,59.959,1433870103,"201051344000685","174011321042388",27.15,43.40,0,337.24,411.48,205.4,196.3,0.986,138372.0,138372.0,1743,0,0,0,L,1122011218,0,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870123,64293.00
06/09/2015 13:15,2,7.514,ACTIVE,218.93,377.22,59.954,1433870103,"274151322000088","174011321042388",25.92,57.00,0,336.34,395.55,197.1,188.3,0.742,403846.6,403846.6,2655,0,0,0,L,1151911521,0,126.07,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870124,64294.00
06/09/2015 13:15,2,7.549,ACTIVE,220.74,365.80,59.954,1433870103,"201051344000438","174011321042388",26.52,45.30,0,336.04,411.18,202.7,193.7,0.937,138417.4,138417.4,1740,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870125,64295.00
06/09/2015 13:15,2,7.504,ACTIVE,220.97,363.69,59.954,1433870103,"201051344001135","174011321042388",27.04,42.50,0,336.04,411.18,205.6,196.5,0.941,129805.2,129805.2,1740,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870126,64296.00
06/09/2015 13:15,2,7.434,ACTIVE,220.29,363.99,59.970,1433870103,"201051344000417","174011321042388",26.66,48.80,0,336.64,410.28,200.5,191.6,0.928,134402.7,134402.7,1735,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870127,64297.00
06/09/2015 13:15,2,7.578,ACTIVE,220.06,364.89,59.959,1433870103,"201051344000594","174011321042388",27.00,49.00,0,336.94,412.38,207.2,198.0,0.941,134080.2,134080.2,1737,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870128,64298.00
06/09/2015 13:15,2,7.545,ACTIVE,218.71,359.18,59.965,1433870103,"274151322000083","174011321042388",26.18,62.80,0,336.94,396.45,199.8,190.9,0.791,418200.7,418200.7,3053,0,0,0,L,1151911521,0,125.62,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870129,64299.00
06/09/2015 13:15,2,7.643,ACTIVE,221.42,366.70,59.970,1433870103,"201051344000585","174011321042388",27.08,43.40,0,335.14,410.88,209.7,200.4,0.955,132956.3,132956.3,1737,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870130,64300.00
06/09/2015 13:15,2,7.486,ACTIVE,218.71,364.89,59.959,1433870103,"274151322000054","174011321042388",26.40,57.00,0,336.34,397.66,199.9,191.0,0.756,413584.2,413584.2,2648,0,0,0,L,1151911521,0,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870130,64301.00
06/09/2015 13:15,2,7.623,ACTIVE,221.19,363.99,59.975,1433870103,"201051344001203","174011321042388",27.17,45.80,0,336.04,412.38,209.8,200.5,0.963,134339.1,134339.1,1743,0,0,0,L,1122011218,0,125.85,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870131,64302.00
06/09/2015 13:15,2,7.477,ACTIVE,219.84,364.89,59.975,1433870103,"201051344000646","174011321042388",27.08,44.50,0,336.34,412.38,205.1,196.0,0.950,131976.6,131976.6,1735,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870132,64303.00
06/09/2015 13:15,2,4.922,ACTIVE,219.84,408.18,59.970,1433870103,"274151322000068","174011321042388",37.35,58.80,0,376.62,443.64,186.1,177.6,0.712,323783.6,323783.6,2694,0,0,0,L,1151911521,0,126.07,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870133,64304.00
06/09/2015 13:15,2,7.869,ACTIVE,220.06,376.01,59.959,1433870103,"274151322000076","174011321042388",26.84,63.00,0,336.34,398.86,213.8,204.5,0.813,440539.1,440539.1,3051,0,0,0,L,1151911521,0,126.30,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870134,64305.00
06/09/2015 13:15,1,4.648,ACTIVE,219.0,361.99,60.03,1433870103,"033051125000132","174011321042388",32.07,43,0.646,320.22,378.01,148.3,141.2,0.648,10889.100000024,10924.100000024,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870136,64306.00
06/09/2015 13:15,1,5.234,ACTIVE,219.4,351.20,60.00,1433870103,"033051125000150","174011321042388",37.50,42,0.864,314.76,393.06,195.3,188.5,0.841,14350,14396.600000024,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870137,64307.00
06/09/2015 13:15,2,7.457,ACTIVE,219.84,362.79,59.986,1433870103,"201051344000890","174011321042388",27.17,49.30,0,337.54,411.48,205.2,196.1,0.919,135932.2,135932.2,1739,0,0,0,L,1122011218,0,124.94,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870138,64308.00
06/09/2015 13:15,2,7.508,ACTIVE,221.42,364.89,59.975,1433870103,"201051344000900","174011321042388",27.93,37.80,0,335.44,411.78,212.2,202.9,0.950,136283.9,136283.9,1741,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870139,64309.00
06/09/2015 13:15,2,7.428,ACTIVE,220.74,365.49,59.981,1433870103,"201051344000633","174011321042388",27.35,44.80,0,335.14,410.28,205.8,196.7,0.937,126022.6,126022.6,1740,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870140,64310.00
06/09/2015 13:15,1,7.225,ACTIVE,219.8,327.46,60.03,1433870103,"040051121000185","174011321042388",23.79,45,0.753,318.62,385.46,171.0,164.7,0.743,13386.999999975,13427.799999987,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870141,64311.00
06/09/2015 13:15,2,7.516,ACTIVE,222.10,367.00,59.986,1433870103,"201051344000983","174011321042388",27.63,39.50,0,335.74,412.08,210.3,201.1,0.968,133096.2,133096.2,1740,0,0,0,L,1122011218,0,125.85,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870142,64312.00
