ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 13:15,2,7.482,ACTIVE,221.19,364.59,59.970,1433870103,"201051344000917","174011321042388",27.35,42.80,0,335.14,411.18,207.2,198.1,0.950,136503.4,136503.4,1744,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870143,64313.00
06/09/2015 13:15,1,6.817,ACTIVE,218.7,346.40,60.00,1433870103,"040051121000116","174011321042388",24.61,41,0.735,316.48,382.96,166.9,159.5,0.732,12811.700000048,12851.200000048,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870144,64314.00
06/09/2015 13:15,1,4.551,ACTIVE,219.9,333.18,60.03,1433870103,"033051125000135","174011321042388",32.03,41,0.642,320.32,378.31,145.0,140.0,0.637,10881.60000001,10916.40000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870145,64315.00
06/09/2015 13:15,2,7.502,ACTIVE,221.87,367.30,59.975,1433870103,"201051344000648","174011321042388",27.08,40.20,0,335.74,411.48,205.8,196.7,0.941,132573.8,132573.8,1738,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870146,64316.00
06/09/2015 13:15,2,7.387,ACTIVE,221.19,367.00,59.959,1433870103,"201051344001093","174011321042388",27.83,43.60,0,335.44,411.48,208.1,199.0,0.950,134552.7,134552.7,1742,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870147,64317.00
06/09/2015 13:15,2,7.520,ACTIVE,221.87,366.10,60.012,1433870103,"201051344000645","174011321042388",27.39,39.80,0,336.94,410.58,208.6,199.4,0.937,132945.9,132945.9,1740,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870148,64318.00
06/09/2015 13:15,2,7.514,ACTIVE,219.16,360.38,59.959,1433870103,"274151322000085","174011321042388",26.80,56.50,0,335.74,397.35,203.7,194.7,0.760,415612.7,415612.7,3048,0,0,0,L,1151911521,0,126.30,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870149,64319.00
06/09/2015 13:15,2,7.555,ACTIVE,221.64,365.19,59.970,1433870103,"201051344000651","174011321042388",26.88,42.50,0,336.04,410.28,205.7,196.6,0.915,132345.1,132345.1,1740,0,0,0,L,1122011218,0,125.85,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870150,64320.00
06/09/2015 13:15,2,7.543,ACTIVE,221.19,364.89,59.970,1433870103,"201051344000867","174011321042388",27.25,41.50,0,336.34,411.78,208.2,199.1,0.946,124649.6,124649.6,1739,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870151,64321.00
06/09/2015 13:15,1,7.214,ACTIVE,219.4,350.62,60.03,1433870103,"040051121000095","174011321042388",21.27,40,0.672,318.57,379.82,152.7,146.9,0.668,14813.7,14850.2,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870152,64322.00
06/09/2015 13:15,2,7.480,ACTIVE,219.61,363.99,59.981,1433870103,"201051344001230","174011321042388",27.29,46.40,0,337.24,410.88,206.9,197.7,0.959,135777.9,135777.9,1744,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870153,64323.00
06/09/2015 13:15,2,7.557,ACTIVE,222.10,367.00,59.986,1433870103,"201051344000576","174011321042388",27.19,38.00,0,336.04,414.49,207.9,198.8,0.937,132352.6,132352.6,1742,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870154,64324.00
06/09/2015 13:15,2,7.523,ACTIVE,222.32,366.40,59.975,1433870103,"201051344000579","174011321042388",27.10,44.30,0,337.84,413.59,206.4,197.3,0.959,138225.5,138225.5,1743,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433870155,64325.00
06/09/2015 13:30,2,7.473,ACTIVE,220.52,364.59,59.965,1433871003,"201051344000955","174011321042388",26.94,45.50,0,336.94,410.88,203.8,194.7,0.955,137734.2,137734.2,1739,0,0,0,L,1122011218,0,124.72,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871004,64326.00
06/09/2015 13:30,1,7.387,ACTIVE,219.4,333.70,60.00,1433871003,"040051121000195","174011321042388",23.63,46,0.758,318.60,385.78,173.7,165.2,0.748,15300.6,15341.8,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871005,64327.00
06/09/2015 13:30,2,7.891,ACTIVE,219.16,359.18,59.959,1433871003,"274151322000095","174011321042388",26.74,61.30,0,335.74,399.76,213.3,204.0,0.809,434998.2,434998.2,2663,0,0,0,L,1151911521,0,126.30,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871006,64328.00
06/09/2015 13:30,2,7.549,ACTIVE,221.19,365.80,59.965,1433871003,"201051344000868","174011321042388",27.39,38.60,0,335.44,412.08,209.4,200.2,0.932,124016.1,124016.1,1740,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871007,64329.00
06/09/2015 13:30,2,7.568,ACTIVE,223.00,367.90,59.975,1433871003,"201051344000853","174011321042388",27.39,39.80,0,322.81,442.74,209.9,200.7,0.968,130271.9,130271.9,1738,0,0,0,L,1122011218,0,126.53,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871008,64330.00
06/09/2015 13:30,2,7.516,ACTIVE,221.64,365.80,59.959,1433871003,"201051344000582","174011321042388",26.60,43.00,0,335.14,411.48,202.6,193.6,0.924,130969.6,130969.6,1740,0,0,0,L,1122011218,0,125.40,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871009,64331.00
06/09/2015 13:30,1,7.220,ACTIVE,220.6,370.87,60.03,1433871003,"040051121000097","174011321042388",23.90,43,0.752,319.42,386.39,171.7,165.1,0.746,13065.100000024,13106.100000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871010,64332.00
06/09/2015 13:30,2,7.502,ACTIVE,222.55,368.20,59.954,1433871003,"201051344000469","174011321042388",27.63,37.00,0,337.84,412.68,209.9,200.7,0.977,125440.3,125440.3,1741,0,0,0,L,1122011218,0,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871011,64333.00
06/09/2015 13:30,2,7.600,ACTIVE,222.77,367.90,59.954,1433871003,"201051344000988","174011321042388",26.94,41.00,0,339.95,416.89,207.4,198.3,0.941,125290.6,125290.6,1742,0,0,0,L,1122011218,0,125.85,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871012,64334.00
06/09/2015 13:30,2,7.539,ACTIVE,222.55,366.40,59.965,1433871003,"201051344001158","174011321042388",26.74,42.80,0,338.74,410.88,203.9,194.9,0.932,131561.7,131561.7,1743,0,0,0,L,1122011218,0,125.62,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871013,64335.00
06/09/2015 13:30,2,7.588,ACTIVE,221.42,366.40,59.922,1433871003,"201051344001025","174011321042388",27.12,47.00,0,335.44,411.48,208.4,199.2,0.915,134494.9,134494.9,1741,0,0,0,L,1122011218,0,125.17,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871014,64336.00
06/09/2015 13:30,1,5.258,ALERT,219.4,386.98,60.00,1433871003,"033051125000118","174011321042388",37.65,45,0.863,314.95,394.14,197.0,188.2,0.848,14453.8,14500.7,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433871016,64337.00
06/09/2015 13:30,2,7.531,ACTIVE,222.32,366.40,59.917,1433871003,"201051344000569","174011321042388",27.35,40.00,0,332.73,421.40,208.7,199.5,0.955,138308.2,138308.2,1739,0,0,0,L,1122011218,0,125.40,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871016,64338.00
06/09/2015 13:30,2,5.049,ACTIVE,219.84,414.49,59.954,1433871003,"274151322000094","174011321042388",36.86,56.80,0,376.01,444.54,188.3,179.8,0.725,324910.3,324910.3,3087,0,0,0,L,1151911521,0,126.30,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871017,64339.00
06/09/2015 13:30,1,7.367,ACTIVE,219.8,369.47,60.03,1433871003,"040051121000068","174011321042388",21.49,42,0.692,319.30,382.26,157.5,151.2,0.690,13823.499999988,13861.199999976,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871019,64340.00
06/09/2015 13:30,2,7.576,ACTIVE,222.55,366.40,59.959,1433871003,"201051344000458","174011321042388",27.00,41.80,0,337.24,411.78,207.2,198.0,0.968,134009.9,134009.9,1740,0,0,0,L,1122011218,0,125.85,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871020,64341.00
06/09/2015 13:30,2,7.381,ACTIVE,219.16,370.60,59.949,1433871003,"274151322000087","174011321042388",24.49,86.50,0,336.64,392.55,182.9,174.6,0.663,394764.6,394764.6,2648,0,0,0,L,1151911521,0,126.30,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871021,64342.00
06/09/2015 13:30,2,7.520,ACTIVE,219.39,353.77,59.949,1433871003,"274151322000052","174011321042388",26.22,64.50,0,335.14,396.15,199.5,190.6,0.756,421916.4,421916.4,3050,0,0,0,L,1151911521,0,126.07,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871022,64343.00
06/09/2015 13:30,2,7.545,ACTIVE,219.84,365.19,59.959,1433871003,"201051344001145","174011321042388",26.82,43.20,0,334.24,435.53,204.9,195.9,0.941,139134.8,139134.8,1747,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871022,64344.00
06/09/2015 13:30,2,7.582,ACTIVE,219.84,362.19,59.917,1433871003,"201051344000685","174011321042388",26.58,44.00,0,336.04,410.88,203.9,194.9,0.977,138420.9,138420.9,1744,0,0,0,L,1122011218,0,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871023,64345.00
06/09/2015 13:30,2,7.451,ACTIVE,219.16,361.89,59.933,1433871003,"274151322000088","174011321042388",26.14,58.80,0,335.74,396.15,197.1,188.3,0.712,403893.6,403893.6,2656,0,0,0,L,1151911521,0,126.75,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871024,64346.00
06/09/2015 13:30,2,7.502,ACTIVE,220.74,362.19,59.970,1433871003,"201051344000438","174011321042388",26.56,46.20,0,336.34,411.48,201.7,192.8,0.928,138465.7,138465.7,1741,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871025,64347.00
06/09/2015 13:30,2,7.541,ACTIVE,220.97,366.10,59.901,1433871003,"201051344001135","174011321042388",26.78,43.80,0,336.04,410.58,204.6,195.6,0.915,129854.0,129854.0,1741,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871026,64348.00
06/09/2015 13:30,2,7.410,ACTIVE,220.29,363.39,59.959,1433871003,"201051344000417","174011321042388",26.58,49.80,0,336.34,410.58,199.4,190.5,0.941,134450.4,134450.4,1736,0,0,0,L,1122011218,0,124.49,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871027,64349.00
06/09/2015 13:30,2,7.488,ACTIVE,220.29,363.09,59.954,1433871003,"201051344000594","174011321042388",27.21,50.40,0,335.44,412.98,206.4,197.3,0.941,134129.6,134129.6,1738,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871028,64350.00
06/09/2015 13:30,2,7.557,ACTIVE,218.48,377.52,59.965,1433871003,"274151322000083","174011321042388",26.14,64.00,0,336.94,396.45,200.0,191.1,0.791,418248.4,418248.4,3054,0,0,0,L,1151911521,0,125.85,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871029,64351.00
06/09/2015 13:30,2,7.568,ACTIVE,221.64,366.40,59.959,1433871003,"201051344000585","174011321042388",27.29,44.30,0,335.44,410.58,209.2,200.0,0.950,133006.2,133006.2,1738,0,0,0,L,1122011218,0,124.94,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871030,64352.00
06/09/2015 13:30,2,7.512,ACTIVE,219.39,377.52,59.954,1433871003,"274151322000054","174011321042388",26.32,58.50,0,335.74,397.35,200.3,191.4,0.769,413631.8,413631.8,2649,0,0,0,L,1151911521,0,126.30,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871031,64353.00
06/09/2015 13:30,2,7.588,ACTIVE,220.97,363.99,59.954,1433871003,"201051344001203","174011321042388",27.14,46.40,0,336.64,411.78,208.7,199.5,0.950,134389.0,134389.0,1744,0,0,0,L,1122011218,0,125.40,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871032,64354.00
06/09/2015 13:30,2,7.516,ACTIVE,220.06,364.29,59.944,1433871003,"201051344000646","174011321042388",26.84,45.50,0,321.61,416.59,204.4,195.4,0.950,132025.4,132025.4,1736,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871033,64355.00
06/09/2015 13:30,2,5.014,ACTIVE,220.06,415.99,59.970,1433871003,"274151322000068","174011321042388",36.90,59.80,0,375.11,443.04,187.6,179.2,0.698,323828.1,323828.1,2695,0,0,0,L,1151911521,0,126.53,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871033,64356.00
06/09/2015 13:30,2,7.832,ACTIVE,219.84,379.02,59.959,1433871003,"274151322000076","174011321042388",26.94,64.00,0,336.04,398.86,213.5,204.2,0.831,440590.0,440590.0,3052,0,0,0,L,1151911521,0,126.53,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871034,64357.00
06/09/2015 13:30,1,4.591,ACTIVE,219.6,339.78,60.00,1433871003,"033051125000132","174011321042388",32.37,44,0.642,321.02,378.65,147.8,140.2,0.643,10924.100000024,10959.100000024,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871036,64358.00
06/09/2015 13:30,1,5.245,ACTIVE,219.4,324.81,60.00,1433871003,"033051125000150","174011321042388",37.52,43,0.864,316.18,394.14,195.8,188.6,0.849,14396.600000024,14443.600000024,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871037,64359.00
06/09/2015 13:30,2,7.521,ACTIVE,220.06,364.89,59.944,1433871003,"201051344000890","174011321042388",26.80,49.80,0,336.64,411.48,204.1,195.1,0.924,135981.0,135981.0,1740,0,0,0,L,1122011218,0,124.94,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871038,64360.00
06/09/2015 13:30,2,7.551,ACTIVE,221.87,367.30,59.917,1433871003,"201051344000900","174011321042388",27.71,38.20,0,334.84,412.08,211.8,202.5,0.950,136334.6,136334.6,1742,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871039,64361.00
06/09/2015 13:30,2,7.496,ACTIVE,221.19,366.40,59.949,1433871003,"201051344000633","174011321042388",27.02,46.00,0,335.44,410.58,205.2,196.2,0.950,126071.8,126071.8,1741,0,0,0,L,1122011218,0,125.40,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871040,64362.00
06/09/2015 13:30,1,7.293,ACTIVE,220.0,351.83,60.00,1433871003,"040051121000185","174011321042388",23.58,45,0.751,319.33,386.22,171.1,164.4,0.744,13427.799999987,13468.799999987,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871041,64363.00
06/09/2015 13:30,2,7.498,ACTIVE,222.55,366.70,59.928,1433871003,"201051344000983","174011321042388",27.55,40.60,0,318.91,427.71,209.4,200.2,0.963,133146.2,133146.2,1741,0,0,0,L,1122011218,0,125.85,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871042,64364.00
06/09/2015 13:30,2,7.494,ACTIVE,221.19,366.10,59.922,1433871003,"201051344000917","174011321042388",27.14,43.40,0,334.54,410.58,206.0,196.9,0.963,136552.7,136552.7,1745,0,0,0,L,1122011218,0,125.17,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871043,64365.00
06/09/2015 13:30,1,6.838,ACTIVE,218.6,347.22,60.00,1433871003,"040051121000116","174011321042388",24.51,41,0.735,318.64,384.94,166.8,159.7,0.723,12851.200000048,12890.800000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871044,64366.00
06/09/2015 13:30,1,4.555,ACTIVE,220.0,330.76,60.00,1433871003,"033051125000135","174011321042388",32.02,42,0.638,320.96,379.38,145.1,139.8,0.637,10916.40000001,10952.900000034,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871045,64367.00
06/09/2015 13:30,2,7.428,ACTIVE,221.87,366.40,59.944,1433871003,"201051344000648","174011321042388",27.19,40.80,0,319.81,427.71,204.5,195.4,0.932,132622.7,132622.7,1739,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871046,64368.00
06/09/2015 13:30,2,7.449,ACTIVE,221.42,367.00,59.954,1433871003,"201051344001093","174011321042388",27.43,44.50,0,335.74,410.88,206.9,197.8,0.937,134602.2,134602.2,1743,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871047,64369.00
06/09/2015 13:30,2,7.521,ACTIVE,222.10,365.80,59.959,1433871003,"201051344000645","174011321042388",27.23,41.00,0,324.02,427.11,207.5,198.3,0.924,132995.5,132995.5,1741,0,0,0,L,1122011218,0,125.85,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871048,64370.00
06/09/2015 13:30,2,7.514,ACTIVE,219.61,365.49,59.949,1433871003,"274151322000085","174011321042388",26.70,57.00,0,336.04,397.66,203.1,194.1,0.778,415661.2,415661.2,3049,0,0,0,L,1151911521,0,126.75,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871049,64371.00
06/09/2015 13:30,2,7.559,ACTIVE,221.64,366.40,59.970,1433871003,"201051344000651","174011321042388",26.72,43.60,0,336.34,409.98,204.5,195.4,0.915,132394.0,132394.0,1741,0,0,0,L,1122011218,0,125.85,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871050,64372.00
06/09/2015 13:30,2,7.529,ACTIVE,221.19,365.19,59.959,1433871003,"201051344000867","174011321042388",27.15,42.80,0,336.04,411.48,207.1,198.0,0.928,124699.1,124699.1,1740,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871051,64373.00
06/09/2015 13:30,1,7.276,ACTIVE,219.2,359.02,60.00,1433871003,"040051121000095","174011321042388",21.18,40,0.677,319.85,380.37,153.3,147.6,0.674,14850.2,14886.9,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871052,64374.00
06/09/2015 13:30,2,7.475,ACTIVE,219.84,363.09,59.970,1433871003,"201051344001230","174011321042388",27.19,47.30,0,336.34,411.78,205.8,196.7,0.963,135827.0,135827.0,1745,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871053,64375.00
06/09/2015 13:30,2,7.443,ACTIVE,222.32,367.60,59.954,1433871003,"201051344000576","174011321042388",27.53,38.80,0,341.45,415.69,207.5,198.4,0.937,132402.2,132402.2,1743,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871054,64376.00
06/09/2015 13:30,2,7.479,ACTIVE,222.55,367.60,59.965,1433871003,"201051344000579","174011321042388",27.12,45.80,0,339.95,413.89,205.3,196.2,0.941,138274.6,138274.6,1744,0,0,0,L,1122011218,0,125.85,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871055,64377.00
06/09/2015 13:45,2,7.488,ACTIVE,219.16,361.29,59.996,1433871903,"201051344000955","174011321042388",26.86,46.60,0,337.54,411.48,203.6,194.6,0.963,137782.7,137782.7,1740,0,0,0,L,1122011218,0,123.36,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871904,64378.00
06/09/2015 13:45,1,7.419,ACTIVE,218.3,356.13,60.03,1433871903,"040051121000195","174011321042388",23.62,47,0.766,318.32,385.98,174.3,165.8,0.757,15341.8,15383,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871905,64379.00
06/09/2015 13:45,2,7.912,ACTIVE,218.48,381.42,59.959,1433871903,"274151322000095","174011321042388",26.72,62.00,0,334.84,399.76,214.0,204.6,0.800,435049.2,435049.2,2664,0,0,0,L,1151911521,0,126.30,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871906,64380.00
06/09/2015 13:45,2,7.596,ACTIVE,220.06,364.89,59.991,1433871903,"201051344000868","174011321042388",27.19,39.00,0,336.04,412.68,209.2,200.0,0.941,124066.1,124066.1,1741,0,0,0,L,1122011218,0,124.27,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871907,64381.00
06/09/2015 13:45,2,7.604,ACTIVE,221.87,367.00,59.991,1433871903,"201051344000853","174011321042388",27.21,40.00,0,336.04,415.39,209.6,200.4,0.968,130322.0,130322.0,1739,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871908,64382.00
06/09/2015 13:45,2,7.453,ACTIVE,220.74,364.29,60.007,1433871903,"201051344000582","174011321042388",27.02,43.40,0,335.14,412.68,203.9,194.9,0.937,131018.1,131018.1,1741,0,0,0,L,1122011218,0,124.49,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871909,64383.00
06/09/2015 13:45,1,7.174,ACTIVE,218.9,370.27,60.03,1433871903,"040051121000097","174011321042388",24.07,44,0.758,318.14,386.38,171.8,164.8,0.749,13106.100000024,13147.199999988,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871910,64384.00
06/09/2015 13:45,2,7.541,ACTIVE,221.87,368.50,60.018,1433871903,"201051344000469","174011321042388",27.53,37.50,0,335.74,414.79,210.3,201.0,0.990,125490.4,125490.4,1742,0,0,0,L,1122011218,0,124.72,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871911,64385.00
06/09/2015 13:45,2,7.639,ACTIVE,221.64,366.10,59.996,1433871903,"201051344000988","174011321042388",26.86,40.60,0,334.24,411.48,207.7,198.6,0.950,125340.1,125340.1,1743,0,0,0,L,1122011218,0,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871912,64386.00
06/09/2015 13:45,2,7.510,ACTIVE,221.64,365.80,59.965,1433871903,"201051344001158","174011321042388",26.96,43.00,0,335.44,410.88,205.0,195.9,0.924,131610.5,131610.5,1744,0,0,0,L,1122011218,0,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871913,64387.00
06/09/2015 13:45,2,7.605,ACTIVE,220.29,362.79,60.002,1433871903,"201051344001025","174011321042388",27.15,46.80,0,334.84,412.38,209.0,199.8,0.932,134544.6,134544.6,1742,0,0,0,L,1122011218,0,124.27,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871914,64388.00
06/09/2015 13:45,1,5.345,ACTIVE,218.7,352.77,60.03,1433871903,"033051125000118","174011321042388",37.11,45,0.872,315.55,393.13,197.4,189.1,0.856,14500.7,14547.8,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871915,64389.00
06/09/2015 13:45,2,7.553,ACTIVE,221.19,365.49,59.954,1433871903,"201051344000569","174011321042388",27.23,40.60,0,334.84,412.38,208.3,199.1,0.950,138357.9,138357.9,1740,0,0,0,L,1122011218,0,124.27,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871916,64390.00
06/09/2015 13:45,2,4.990,ACTIVE,218.48,422.90,60.002,1433871903,"274151322000094","174011321042388",37.17,57.70,0,377.22,447.55,188.1,179.6,0.720,324955.2,324955.2,3088,0,0,0,L,1151911521,0,125.62,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871917,64391.00
06/09/2015 13:45,1,7.346,ACTIVE,218.8,328.37,60.07,1433871903,"040051121000068","174011321042388",21.58,43,0.695,318.42,382.20,157.7,151.2,0.693,13861.199999976,13898.699999976,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871918,64392.00
06/09/2015 13:45,2,7.598,ACTIVE,221.64,364.29,59.970,1433871903,"201051344000458","174011321042388",27.02,41.50,0,336.34,412.38,207.8,198.7,0.963,134059.4,134059.4,1741,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871919,64393.00
06/09/2015 13:45,2,7.455,ACTIVE,218.26,352.27,60.007,1433871903,"274151322000087","174011321042388",24.35,88.50,0,335.74,392.25,183.8,175.5,0.685,394808.3,394808.3,2649,0,0,0,L,1151911521,0,125.85,124.04,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871920,64394.00
06/09/2015 13:45,2,7.469,ACTIVE,218.48,376.92,60.007,1433871903,"274151322000052","174011321042388",26.40,65.00,0,336.34,396.45,199.8,190.9,0.765,421963.9,421963.9,3051,0,0,0,L,1151911521,0,125.85,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871921,64395.00
06/09/2015 13:45,2,7.625,ACTIVE,219.39,363.69,59.991,1433871903,"201051344001145","174011321042388",26.68,43.40,0,336.64,411.18,206.0,196.9,0.932,139183.8,139183.8,1748,0,0,0,L,1122011218,0,124.04,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871922,64396.00
06/09/2015 13:45,2,7.520,ACTIVE,219.16,362.79,60.018,1433871903,"201051344000685","174011321042388",26.94,44.30,0,332.43,410.88,205.1,196.1,0.990,138469.7,138469.7,1745,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871923,64397.00
06/09/2015 13:45,2,7.490,ACTIVE,218.48,371.81,59.991,1433871903,"274151322000088","174011321042388",26.02,59.30,0,336.94,396.15,197.3,188.5,0.747,403940.5,403940.5,2657,0,0,0,L,1151911521,0,126.30,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871924,64398.00
06/09/2015 13:45,2,7.451,ACTIVE,220.29,363.99,60.007,1433871903,"201051344000438","174011321042388",26.84,46.20,0,336.34,411.18,202.6,193.6,0.937,138513.9,138513.9,1742,0,0,0,L,1122011218,0,124.72,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871925,64399.00
06/09/2015 13:45,2,7.490,ACTIVE,220.29,363.39,60.012,1433871903,"201051344001135","174011321042388",27.04,43.60,0,336.64,411.18,205.1,196.0,0.928,129902.8,129902.8,1742,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871926,64400.00
06/09/2015 13:45,2,7.516,ACTIVE,219.61,362.79,59.975,1433871903,"201051344000417","174011321042388",26.32,50.20,0,336.64,409.98,200.3,191.4,0.932,134498.1,134498.1,1737,0,0,0,L,1122011218,0,123.81,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871927,64401.00
06/09/2015 13:45,2,7.596,ACTIVE,219.39,363.09,60.012,1433871903,"201051344000594","174011321042388",26.96,50.60,0,330.63,412.08,207.2,198.0,0.959,134178.8,134178.8,1739,0,0,0,L,1122011218,0,124.04,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871927,64402.00
06/09/2015 13:45,2,7.602,ACTIVE,218.26,361.89,59.986,1433871903,"274151322000083","174011321042388",26.10,64.30,0,332.13,397.05,200.7,191.8,0.791,418296.1,418296.1,3055,0,0,0,L,1151911521,0,125.40,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871928,64403.00
06/09/2015 13:45,2,7.586,ACTIVE,220.52,363.39,59.991,1433871903,"201051344000585","174011321042388",27.35,44.80,0,335.74,411.78,210.1,200.8,0.968,133056.1,133056.1,1739,0,0,0,L,1122011218,0,124.27,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871929,64404.00
06/09/2015 13:45,2,7.547,ACTIVE,218.48,379.02,60.018,1433871903,"274151322000054","174011321042388",26.22,59.30,0,336.04,397.35,200.3,191.4,0.756,413679.5,413679.5,2650,0,0,0,L,1151911521,0,126.07,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871930,64405.00
06/09/2015 13:45,2,7.555,ACTIVE,220.52,363.39,59.996,1433871903,"201051344001203","174011321042388",27.35,46.60,0,334.54,412.98,209.2,200.0,0.972,134438.7,134438.7,1745,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871931,64406.00
06/09/2015 13:45,2,7.527,ACTIVE,219.16,362.19,59.970,1433871903,"201051344000646","174011321042388",26.88,46.40,0,335.44,411.48,204.9,195.8,0.937,132074.1,132074.1,1737,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871932,64407.00
06/09/2015 13:45,2,5.055,ACTIVE,219.39,413.29,60.007,1433871903,"274151322000068","174011321042388",36.46,59.50,0,373.91,443.34,187.4,178.9,0.707,323872.6,323872.6,2696,0,0,0,L,1151911521,0,126.53,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871933,64408.00
06/09/2015 13:45,2,7.869,ACTIVE,219.16,378.42,59.996,1433871903,"274151322000076","174011321042388",26.88,65.00,0,336.34,399.76,214.2,204.8,0.818,440641.0,440641.0,3053,0,0,0,L,1151911521,0,126.30,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871934,64409.00
06/09/2015 13:45,1,4.667,ACTIVE,219.1,365.14,60.03,1433871903,"033051125000132","174011321042388",31.97,44,0.647,319.36,378.60,148.5,141.0,0.651,10959.100000024,10994.000000024,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871935,64410.00
06/09/2015 13:45,1,5.275,ACTIVE,219.1,375.99,60.07,1433871903,"033051125000150","174011321042388",37.41,43,0.868,314.81,393.41,196.3,188.5,0.855,14443.600000024,14490.400000036,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871937,64411.00
06/09/2015 13:45,2,7.553,ACTIVE,219.39,360.99,60.012,1433871903,"201051344000890","174011321042388",26.82,50.40,0,337.24,410.88,205.0,195.9,0.937,136029.8,136029.8,1741,0,0,0,L,1122011218,0,124.27,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871937,64412.00
06/09/2015 13:45,2,7.549,ACTIVE,221.19,367.00,59.981,1433871903,"201051344000900","174011321042388",27.79,38.80,0,318.91,426.81,212.4,203.1,0.950,136385.1,136385.1,1743,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871938,64413.00
06/09/2015 13:45,2,7.494,ACTIVE,220.52,364.89,59.986,1433871903,"201051344000633","174011321042388",27.17,46.00,0,335.74,411.78,206.1,197.0,0.950,126120.7,126120.7,1742,0,0,0,L,1122011218,0,124.72,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871939,64414.00
06/09/2015 13:45,1,7.332,ACTIVE,219.3,325.91,60.03,1433871903,"040051121000185","174011321042388",23.56,46,0.761,318.69,386.11,171.9,165.5,0.750,13468.799999987,13509.900000011,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871940,64415.00
06/09/2015 13:45,2,7.537,ACTIVE,221.64,365.19,60.023,1433871903,"201051344000983","174011321042388",27.51,40.60,0,335.44,412.68,210.1,200.9,0.968,133196.2,133196.2,1742,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871941,64416.00
06/09/2015 13:45,2,7.432,ACTIVE,220.52,363.39,60.039,1433871903,"201051344000917","174011321042388",27.51,43.40,0,335.44,411.48,207.0,197.8,0.972,136602.0,136602.0,1746,0,0,0,L,1122011218,0,124.49,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871942,64417.00
06/09/2015 13:45,1,6.858,ACTIVE,218.1,356.22,60.03,1433871903,"040051121000116","174011321042388",24.57,42,0.740,317.82,384.29,167.7,160.0,0.735,12890.800000012,12930.600000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871944,64418.00
06/09/2015 13:45,1,4.607,ACTIVE,219.6,371.74,60.03,1433871903,"033051125000135","174011321042388",31.77,43,0.644,319.44,378.98,145.6,140.3,0.640,10952.900000034,10987.80000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871945,64419.00
06/09/2015 13:45,2,7.441,ACTIVE,221.42,366.40,59.986,1433871903,"201051344000648","174011321042388",27.29,41.00,0,336.34,412.08,205.7,196.6,0.946,132671.5,132671.5,1740,0,0,0,L,1122011218,0,124.72,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871946,64420.00
06/09/2015 13:45,2,7.420,ACTIVE,220.97,365.19,60.012,1433871903,"201051344001093","174011321042388",27.65,44.80,0,335.74,412.38,207.8,198.6,0.928,134651.6,134651.6,1744,0,0,0,L,1122011218,0,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871947,64421.00
06/09/2015 13:45,2,7.568,ACTIVE,221.64,363.39,60.002,1433871903,"201051344000645","174011321042388",27.19,41.00,0,335.74,411.78,208.3,199.1,0.937,133045.0,133045.0,1742,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871948,64422.00
06/09/2015 13:45,2,7.496,ACTIVE,219.16,358.28,60.007,1433871903,"274151322000085","174011321042388",26.80,58.00,0,337.24,398.26,203.4,194.4,0.773,415709.6,415709.6,3050,0,0,0,L,1151911521,0,126.75,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871949,64423.00
06/09/2015 13:45,2,7.486,ACTIVE,221.19,361.89,60.023,1433871903,"201051344000651","174011321042388",27.12,44.00,0,335.14,411.48,205.7,196.6,0.919,132442.9,132442.9,1742,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871950,64424.00
06/09/2015 13:45,2,7.508,ACTIVE,220.74,362.49,59.981,1433871903,"201051344000867","174011321042388",27.39,42.50,0,336.04,411.78,208.3,199.1,0.941,124748.5,124748.5,1741,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871950,64425.00
06/09/2015 13:45,1,7.284,ACTIVE,219.5,329.79,60.03,1433871903,"040051121000095","174011321042388",21.39,41,0.686,318.32,380.50,155.0,149.2,0.677,14886.9,14923.6,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871952,64426.00
06/09/2015 13:45,2,7.465,ACTIVE,219.39,360.38,60.018,1433871903,"201051344001230","174011321042388",27.33,46.80,0,330.63,411.18,206.6,197.5,0.963,135876.2,135876.2,1746,0,0,0,L,1122011218,0,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871953,64427.00
06/09/2015 13:45,2,7.463,ACTIVE,221.87,366.10,59.991,1433871903,"201051344000576","174011321042388",27.53,39.50,0,335.14,412.38,207.9,198.8,0.937,132451.7,132451.7,1744,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871953,64428.00
06/09/2015 13:45,2,7.516,ACTIVE,222.10,365.19,59.991,1433871903,"201051344000579","174011321042388",27.12,45.80,0,334.84,419.00,206.4,197.3,0.946,138323.6,138323.6,1745,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433871954,64429.00
06/09/2015 14:00,2,7.473,ACTIVE,219.39,362.79,59.991,1433872803,"201051344000955","174011321042388",26.68,46.60,0,336.94,410.88,201.8,192.9,0.950,137831.1,137831.1,1741,0,0,0,L,1122011218,0,123.81,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872804,64430.00
06/09/2015 14:00,1,7.377,ACTIVE,217.6,332.21,60.03,1433872803,"040051121000195","174011321042388",23.57,47,0.761,318.60,384.96,173.0,164.4,0.754,15383,15424.2,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872806,64431.00
06/09/2015 14:00,2,7.893,ACTIVE,217.58,380.52,59.975,1433872803,"274151322000095","174011321042388",26.62,62.50,0,336.34,400.36,212.7,203.4,0.795,435100.2,435100.2,2665,0,0,0,L,1151911521,0,125.40,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872806,64432.00
06/09/2015 14:00,2,7.557,ACTIVE,219.84,364.59,59.986,1433872803,"201051344000868","174011321042388",27.04,39.80,0,336.04,412.68,207.0,197.9,0.910,124115.8,124115.8,1742,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872807,64433.00
06/09/2015 14:00,2,7.555,ACTIVE,221.64,367.30,59.996,1433872803,"201051344000853","174011321042388",27.08,40.40,0,337.24,415.99,207.1,198.0,0.963,130371.8,130371.8,1740,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872808,64434.00
06/09/2015 14:00,2,7.418,ACTIVE,220.74,367.30,59.975,1433872803,"201051344000582","174011321042388",26.90,43.80,0,335.74,411.78,201.9,193.0,0.924,131066.5,131066.5,1742,0,0,0,L,1122011218,0,124.94,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872809,64435.00
06/09/2015 14:00,1,7.184,ACTIVE,219.3,373.86,60.03,1433872803,"040051121000097","174011321042388",23.88,44,0.753,314.49,386.40,170.7,163.8,0.743,13147.199999988,13188,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872810,64436.00
06/09/2015 14:00,2,7.500,ACTIVE,221.87,367.30,59.996,1433872803,"201051344000469","174011321042388",27.37,37.50,0,335.14,412.08,208.0,198.9,0.981,125540.2,125540.2,1743,0,0,0,L,1122011218,0,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872811,64437.00
06/09/2015 14:00,2,7.596,ACTIVE,221.64,367.00,59.986,1433872803,"201051344000988","174011321042388",26.70,41.50,0,335.14,415.09,205.4,196.4,0.932,125389.4,125389.4,1744,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872812,64438.00
06/09/2015 14:00,2,7.547,ACTIVE,221.87,366.70,59.975,1433872803,"201051344001158","174011321042388",26.52,43.60,0,335.74,410.28,202.7,193.7,0.932,131659.1,131659.1,1745,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872813,64439.00
06/09/2015 14:00,2,7.453,ACTIVE,220.52,365.49,59.986,1433872803,"201051344001025","174011321042388",27.41,47.50,0,336.04,412.98,206.9,197.7,0.946,134594.3,134594.3,1743,0,0,0,L,1122011218,0,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872814,64440.00
06/09/2015 14:00,1,5.262,ACTIVE,218.5,377.04,60.03,1433872803,"033051125000118","174011321042388",37.49,46,0.864,315.87,392.61,196.3,187.1,0.848,14547.8,14594.7,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872815,64441.00
06/09/2015 14:00,2,7.408,ACTIVE,221.42,366.10,59.970,1433872803,"201051344000569","174011321042388",27.53,40.80,0,335.44,412.38,206.8,197.7,0.950,138407.5,138407.5,1741,0,0,0,L,1122011218,0,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872816,64442.00
06/09/2015 14:00,2,4.979,ACTIVE,218.71,402.77,59.991,1433872803,"274151322000094","174011321042388",37.11,58.00,0,374.81,445.15,187.9,179.5,0.716,325000.0,325000.0,3089,0,0,0,L,1151911521,0,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872817,64443.00
06/09/2015 14:00,1,7.231,ACTIVE,219.3,331.25,60.03,1433872803,"040051121000068","174011321042388",21.74,43,0.690,318.07,381.44,156.4,149.8,0.689,13898.699999976,13936.3,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872818,64444.00
06/09/2015 14:00,2,7.484,ACTIVE,221.64,367.00,59.991,1433872803,"201051344000458","174011321042388",27.14,42.00,0,336.34,411.48,205.7,196.6,0.959,134108.8,134108.8,1742,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872819,64445.00
06/09/2015 14:00,2,7.418,ACTIVE,218.48,376.01,59.991,1433872803,"274151322000087","174011321042388",24.35,88.50,0,336.34,392.25,182.7,174.4,0.685,394852.0,394852.0,2650,0,0,0,L,1151911521,0,125.85,124.27,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872820,64446.00
06/09/2015 14:00,2,7.467,ACTIVE,218.71,356.48,59.975,1433872803,"274151322000052","174011321042388",26.30,65.30,0,336.04,396.15,198.7,189.9,0.760,422011.5,422011.5,3052,0,0,0,L,1151911521,0,125.40,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872821,64447.00
06/09/2015 14:00,2,7.516,ACTIVE,219.39,365.19,59.996,1433872803,"201051344001145","174011321042388",26.80,43.60,0,336.64,411.48,204.0,195.0,0.919,139232.7,139232.7,1749,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872822,64448.00
06/09/2015 14:00,2,7.457,ACTIVE,219.39,364.29,59.986,1433872803,"201051344000685","174011321042388",26.88,45.00,0,336.64,411.48,203.0,194.0,0.977,138518.3,138518.3,1746,0,0,0,L,1122011218,0,124.94,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872823,64449.00
06/09/2015 14:00,2,7.416,ACTIVE,218.71,356.48,59.970,1433872803,"274151322000088","174011321042388",26.10,58.80,0,336.34,396.15,195.9,187.2,0.738,403987.4,403987.4,2658,0,0,0,L,1151911521,0,126.53,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872824,64450.00
06/09/2015 14:00,2,7.396,ACTIVE,220.29,366.10,60.012,1433872803,"201051344000438","174011321042388",26.78,46.80,0,335.74,412.08,200.6,191.7,0.919,138562.0,138562.0,1743,0,0,0,L,1122011218,0,125.17,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872825,64451.00
06/09/2015 14:00,2,7.467,ACTIVE,220.52,364.59,59.996,1433872803,"201051344001135","174011321042388",26.88,44.00,0,335.74,411.78,203.2,194.2,0.915,129951.5,129951.5,1743,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872826,64452.00
06/09/2015 14:00,2,7.312,ACTIVE,219.84,364.29,59.996,1433872803,"201051344000417","174011321042388",26.80,50.40,0,336.34,410.88,198.4,189.6,0.924,134545.6,134545.6,1738,0,0,0,L,1122011218,0,124.27,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872827,64453.00
06/09/2015 14:00,2,7.545,ACTIVE,219.84,363.69,59.986,1433872803,"201051344000594","174011321042388",26.84,50.60,0,336.64,412.08,205.0,195.9,0.941,134227.9,134227.9,1740,0,0,0,L,1122011218,0,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872828,64454.00
06/09/2015 14:00,2,7.463,ACTIVE,218.26,363.09,59.991,1433872803,"274151322000083","174011321042388",26.36,65.30,0,336.64,396.45,199.1,190.3,0.791,418343.9,418343.9,3056,0,0,0,L,1151911521,0,125.40,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872828,64455.00
06/09/2015 14:00,2,7.463,ACTIVE,220.97,363.99,59.986,1433872803,"201051344000585","174011321042388",27.49,44.80,0,335.74,411.78,207.8,198.6,0.955,133105.9,133105.9,1740,0,0,0,L,1122011218,0,124.49,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872829,64456.00
