ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 14:00,2,7.500,ACTIVE,218.71,355.28,59.996,1433872803,"274151322000054","174011321042388",26.18,59.80,0,336.34,397.66,199.0,190.2,0.760,413727.0,413727.0,2651,0,0,0,L,1151911521,0,126.07,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872830,64457.00
06/09/2015 14:00,2,7.527,ACTIVE,220.97,368.20,59.986,1433872803,"201051344001203","174011321042388",27.14,46.80,0,336.94,412.68,206.8,197.7,0.963,134488.3,134488.3,1746,0,0,0,L,1122011218,0,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872832,64458.00
06/09/2015 14:00,2,7.451,ACTIVE,219.61,364.29,60.002,1433872803,"201051344000646","174011321042388",26.90,46.20,0,336.34,411.48,203.0,194.0,0.941,132122.7,132122.7,1738,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872833,64459.00
06/09/2015 14:00,2,4.969,ACTIVE,219.84,413.29,60.012,1433872803,"274151322000068","174011321042388",36.92,60.00,0,374.21,443.64,187.0,178.6,0.716,323917.1,323917.1,2697,0,0,0,L,1151911521,0,126.30,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872834,64460.00
06/09/2015 14:00,2,7.904,ACTIVE,219.39,382.93,59.991,1433872803,"274151322000076","174011321042388",26.56,65.00,0,336.04,399.76,212.6,203.3,0.840,440691.9,440691.9,3054,0,0,0,L,1151911521,0,125.85,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872835,64461.00
06/09/2015 14:00,1,4.626,ACTIVE,219.0,327.71,60.03,1433872803,"033051125000132","174011321042388",31.94,44,0.642,319.95,378.23,147.0,139.7,0.646,10994.000000024,11028.900000024,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872836,64462.00
06/09/2015 14:00,1,5.238,ACTIVE,218.6,321.28,60.03,1433872803,"033051125000150","174011321042388",37.32,44,0.864,315.39,392.92,194.5,187.4,0.849,14490.400000036,14537.400000036,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872837,64463.00
06/09/2015 14:00,2,7.328,ACTIVE,219.16,363.09,59.986,1433872803,"201051344000890","174011321042388",27.27,50.40,0,336.94,411.18,202.3,193.4,0.919,136078.3,136078.3,1742,0,0,0,L,1122011218,0,124.49,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872838,64464.00
06/09/2015 14:00,2,7.553,ACTIVE,221.19,367.60,59.991,1433872803,"201051344000900","174011321042388",27.43,39.00,0,335.44,412.68,209.7,200.5,0.946,136435.4,136435.4,1744,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872839,64465.00
06/09/2015 14:00,2,7.498,ACTIVE,220.29,366.10,59.949,1433872803,"201051344000633","174011321042388",26.90,46.60,0,335.44,411.48,204.2,195.2,0.950,126169.6,126169.6,1743,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872840,64466.00
06/09/2015 14:00,1,7.264,ACTIVE,219.3,378.52,60.00,1433872803,"040051121000185","174011321042388",23.59,46,0.754,319.01,385.36,170.5,164.4,0.743,13509.900000011,13550.799999987,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872841,64467.00
06/09/2015 14:00,2,7.418,ACTIVE,221.64,366.10,60.028,1433872803,"201051344000983","174011321042388",27.63,40.80,0,335.44,412.98,207.6,198.4,0.963,133246.0,133246.0,1743,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872842,64468.00
06/09/2015 14:00,2,7.512,ACTIVE,220.74,365.49,59.981,1433872803,"201051344000917","174011321042388",26.90,43.60,0,335.44,411.18,204.8,195.7,0.959,136651.1,136651.1,1747,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872843,64469.00
06/09/2015 14:00,1,6.849,ACTIVE,218.3,324.48,60.03,1433872803,"040051121000116","174011321042388",24.42,42,0.734,315.11,383.52,166.4,158.9,0.730,12930.600000024,12970.300000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872844,64470.00
06/09/2015 14:00,1,4.571,ACTIVE,219.5,361.53,60.03,1433872803,"033051125000135","174011321042388",31.73,43,0.638,319.77,379.11,144.3,139.3,0.635,10987.80000001,11022.699999986,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872845,64471.00
06/09/2015 14:00,2,7.400,ACTIVE,221.42,366.10,59.975,1433872803,"201051344000648","174011321042388",27.14,41.50,0,336.04,412.08,203.2,194.2,0.932,132720.2,132720.2,1741,0,0,0,L,1122011218,0,124.94,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872846,64472.00
06/09/2015 14:00,2,7.381,ACTIVE,220.97,367.90,59.991,1433872803,"201051344001093","174011321042388",27.43,44.50,0,335.14,411.48,205.0,195.9,0.928,134700.8,134700.8,1745,0,0,0,L,1122011218,0,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872847,64473.00
06/09/2015 14:00,2,7.443,ACTIVE,221.42,365.49,59.970,1433872803,"201051344000645","174011321042388",27.33,41.30,0,335.44,410.88,205.9,196.8,0.924,133094.3,133094.3,1743,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872848,64474.00
06/09/2015 14:00,2,7.459,ACTIVE,219.16,363.09,59.965,1433872803,"274151322000085","174011321042388",26.74,59.30,0,336.64,397.66,201.8,192.8,0.782,415757.9,415757.9,3051,0,0,0,L,1151911521,0,126.53,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872849,64475.00
06/09/2015 14:00,2,7.438,ACTIVE,221.19,365.80,59.975,1433872803,"201051344000651","174011321042388",27.00,44.30,0,336.04,410.88,203.5,194.5,0.888,132491.6,132491.6,1743,0,0,0,L,1122011218,0,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872850,64476.00
06/09/2015 14:00,2,7.574,ACTIVE,220.74,364.59,59.991,1433872803,"201051344000867","174011321042388",26.80,43.40,0,336.64,411.78,205.6,196.5,0.919,124797.8,124797.8,1742,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872851,64477.00
06/09/2015 14:00,1,7.236,ACTIVE,219.4,337.47,60.03,1433872803,"040051121000095","174011321042388",21.33,41,0.678,319.65,380.10,153.6,147.5,0.672,14923.6,14960.6,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872852,64478.00
06/09/2015 14:00,2,7.500,ACTIVE,219.39,362.49,59.991,1433872803,"201051344001230","174011321042388",26.84,47.80,0,333.33,410.88,203.9,194.9,0.950,135925.1,135925.1,1747,0,0,0,L,1122011218,0,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872853,64479.00
06/09/2015 14:00,2,7.447,ACTIVE,221.87,367.90,59.986,1433872803,"201051344000576","174011321042388",27.33,39.80,0,335.14,411.48,206.0,196.9,0.928,132501.0,132501.0,1745,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872854,64480.00
06/09/2015 14:00,2,7.463,ACTIVE,222.10,366.40,59.986,1433872803,"201051344000579","174011321042388",27.06,46.20,0,336.34,414.49,204.4,195.4,0.946,138372.6,138372.6,1746,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433872855,64481.00
06/09/2015 14:15,2,7.303,ACTIVE,219.39,363.09,59.949,1433873703,"201051344000955","174011321042388",26.84,47.00,0,337.24,410.28,198.3,189.5,0.937,137879.0,137879.0,1742,0,0,0,L,1122011218,0,124.04,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873704,64482.00
06/09/2015 14:15,1,7.231,ACTIVE,218.3,364.74,60.00,1433873703,"040051121000195","174011321042388",23.76,47,0.749,318.90,385.36,170.9,162.5,0.744,15424.2,15465.1,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873705,64483.00
06/09/2015 14:15,2,7.715,ACTIVE,218.71,368.50,59.965,1433873703,"274151322000095","174011321042388",26.82,63.30,0,336.64,399.76,209.5,200.3,0.782,435150.7,435150.7,2666,0,0,0,L,1151911521,0,126.07,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873706,64484.00
06/09/2015 14:15,2,7.328,ACTIVE,220.29,362.79,59.959,1433873703,"201051344000868","174011321042388",27.23,40.00,0,336.34,411.48,202.1,193.1,0.906,124164.9,124164.9,1743,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873707,64485.00
06/09/2015 14:15,2,7.355,ACTIVE,222.32,368.50,59.965,1433873703,"201051344000853","174011321042388",27.17,41.00,0,338.74,413.89,202.3,193.3,0.941,130420.9,130420.9,1741,0,0,0,L,1122011218,0,126.07,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873708,64486.00
06/09/2015 14:15,2,7.299,ALERT,221.19,367.30,59.954,1433873703,"201051344000582","174011321042388",26.80,44.00,0,303.88,410.88,198.2,189.4,0.906,131114.2,131114.2,1743,0,0,0,L,1122011218,0,125.17,127.88,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873710,64487.00
06/09/2015 14:15,1,7.050,ACTIVE,219.4,327.10,60.00,1433873703,"040051121000097","174011321042388",24.13,44,0.745,319.01,386.45,169.3,162.1,0.740,13188,13228.900000036,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873711,64488.00
06/09/2015 14:15,2,7.404,ACTIVE,222.10,367.00,59.965,1433873703,"201051344000469","174011321042388",27.04,38.60,0,336.04,411.18,202.8,193.8,0.955,125589.5,125589.5,1744,0,0,0,L,1122011218,0,125.17,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873712,64489.00
06/09/2015 14:15,2,7.406,ACTIVE,222.10,367.60,59.965,1433873703,"201051344000988","174011321042388",26.70,42.30,0,337.24,410.58,200.3,191.4,0.910,125438.1,125438.1,1745,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873713,64490.00
06/09/2015 14:15,2,7.367,ACTIVE,222.10,364.89,59.933,1433873703,"201051344001158","174011321042388",26.56,44.30,0,336.34,409.98,198.1,189.2,0.910,131707.3,131707.3,1746,0,0,0,L,1122011218,0,125.40,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873714,64491.00
06/09/2015 14:15,2,7.498,ALERT,220.97,363.09,59.959,1433873703,"201051344001025","174011321042388",26.74,47.30,0,287.95,411.48,203.0,194.0,0.902,134643.2,134643.2,1744,0,0,0,L,1122011218,0,124.94,127.88,0002,43,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873716,64492.00
06/09/2015 14:15,1,5.225,ACTIVE,219.0,378.72,60.03,1433873703,"033051125000118","174011321042388",37.15,46,0.847,315.47,392.52,193.2,184.6,0.835,14594.7,14641.3,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873717,64493.00
06/09/2015 14:15,2,7.287,ACTIVE,221.64,365.19,59.965,1433873703,"201051344000569","174011321042388",27.27,41.80,0,335.74,410.88,201.2,192.3,0.924,138456.4,138456.4,1742,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873718,64494.00
06/09/2015 14:15,2,4.906,ACTIVE,218.93,412.98,59.965,1433873703,"274151322000094","174011321042388",37.00,57.70,0,373.91,444.54,182.1,173.9,0.694,325044.5,325044.5,3090,0,0,0,L,1151911521,0,125.62,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873719,64495.00
06/09/2015 14:15,1,7.121,ACTIVE,219.2,342.26,60.00,1433873703,"040051121000068","174011321042388",21.66,43,0.674,318.52,381.44,153.4,146.8,0.674,13936.3,13973.499999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873720,64496.00
06/09/2015 14:15,2,7.348,ACTIVE,221.87,364.89,59.965,1433873703,"201051344000458","174011321042388",26.74,43.20,0,337.24,410.28,199.0,190.2,0.937,134157.6,134157.6,1743,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873721,64497.00
06/09/2015 14:15,2,7.268,ACTIVE,218.71,361.89,59.959,1433873703,"274151322000087","174011321042388",24.21,91.00,0,337.54,392.55,178.2,170.1,0.663,394895.4,394895.4,2651,0,0,0,L,1151911521,0,126.07,124.72,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873722,64498.00
06/09/2015 14:15,2,7.318,ACTIVE,218.93,350.47,59.954,1433873703,"274151322000052","174011321042388",26.32,65.00,0,336.64,396.15,195.0,186.3,0.734,422058.9,422058.9,3053,0,0,0,L,1151911521,0,125.62,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873723,64499.00
06/09/2015 14:15,2,7.365,ACTIVE,219.61,363.39,59.944,1433873703,"201051344001145","174011321042388",26.60,43.80,0,336.64,411.18,198.3,189.5,0.902,139281.1,139281.1,1750,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873724,64500.00
06/09/2015 14:15,2,7.316,ACTIVE,219.61,363.39,59.954,1433873703,"201051344000685","174011321042388",26.72,45.50,0,337.84,410.28,197.9,189.1,0.946,138566.5,138566.5,1747,0,0,0,L,1122011218,0,125.17,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873725,64501.00
06/09/2015 14:15,2,7.281,ACTIVE,219.16,376.92,59.959,1433873703,"274151322000088","174011321042388",26.04,59.50,0,336.64,395.25,191.9,183.3,0.712,404034.1,404034.1,2659,0,0,0,L,1151911521,0,126.75,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873726,64502.00
06/09/2015 14:15,2,7.184,ACTIVE,220.52,364.29,59.954,1433873703,"201051344000438","174011321042388",26.76,47.80,0,335.14,410.88,194.7,186.0,0.897,138609.6,138609.6,1744,0,0,0,L,1122011218,0,125.17,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873726,64503.00
06/09/2015 14:15,2,7.271,ACTIVE,220.52,363.09,59.986,1433873703,"201051344001135","174011321042388",26.80,45.00,0,336.34,410.28,197.5,188.7,0.893,129999.7,129999.7,1744,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873727,64504.00
06/09/2015 14:15,2,7.209,ACTIVE,219.84,362.19,59.970,1433873703,"201051344000417","174011321042388",26.54,50.40,0,336.94,409.68,193.7,185.0,0.906,134592.7,134592.7,1739,0,0,0,L,1122011218,0,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873728,64505.00
06/09/2015 14:15,2,7.330,ACTIVE,219.84,363.39,59.991,1433873703,"201051344000594","174011321042388",26.88,51.30,0,337.24,412.08,199.6,190.7,0.915,134276.7,134276.7,1741,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873729,64506.00
06/09/2015 14:15,2,7.385,ACTIVE,218.26,359.78,59.965,1433873703,"274151322000083","174011321042388",26.06,65.00,0,337.54,395.85,194.8,186.1,0.773,418391.3,418391.3,3057,0,0,0,L,1151911521,0,125.40,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873730,64507.00
06/09/2015 14:15,2,7.412,ACTIVE,221.19,366.40,59.949,1433873703,"201051344000585","174011321042388",27.12,45.00,0,335.74,410.28,203.4,194.4,0.946,133155.3,133155.3,1741,0,0,0,L,1122011218,0,124.72,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873731,64508.00
06/09/2015 14:15,2,7.340,ACTIVE,219.16,355.28,59.949,1433873703,"274151322000054","174011321042388",26.34,59.00,0,336.94,397.05,195.6,186.9,0.751,413774.3,413774.3,2652,0,0,0,L,1151911521,0,126.30,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873732,64509.00
06/09/2015 14:15,2,7.354,ALERT,221.19,364.59,59.959,1433873703,"201051344001203","174011321042388",27.12,47.30,0,298.17,411.18,201.9,192.9,0.915,134537.2,134537.2,1747,0,0,0,L,1122011218,0,125.62,127.43,0002,42,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873734,64510.00
06/09/2015 14:15,2,7.303,ACTIVE,219.61,362.49,59.970,1433873703,"201051344000646","174011321042388",26.90,46.80,0,336.94,411.48,198.9,190.1,0.919,132170.9,132170.9,1739,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873735,64511.00
06/09/2015 14:15,2,4.916,ACTIVE,219.84,421.10,59.959,1433873703,"274151322000068","174011321042388",36.92,60.30,0,374.81,444.54,183.9,175.6,0.689,323961.5,323961.5,2698,0,0,0,L,1151911521,0,126.30,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873736,64512.00
06/09/2015 14:15,2,7.787,ACTIVE,219.61,381.12,59.959,1433873703,"274151322000076","174011321042388",26.56,64.50,0,336.34,398.86,209.2,200.0,0.791,440742.6,440742.6,3055,0,0,0,L,1151911521,0,126.30,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873737,64513.00
06/09/2015 14:15,1,4.575,ACTIVE,219.7,358.05,60.00,1433873703,"033051125000132","174011321042388",31.78,44,0.628,320.61,378.15,144.7,137.2,0.633,11028.900000024,11063.600000024,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873738,64514.00
06/09/2015 14:15,1,5.191,ACTIVE,219.0,385.05,60.00,1433873703,"033051125000150","174011321042388",37.27,44,0.851,315.76,393.20,192.5,185.2,0.828,14537.400000036,14584,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873739,64515.00
06/09/2015 14:15,2,7.357,ACTIVE,219.84,363.09,59.965,1433873703,"201051344000890","174011321042388",26.64,50.60,0,336.64,411.18,198.3,189.5,0.902,136126.5,136126.5,1743,0,0,0,L,1122011218,0,124.72,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873740,64516.00
06/09/2015 14:15,2,7.414,ACTIVE,221.42,365.80,59.970,1433873703,"201051344000900","174011321042388",27.25,39.80,0,333.03,419.30,204.6,195.5,0.910,136485.1,136485.1,1745,0,0,0,L,1122011218,0,125.62,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873741,64517.00
06/09/2015 14:15,2,7.334,ACTIVE,220.52,364.59,59.965,1433873703,"201051344000633","174011321042388",26.80,46.80,0,335.44,409.68,198.9,190.1,0.937,126218.1,126218.1,1744,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873742,64518.00
06/09/2015 14:15,1,7.107,ACTIVE,219.5,373.23,60.00,1433873703,"040051121000185","174011321042388",23.81,46,0.742,320.15,385.59,168.4,161.9,0.738,13550.799999987,13591.700000023,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873743,64519.00
06/09/2015 14:15,2,7.176,ACTIVE,221.87,365.80,59.959,1433873703,"201051344000983","174011321042388",27.79,42.30,0,335.44,410.88,202.0,193.1,0.932,133295.2,133295.2,1744,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873744,64520.00
06/09/2015 14:15,2,7.438,ALERT,220.74,364.59,59.959,1433873703,"201051344000917","174011321042388",26.70,44.30,0,302.07,410.28,201.0,192.1,0.946,136699.6,136699.6,1748,0,0,0,L,1122011218,0,124.72,128.11,0002,39,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873746,64521.00
06/09/2015 14:15,1,6.748,ACTIVE,218.7,338.56,60.03,1433873703,"040051121000116","174011321042388",24.53,42,0.727,317.99,383.40,164.7,157.8,0.723,12970.300000012,13009.800000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873747,64522.00
06/09/2015 14:15,1,4.513,ACTIVE,219.7,365.16,60.03,1433873703,"033051125000135","174011321042388",31.89,43,0.632,321.18,378.30,143.2,138.3,0.630,11022.699999986,11057.400000034,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873749,64523.00
06/09/2015 14:15,2,7.258,ACTIVE,221.42,363.99,59.970,1433873703,"201051344000648","174011321042388",27.08,42.50,0,336.64,410.88,199.0,190.2,0.924,132768.4,132768.4,1742,0,0,0,L,1122011218,0,124.72,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873749,64524.00
06/09/2015 14:15,2,7.270,ACTIVE,220.97,365.49,59.965,1433873703,"201051344001093","174011321042388",27.31,44.80,0,334.84,410.28,200.9,192.0,0.906,134749.5,134749.5,1746,0,0,0,L,1122011218,0,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873750,64525.00
06/09/2015 14:15,2,7.451,ACTIVE,221.42,365.49,59.970,1433873703,"201051344000645","174011321042388",26.70,42.50,0,335.74,409.68,201.4,192.5,0.902,133143.2,133143.2,1744,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873751,64526.00
06/09/2015 14:15,2,7.434,ACTIVE,219.39,376.31,59.970,1433873703,"274151322000085","174011321042388",26.50,58.50,0,336.64,397.05,199.4,190.5,0.756,415805.9,415805.9,3052,0,0,0,L,1151911521,0,126.75,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873752,64527.00
06/09/2015 14:15,2,7.375,ACTIVE,221.19,364.89,59.938,1433873703,"201051344000651","174011321042388",26.78,44.50,0,335.74,409.38,200.0,191.1,0.893,132539.9,132539.9,1744,0,0,0,L,1122011218,0,125.62,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873753,64528.00
06/09/2015 14:15,2,7.395,ACTIVE,220.52,363.69,59.965,1433873703,"201051344000867","174011321042388",26.92,43.80,0,337.24,411.18,201.5,192.6,0.932,124846.7,124846.7,1743,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873754,64529.00
06/09/2015 14:15,1,7.175,ACTIVE,219.2,370.97,60.03,1433873703,"040051121000095","174011321042388",21.33,42,0.670,319.84,380.46,152.3,146.0,0.665,14960.6,14997.4,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873755,64530.00
06/09/2015 14:15,2,7.332,ALERT,219.61,363.39,59.965,1433873703,"201051344001230","174011321042388",27.00,47.50,0,304.78,410.28,200.4,191.5,0.937,135973.4,135973.4,1748,0,0,0,L,1122011218,0,124.72,126.75,0002,44,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873757,64531.00
06/09/2015 14:15,2,7.352,ACTIVE,221.87,367.00,59.954,1433873703,"201051344000576","174011321042388",27.04,40.60,0,336.64,410.88,201.4,192.4,0.910,132549.8,132549.8,1746,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873758,64532.00
06/09/2015 14:15,2,7.398,ACTIVE,222.10,367.00,59.959,1433873703,"201051344000579","174011321042388",26.72,46.80,0,337.84,409.98,200.1,191.2,0.919,138421.1,138421.1,1747,0,0,0,L,1122011218,0,125.40,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433873759,64533.00
06/09/2015 14:30,2,7.148,ACTIVE,219.39,363.99,59.991,1433874603,"201051344000955","174011321042388",27.19,46.80,0,332.73,408.78,196.8,188.0,0.919,137925.8,137925.8,1743,0,0,0,L,1122011218,0,124.04,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874604,64534.00
06/09/2015 14:30,1,7.129,ACTIVE,218.6,357.33,60.03,1433874603,"040051121000195","174011321042388",23.81,47,0.741,317.52,383.58,168.9,160.8,0.736,15465.1,15505.1,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874606,64535.00
06/09/2015 14:30,2,7.652,ACTIVE,218.48,352.87,59.975,1433874603,"274151322000095","174011321042388",26.92,62.50,0,331.23,398.56,208.5,199.3,0.778,435200.4,435200.4,2667,0,0,0,L,1151911521,0,126.07,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874607,64536.00
06/09/2015 14:30,2,7.232,ACTIVE,220.06,363.39,59.959,1433874603,"201051344000868","174011321042388",27.49,40.20,0,336.34,410.28,201.4,192.5,0.906,124212.9,124212.9,1744,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874607,64537.00
06/09/2015 14:30,2,7.047,ACTIVE,221.64,365.80,59.986,1433874603,"201051344000853","174011321042388",28.17,41.30,0,336.94,410.28,200.9,192.0,0.932,130468.9,130468.9,1742,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874608,64538.00
06/09/2015 14:30,2,7.238,ACTIVE,220.74,363.39,59.996,1433874603,"201051344000582","174011321042388",26.80,43.80,0,335.14,409.98,196.4,187.6,0.902,131161.0,131161.0,1745,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874609,64539.00
06/09/2015 14:30,1,6.987,ACTIVE,219.4,376.27,60.03,1433874603,"040051121000097","174011321042388",24.07,45,0.737,318.18,384.91,167.3,160.7,0.729,13228.900000036,13268.900000036,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874611,64540.00
06/09/2015 14:30,2,7.184,ACTIVE,221.64,365.49,59.975,1433874603,"201051344000469","174011321042388",27.79,38.60,0,336.04,410.58,202.1,193.1,0.950,125637.5,125637.5,1745,0,0,0,L,1122011218,0,124.72,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874611,64541.00
06/09/2015 14:30,2,7.268,ACTIVE,221.42,367.30,59.991,1433874603,"201051344000988","174011321042388",27.15,41.80,0,334.84,409.68,199.9,191.0,0.919,125485.6,125485.6,1746,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874612,64542.00
06/09/2015 14:30,2,7.240,ACTIVE,221.42,367.00,60.012,1433874603,"201051344001158","174011321042388",26.90,43.80,0,336.04,408.78,197.2,188.4,0.919,131754.1,131754.1,1747,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874613,64543.00
06/09/2015 14:30,2,7.328,ACTIVE,220.52,363.69,59.986,1433874603,"201051344001025","174011321042388",27.23,47.30,0,336.04,410.28,202.2,193.2,0.906,134691.3,134691.3,1746,0,0,0,L,1122011218,0,124.49,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874614,64544.00
06/09/2015 14:30,1,5.090,ACTIVE,219.0,350.57,60.03,1433874603,"033051125000118","174011321042388",37.86,46,0.846,315.85,391.16,191.7,183.3,0.827,14641.3,14686.9,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874615,64545.00
06/09/2015 14:30,2,7.154,ACTIVE,221.19,366.40,59.991,1433874603,"201051344000569","174011321042388",27.69,41.50,0,335.44,410.28,200.5,191.6,0.915,138504.0,138504.0,1743,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874616,64546.00
06/09/2015 14:30,2,4.920,ACTIVE,218.71,403.97,59.975,1433874603,"274151322000094","174011321042388",36.84,58.30,0,375.71,443.34,183.0,174.7,0.694,325088.0,325088.0,3091,0,0,0,L,1151911521,0,125.62,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874617,64547.00
06/09/2015 14:30,1,7.091,ACTIVE,219.5,331.58,60.03,1433874603,"040051121000068","174011321042388",21.82,43,0.678,315.60,380.53,154.0,147.6,0.678,13973.499999988,14010.100000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874618,64548.00
06/09/2015 14:30,2,7.191,ACTIVE,221.42,363.39,59.981,1433874603,"201051344000458","174011321042388",27.45,43.40,0,336.64,409.68,199.8,191.0,0.937,134205.1,134205.1,1744,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874619,64549.00
06/09/2015 14:30,2,7.260,ACTIVE,218.26,365.80,59.959,1433874603,"274151322000087","174011321042388",24.37,90.50,0,332.13,391.34,179.1,170.9,0.667,394937.8,394937.8,2652,0,0,0,L,1151911521,0,125.85,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874620,64550.00
06/09/2015 14:30,2,7.270,ACTIVE,218.71,370.00,59.975,1433874603,"274151322000052","174011321042388",26.46,66.00,0,331.53,395.55,194.6,185.9,0.742,422105.2,422105.2,3054,0,0,0,L,1151911521,0,125.85,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874621,64551.00
06/09/2015 14:30,2,7.277,ACTIVE,219.39,363.09,59.986,1433874603,"201051344001145","174011321042388",26.96,44.30,0,337.54,409.38,198.6,189.8,0.897,139328.4,139328.4,1751,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874622,64552.00
06/09/2015 14:30,2,7.254,ACTIVE,219.16,361.59,59.981,1433874603,"201051344000685","174011321042388",26.88,45.30,0,331.23,408.78,197.4,188.6,0.950,138613.5,138613.5,1748,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874623,64553.00
06/09/2015 14:30,2,7.244,ACTIVE,218.71,372.41,59.996,1433874603,"274151322000088","174011321042388",26.16,59.00,0,334.24,394.95,191.8,183.2,0.725,404079.7,404079.7,2660,0,0,0,L,1151911521,0,126.53,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874624,64554.00
06/09/2015 14:30,2,7.213,ACTIVE,220.06,362.19,59.991,1433874603,"201051344000438","174011321042388",26.62,47.50,0,336.04,410.88,194.3,185.7,0.902,138656.1,138656.1,1745,0,0,0,L,1122011218,0,124.72,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874625,64555.00
06/09/2015 14:30,2,7.115,ACTIVE,220.06,366.10,59.991,1433874603,"201051344001135","174011321042388",27.31,45.00,0,337.54,409.68,196.8,188.0,0.884,130046.8,130046.8,1745,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874626,64556.00
06/09/2015 14:30,2,7.043,ACTIVE,219.61,362.19,59.981,1433874603,"201051344000417","174011321042388",26.94,50.60,0,336.94,408.18,192.0,183.4,0.902,134638.7,134638.7,1740,0,0,0,L,1122011218,0,124.04,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874627,64557.00
06/09/2015 14:30,2,7.225,ACTIVE,219.39,363.39,59.996,1433874603,"201051344000594","174011321042388",27.04,51.00,0,332.43,409.98,197.8,189.0,0.915,134324.1,134324.1,1742,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874628,64558.00
06/09/2015 14:30,2,7.244,ACTIVE,217.80,362.19,59.986,1433874603,"274151322000083","174011321042388",26.46,64.80,0,330.93,395.25,194.1,185.4,0.765,418437.7,418437.7,3058,0,0,0,L,1151911521,0,125.40,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874629,64559.00
06/09/2015 14:30,2,7.383,ACTIVE,220.52,363.99,59.996,1433874603,"201051344000585","174011321042388",27.08,44.50,0,335.74,409.98,202.4,193.5,0.924,133203.6,133203.6,1742,0,0,0,L,1122011218,0,124.27,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874630,64560.00
06/09/2015 14:30,2,7.252,ACTIVE,218.48,367.00,59.991,1433874603,"274151322000054","174011321042388",26.54,58.80,0,332.73,396.45,194.7,186.0,0.738,413820.6,413820.6,2653,0,0,0,L,1151911521,0,126.07,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874631,64561.00
06/09/2015 14:30,2,7.287,ACTIVE,220.52,365.19,60.002,1433874603,"201051344001203","174011321042388",27.25,46.80,0,336.64,410.28,201.1,192.2,0.932,134585.1,134585.1,1749,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874632,64562.00
06/09/2015 14:30,2,7.178,ACTIVE,219.16,363.09,59.975,1433874603,"201051344000646","174011321042388",27.19,46.40,0,331.83,409.98,197.7,188.9,0.919,132217.9,132217.9,1740,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874633,64563.00
06/09/2015 14:30,2,4.908,ACTIVE,219.61,407.27,60.012,1433874603,"274151322000068","174011321042388",36.58,60.30,0,375.11,444.24,182.1,173.8,0.694,324004.8,324004.8,2699,0,0,0,L,1151911521,0,126.53,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874634,64564.00
06/09/2015 14:30,2,7.545,ACTIVE,219.39,382.03,59.986,1433874603,"274151322000076","174011321042388",27.23,64.00,0,335.44,398.86,207.9,198.7,0.782,440792.2,440792.2,3056,0,0,0,L,1151911521,0,126.30,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874635,64565.00
06/09/2015 14:30,1,4.459,ACTIVE,219.1,351.46,60.03,1433874603,"033051125000132","174011321042388",32.40,45,0.627,318.99,377.48,143.7,136.4,0.632,11063.600000024,11097.400000024,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874636,64566.00
06/09/2015 14:30,1,5.069,ACTIVE,219.0,376.94,60.03,1433874603,"033051125000150","174011321042388",37.56,44,0.840,315.56,391.19,189.4,182.6,0.823,14584,14629.600000024,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874637,64567.00
06/09/2015 14:30,2,7.193,ACTIVE,219.16,362.79,59.975,1433874603,"201051344000890","174011321042388",26.98,50.80,0,332.43,408.78,196.4,187.7,0.902,136173.4,136173.4,1744,0,0,0,L,1122011218,0,124.27,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874638,64568.00
06/09/2015 14:30,2,7.232,ACTIVE,221.19,366.10,59.991,1433874603,"201051344000900","174011321042388",27.73,39.50,0,335.44,410.88,203.0,194.0,0.910,136533.5,136533.5,1746,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874639,64569.00
06/09/2015 14:30,2,7.184,ACTIVE,220.29,363.39,59.991,1433874603,"201051344000633","174011321042388",27.15,46.80,0,335.74,409.68,197.6,188.8,0.915,126265.2,126265.2,1745,0,0,0,L,1122011218,0,124.72,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874640,64570.00
06/09/2015 14:30,1,7.030,ACTIVE,219.2,369.31,60.03,1433874603,"040051121000185","174011321042388",23.74,46,0.734,318.66,383.67,166.1,159.7,0.731,13591.700000023,13631.599999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874641,64571.00
06/09/2015 14:30,2,7.188,ACTIVE,221.42,364.29,59.986,1433874603,"201051344000983","174011321042388",27.51,42.00,0,335.74,410.58,200.3,191.4,0.924,133343.0,133343.0,1745,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874642,64572.00
06/09/2015 14:30,2,7.264,ACTIVE,220.74,364.29,59.996,1433874603,"201051344000917","174011321042388",27.02,44.30,0,336.64,409.38,198.6,189.7,0.928,136747.0,136747.0,1750,0,0,0,L,1122011218,0,124.72,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874643,64573.00
06/09/2015 14:30,1,6.565,ACTIVE,218.3,374.87,60.03,1433874603,"040051121000116","174011321042388",24.79,42,0.715,318.12,382.88,161.9,154.8,0.708,13009.800000012,13048.300000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874644,64574.00
06/09/2015 14:30,1,4.397,ACTIVE,219.8,343.64,60.07,1433874603,"033051125000135","174011321042388",32.08,43,0.619,320.29,377.50,140.3,135.3,0.618,11057.400000034,11091.30000001,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874645,64575.00
06/09/2015 14:30,2,7.057,ACTIVE,221.19,365.19,59.996,1433874603,"201051344000648","174011321042388",27.35,42.00,0,336.04,409.98,195.4,186.7,0.902,132815.2,132815.2,1743,0,0,0,L,1122011218,0,124.72,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874646,64576.00
06/09/2015 14:30,2,7.090,ACTIVE,220.97,364.29,59.981,1433874603,"201051344001093","174011321042388",27.51,44.80,0,336.34,409.68,197.6,188.8,0.897,134796.8,134796.8,1747,0,0,0,L,1122011218,0,125.17,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874647,64577.00
06/09/2015 14:30,2,7.211,ACTIVE,221.64,363.99,59.991,1433874603,"201051344000645","174011321042388",27.12,42.30,0,335.74,409.08,198.0,189.2,0.888,133190.6,133190.6,1745,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874648,64578.00
06/09/2015 14:30,2,7.240,ACTIVE,219.16,379.02,59.981,1433874603,"274151322000085","174011321042388",26.80,59.50,0,337.24,396.15,196.4,187.6,0.751,415852.8,415852.8,3053,0,0,0,L,1151911521,0,126.53,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874649,64579.00
06/09/2015 14:30,2,7.170,ACTIVE,221.19,363.99,59.986,1433874603,"201051344000651","174011321042388",27.06,44.80,0,336.04,409.08,196.2,187.5,0.871,132586.9,132586.9,1745,0,0,0,L,1122011218,0,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874650,64580.00
06/09/2015 14:30,2,7.227,ACTIVE,220.74,365.19,59.991,1433874603,"201051344000867","174011321042388",27.02,43.80,0,332.13,409.38,197.7,188.9,0.910,124894.1,124894.1,1744,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874651,64581.00
06/09/2015 14:30,1,6.903,ACTIVE,219.6,327.32,60.03,1433874603,"040051121000095","174011321042388",21.74,41,0.658,317.99,379.35,149.3,143.1,0.654,14997.4,15033.2,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874652,64582.00
06/09/2015 14:30,2,7.090,ACTIVE,219.39,362.19,59.975,1433874603,"201051344001230","174011321042388",27.47,47.30,0,330.93,407.57,197.2,188.4,0.915,136020.6,136020.6,1750,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874653,64583.00
06/09/2015 14:30,2,7.125,ACTIVE,222.10,367.00,60.007,1433874603,"201051344000576","174011321042388",27.47,40.60,0,335.14,409.38,198.1,189.3,0.897,132597.1,132597.1,1747,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874654,64584.00
06/09/2015 14:30,2,7.141,ACTIVE,222.32,366.40,59.986,1433874603,"201051344000579","174011321042388",27.27,47.00,0,336.94,408.48,197.2,188.4,0.910,138468.2,138468.2,1748,0,0,0,L,1122011218,0,125.40,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433874655,64585.00
06/09/2015 14:45,2,7.004,ACTIVE,219.61,361.59,59.981,1433875503,"201051344000955","174011321042388",27.25,46.80,0,334.54,408.78,193.3,184.6,0.910,137972.1,137972.1,1744,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875504,64586.00
06/09/2015 14:45,1,6.966,ACTIVE,218.8,377.31,60.00,1433875503,"040051121000195","174011321042388",24.00,47,0.730,318.95,383.86,166.4,158.8,0.725,15505.1,15544.8,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875505,64587.00
06/09/2015 14:45,2,7.588,ACTIVE,218.48,371.51,59.959,1433875503,"274151322000095","174011321042388",26.70,63.00,0,336.34,398.26,205.1,196.1,0.765,435249.7,435249.7,2668,0,0,0,L,1151911521,0,125.85,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875506,64588.00
06/09/2015 14:45,2,7.041,ACTIVE,220.29,363.09,59.975,1433875503,"201051344000868","174011321042388",27.57,40.00,0,337.54,409.98,196.5,187.7,0.888,124260.4,124260.4,1745,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875507,64589.00
06/09/2015 14:45,2,7.098,ACTIVE,221.87,365.80,59.975,1433875503,"201051344000853","174011321042388",27.33,41.00,0,337.54,409.68,196.4,187.6,0.915,130516.4,130516.4,1743,0,0,0,L,1122011218,0,125.85,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875508,64590.00
06/09/2015 14:45,2,6.965,ACTIVE,220.74,363.69,59.938,1433875503,"201051344000582","174011321042388",27.12,44.00,0,336.34,409.68,191.3,182.7,0.879,131207.3,131207.3,1746,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875509,64591.00
06/09/2015 14:45,1,6.822,ACTIVE,218.8,370.24,60.00,1433875503,"040051121000097","174011321042388",24.17,44,0.722,319.09,384.77,164.1,157.2,0.713,13268.900000036,13308.400000036,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875510,64592.00
06/09/2015 14:45,2,6.951,ACTIVE,221.64,364.89,59.959,1433875503,"201051344000469","174011321042388",27.79,38.20,0,335.74,409.98,195.4,186.7,0.928,125685.1,125685.1,1746,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875511,64593.00
06/09/2015 14:45,2,7.070,ACTIVE,221.64,365.19,59.965,1433875503,"201051344000988","174011321042388",27.04,41.80,0,335.14,409.68,193.7,185.0,0.888,125532.7,125532.7,1747,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875512,64594.00
06/09/2015 14:45,2,7.021,ACTIVE,221.42,361.59,59.965,1433875503,"201051344001158","174011321042388",26.88,43.40,0,336.34,407.27,190.9,182.4,0.879,131800.7,131800.7,1748,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875513,64595.00
06/09/2015 14:45,2,6.963,ACTIVE,220.29,361.89,59.959,1433875503,"201051344001025","174011321042388",27.51,47.00,0,336.94,410.58,193.9,185.2,0.857,134738.8,134738.8,1747,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875514,64596.00
06/09/2015 14:45,1,4.942,ACTIVE,218.8,350.66,60.03,1433875503,"033051125000118","174011321042388",37.36,46,0.807,316.74,391.21,183.7,175.6,0.792,14686.9,14732.1,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875515,64597.00
06/09/2015 14:45,2,6.895,ACTIVE,221.19,364.89,59.959,1433875503,"201051344000569","174011321042388",27.33,41.30,0,335.44,409.08,190.9,182.3,0.879,138551.3,138551.3,1744,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875516,64598.00
06/09/2015 14:45,2,4.635,ACTIVE,218.71,409.08,59.965,1433875503,"274151322000094","174011321042388",36.96,58.00,0,377.22,445.15,173.8,165.8,0.663,325131.1,325131.1,3092,0,0,0,L,1151911521,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875517,64599.00
06/09/2015 14:45,1,6.673,ACTIVE,218.6,357.83,60.00,1433875503,"040051121000068","174011321042388",21.77,43,0.634,316.85,380.52,144.5,138.1,0.640,14010.100000012,14046.5,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875518,64600.00
06/09/2015 14:45,2,6.668,ACTIVE,220.97,363.69,59.965,1433875503,"201051344000458","174011321042388",27.41,42.50,0,336.64,409.08,185.1,176.7,0.875,134252.2,134252.2,1745,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875519,64601.00
