ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 14:45,2,6.629,ACTIVE,218.26,352.87,59.965,1433875503,"274151322000087","174011321042388",24.67,90.50,0,337.54,391.64,165.7,158.0,0.619,394980.1,394980.1,2653,0,0,0,L,1151911521,0,125.62,124.49,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875520,64602.00
06/09/2015 14:45,2,6.615,ACTIVE,218.26,354.67,59.970,1433875503,"274151322000052","174011321042388",26.46,65.70,0,336.94,395.55,177.1,169.0,0.676,422151.0,422151.0,3055,0,0,0,L,1151911521,0,124.94,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875521,64603.00
06/09/2015 14:45,2,6.607,ACTIVE,218.93,359.48,59.965,1433875503,"201051344001145","174011321042388",27.21,43.80,0,338.14,409.38,182.1,173.9,0.826,139375.2,139375.2,1752,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875522,64604.00
06/09/2015 14:45,2,6.654,ACTIVE,218.71,360.38,59.970,1433875503,"201051344000685","174011321042388",27.00,45.30,0,334.84,408.48,181.8,173.5,0.884,138660.0,138660.0,1749,0,0,0,L,1122011218,0,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875523,64605.00
06/09/2015 14:45,2,6.709,ACTIVE,218.26,357.98,59.954,1433875503,"274151322000088","174011321042388",26.18,58.50,0,337.54,394.35,177.8,169.7,0.667,404124.9,404124.9,2661,0,0,0,L,1151911521,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875524,64606.00
06/09/2015 14:45,2,6.672,ACTIVE,219.61,360.38,59.975,1433875503,"201051344000438","174011321042388",26.80,47.30,0,337.84,409.38,181.0,172.8,0.840,138702.1,138702.1,1746,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875525,64607.00
06/09/2015 14:45,2,6.717,ACTIVE,219.84,360.69,59.965,1433875503,"201051344001135","174011321042388",27.00,44.80,0,337.54,409.08,183.7,175.4,0.826,130093.3,130093.3,1746,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875526,64608.00
06/09/2015 14:45,2,6.572,ACTIVE,219.39,360.69,59.965,1433875503,"201051344000417","174011321042388",26.74,50.40,0,337.84,408.18,177.8,169.7,0.840,134684.2,134684.2,1741,0,0,0,L,1122011218,0,124.27,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875527,64609.00
06/09/2015 14:45,2,6.648,ACTIVE,218.93,360.38,59.965,1433875503,"201051344000594","174011321042388",27.31,50.40,0,336.64,409.68,183.7,175.4,0.862,134371.1,134371.1,1743,0,0,0,L,1122011218,0,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875528,64610.00
06/09/2015 14:45,2,6.762,ACTIVE,218.03,361.59,59.970,1433875503,"274151322000083","174011321042388",26.44,64.30,0,336.94,394.95,180.9,172.7,0.720,418483.8,418483.8,3059,0,0,0,L,1151911521,0,124.94,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875529,64611.00
06/09/2015 14:45,2,6.662,ACTIVE,220.52,363.39,59.965,1433875503,"201051344000585","174011321042388",27.43,44.80,0,335.44,409.08,185.0,176.6,0.822,133251.4,133251.4,1743,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875530,64612.00
06/09/2015 14:45,2,6.666,ACTIVE,218.26,373.61,59.949,1433875503,"274151322000054","174011321042388",26.40,58.80,0,337.54,395.85,178.2,170.1,0.685,413866.4,413866.4,2654,0,0,0,L,1151911521,0,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875531,64613.00
06/09/2015 14:45,2,6.750,ACTIVE,220.29,361.59,59.970,1433875503,"201051344001203","174011321042388",26.72,46.60,0,337.24,410.28,182.6,174.3,0.849,134632.4,134632.4,1750,0,0,0,L,1122011218,0,125.62,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875532,64614.00
06/09/2015 14:45,2,6.469,ACTIVE,217.80,360.69,59.965,1433875503,"201051344000646","174011321042388",27.17,46.40,0,334.24,409.08,178.0,169.9,0.835,132264.3,132264.3,1741,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875532,64615.00
06/09/2015 14:45,2,4.400,ACTIVE,218.48,411.48,59.954,1433875503,"274151322000068","174011321042388",36.70,59.30,0,376.92,446.95,162.6,155.0,0.619,324047.6,324047.6,2700,0,0,0,L,1151911521,0,125.17,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875533,64616.00
06/09/2015 14:45,2,6.850,ACTIVE,219.16,358.88,59.959,1433875503,"274151322000076","174011321042388",26.70,63.70,0,336.64,398.56,185.1,176.7,0.707,440841.2,440841.2,3057,0,0,0,L,1151911521,0,125.40,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875534,64617.00
06/09/2015 14:45,1,3.946,ACTIVE,218.5,362.44,60.00,1433875503,"033051125000132","174011321042388",32.17,44,0.550,320.14,376.88,126.3,119.6,0.561,11097.400000024,11131.000000024,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875536,64618.00
06/09/2015 14:45,1,4.442,ACTIVE,218.3,341.40,60.00,1433875503,"033051125000150","174011321042388",37.49,44,0.736,315.80,391.27,165.7,159.7,0.731,14629.600000024,14674.5,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875537,64619.00
06/09/2015 14:45,2,6.244,ACTIVE,218.48,357.68,59.970,1433875503,"201051344000890","174011321042388",27.12,50.40,0,335.44,408.78,171.4,163.5,0.791,136219.7,136219.7,1745,0,0,0,L,1122011218,0,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875538,64620.00
06/09/2015 14:45,2,6.357,ACTIVE,219.84,359.18,59.981,1433875503,"201051344000900","174011321042388",27.51,40.00,0,335.44,409.98,177.1,169.0,0.804,136581.4,136581.4,1747,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875539,64621.00
06/09/2015 14:45,2,6.230,ACTIVE,219.39,358.88,59.986,1433875503,"201051344000633","174011321042388",27.25,46.20,0,336.04,409.08,171.9,164.0,0.804,126311.9,126311.9,1746,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875540,64622.00
06/09/2015 14:45,1,6.073,ACTIVE,218.7,369.19,60.00,1433875503,"040051121000185","174011321042388",23.65,46,0.634,320.02,383.99,142.9,137.9,0.634,13631.599999999,13670.999999975,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875541,64623.00
06/09/2015 14:45,2,6.184,ACTIVE,220.29,360.99,59.986,1433875503,"201051344000983","174011321042388",27.73,41.80,0,335.14,409.68,173.7,165.7,0.809,133390.4,133390.4,1746,0,0,0,L,1122011218,0,125.17,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875542,64624.00
06/09/2015 14:45,2,6.172,ACTIVE,219.16,357.98,59.970,1433875503,"201051344000917","174011321042388",27.25,44.30,0,336.64,409.38,170.3,162.5,0.809,136793.9,136793.9,1751,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875543,64625.00
06/09/2015 14:45,1,5.688,ACTIVE,217.5,350.82,60.03,1433875503,"040051121000116","174011321042388",24.37,42,0.608,317.72,381.95,137.9,131.5,0.613,13048.300000012,13086.600000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875544,64626.00
06/09/2015 14:45,1,3.731,ACTIVE,218.4,328.12,60.00,1433875503,"033051125000135","174011321042388",31.94,43,0.524,320.70,376.93,118.6,114.0,0.534,11091.30000001,11124.80000001,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875545,64627.00
06/09/2015 14:45,2,5.926,ACTIVE,219.61,359.18,59.981,1433875503,"201051344000648","174011321042388",27.37,42.00,0,336.34,409.38,164.3,156.7,0.765,132861.6,132861.6,1744,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875546,64628.00
06/09/2015 14:45,2,5.896,ACTIVE,218.93,357.98,59.970,1433875503,"201051344001093","174011321042388",27.51,44.50,0,336.64,408.78,164.3,156.7,0.747,134843.4,134843.4,1748,0,0,0,L,1122011218,0,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875547,64629.00
06/09/2015 14:45,2,6.070,ACTIVE,219.61,358.28,59.965,1433875503,"201051344000645","174011321042388",26.86,42.00,0,336.64,408.18,164.9,157.3,0.747,133237.6,133237.6,1746,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875548,64630.00
06/09/2015 14:45,2,5.902,ACTIVE,217.80,370.00,59.970,1433875503,"274151322000085","174011321042388",27.00,58.50,0,337.24,396.75,161.2,153.6,0.619,415899.2,415899.2,3054,0,0,0,L,1151911521,0,125.17,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875549,64631.00
06/09/2015 14:45,2,5.721,ACTIVE,218.71,356.78,59.959,1433875503,"201051344000651","174011321042388",26.92,45.00,0,336.64,408.48,155.8,148.5,0.712,132633.3,132633.3,1746,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875550,64632.00
06/09/2015 14:45,2,5.689,ACTIVE,218.48,356.78,59.970,1433875503,"201051344000867","174011321042388",27.33,43.60,0,335.44,408.78,157.6,150.2,0.720,124941.0,124941.0,1745,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875551,64633.00
06/09/2015 14:45,1,5.687,ACTIVE,217.2,328.08,60.00,1433875503,"040051121000095","174011321042388",21.53,41,0.537,320.15,379.11,121.8,115.8,0.546,15033.2,15068.6,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875552,64634.00
06/09/2015 14:45,2,5.752,ACTIVE,217.58,356.48,59.959,1433875503,"201051344001230","174011321042388",27.33,46.80,0,331.83,404.57,159.3,151.8,0.756,136067.1,136067.1,1751,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875553,64635.00
06/09/2015 14:45,2,5.689,ACTIVE,219.39,358.58,59.959,1433875503,"201051344000576","174011321042388",27.47,40.40,0,336.04,409.08,158.3,150.9,0.720,132644.0,132644.0,1748,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875554,64636.00
06/09/2015 14:45,2,5.713,ACTIVE,219.39,358.58,59.954,1433875503,"201051344000579","174011321042388",27.06,46.60,0,336.94,407.87,156.5,149.1,0.725,138514.9,138514.9,1749,0,0,0,L,1122011218,0,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433875555,64637.00
06/09/2015 15:00,2,3.348,ACTIVE,214.41,345.36,59.965,1433876403,"201051344000955","174011321042388",27.79,44.30,0,330.03,402.16,94.2,89.0,0.455,138003.7,138003.7,1745,0,0,0,L,1122011218,0,122.23,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876405,64638.00
06/09/2015 15:00,1,3.317,ACTIVE,214.6,321.97,60.00,1433876403,"040051121000195","174011321042388",24.46,44,0.354,317.99,381.63,80.7,75.7,0.379,15544.8,15571.8,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876406,64639.00
06/09/2015 15:00,2,3.650,ACTIVE,214.64,355.58,59.996,1433876403,"274151322000095","174011321042388",27.61,57.70,0,332.73,391.94,102.1,96.6,0.384,435283.8,435283.8,2669,0,0,0,L,1151911521,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876407,64640.00
06/09/2015 15:00,2,3.389,ACTIVE,214.87,346.26,59.986,1433876403,"201051344000868","174011321042388",27.79,38.00,0,332.73,407.27,95.4,90.2,0.438,124292.6,124292.6,1746,0,0,0,L,1122011218,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876408,64641.00
06/09/2015 15:00,2,3.322,ACTIVE,216.00,348.06,59.986,1433876403,"201051344000853","174011321042388",28.11,39.30,0,334.24,406.67,94.6,89.4,0.451,130548.6,130548.6,1744,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876409,64642.00
06/09/2015 15:00,2,3.275,ACTIVE,215.54,346.86,59.970,1433876403,"201051344000582","174011321042388",27.73,42.00,0,318.91,407.57,92.0,86.9,0.433,131238.7,131238.7,1747,0,0,0,L,1122011218,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876410,64643.00
06/09/2015 15:00,1,3.237,ACTIVE,215.3,346.55,60.03,1433876403,"040051121000097","174011321042388",24.85,42,0.353,317.57,382.31,80.0,75.5,0.378,13308.400000036,13335.5,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876411,64644.00
06/09/2015 15:00,2,3.324,ACTIVE,215.54,347.16,59.981,1433876403,"201051344000469","174011321042388",27.97,36.50,0,333.03,406.67,94.2,89.0,0.460,125717.3,125717.3,1747,0,0,0,L,1122011218,0,122.68,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876412,64645.00
06/09/2015 15:00,2,3.344,ACTIVE,215.77,348.06,59.986,1433876403,"201051344000988","174011321042388",27.65,40.00,0,332.43,406.37,93.7,88.5,0.451,125564.6,125564.6,1748,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876413,64646.00
06/09/2015 15:00,2,3.330,ACTIVE,215.54,346.56,59.996,1433876403,"201051344001158","174011321042388",27.63,41.50,0,333.63,405.77,93.1,88.0,0.451,131832.2,131832.2,1749,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876414,64647.00
06/09/2015 15:00,2,3.381,ACTIVE,215.09,345.96,59.981,1433876403,"201051344001025","174011321042388",27.85,45.00,0,333.03,406.67,95.4,90.1,0.438,134771.0,134771.0,1748,0,0,0,L,1122011218,0,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876415,64648.00
06/09/2015 15:00,1,2.429,ACTIVE,215.2,331.05,60.03,1433876403,"033051125000118","174011321042388",38.13,43,0.404,315.70,386.42,92.2,86.5,0.427,14732.1,14762.7,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876416,64649.00
06/09/2015 15:00,2,3.297,ACTIVE,215.54,346.86,59.991,1433876403,"201051344000569","174011321042388",28.31,39.50,0,333.63,406.37,94.5,89.3,0.446,138583.1,138583.1,1745,0,0,0,L,1122011218,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876417,64650.00
06/09/2015 15:00,2,2.232,ACTIVE,215.09,409.98,59.986,1433876403,"274151322000094","174011321042388",38.45,54.80,0,380.82,438.23,85.4,80.5,0.327,325160.2,325160.2,3093,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876418,64651.00
06/09/2015 15:00,1,3.333,ACTIVE,215.7,349.25,60.03,1433876403,"040051121000068","174011321042388",22.74,41,0.329,303.29,451.10,75.4,70.8,0.355,14046.5,14071.3,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876419,64652.00
06/09/2015 15:00,2,3.338,ACTIVE,215.77,346.86,59.996,1433876403,"201051344000458","174011321042388",27.93,40.80,0,333.33,404.87,94.4,89.2,0.460,134283.9,134283.9,1746,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876420,64653.00
06/09/2015 15:00,2,3.406,ACTIVE,214.64,341.45,59.991,1433876403,"274151322000087","174011321042388",25.90,85.50,0,329.43,383.53,89.3,84.3,0.331,395009.3,395009.3,2654,0,0,0,L,1151911521,0,123.59,123.36,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876421,64654.00
06/09/2015 15:00,2,3.449,ACTIVE,214.87,342.65,59.981,1433876403,"274151322000052","174011321042388",27.35,60.50,0,332.73,387.74,95.5,90.3,0.367,422182.4,422182.4,3056,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876422,64655.00
06/09/2015 15:00,2,3.367,ACTIVE,215.09,346.86,59.991,1433876403,"201051344001145","174011321042388",27.89,42.00,0,332.73,400.36,95.0,89.8,0.438,139406.8,139406.8,1753,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876423,64656.00
06/09/2015 15:00,2,3.293,ACTIVE,214.87,346.26,59.986,1433876403,"201051344000685","174011321042388",27.97,43.20,0,315.90,398.86,93.4,88.2,0.464,138691.3,138691.3,1750,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876424,64657.00
06/09/2015 15:00,2,3.381,ACTIVE,214.87,342.35,59.970,1433876403,"274151322000088","174011321042388",27.21,54.50,0,329.73,387.74,93.1,88.0,0.354,404155.7,404155.7,2662,0,0,0,L,1151911521,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876425,64658.00
06/09/2015 15:00,2,3.328,ACTIVE,215.09,346.56,59.970,1433876403,"201051344000438","174011321042388",27.65,45.00,0,317.10,400.96,93.2,88.0,0.446,138733.0,138733.0,1747,0,0,0,L,1122011218,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876426,64659.00
06/09/2015 15:00,2,3.381,ACTIVE,215.09,345.36,59.996,1433876403,"201051344001135","174011321042388",27.91,42.50,0,331.83,400.36,95.6,90.3,0.438,130124.6,130124.6,1747,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876427,64660.00
06/09/2015 15:00,2,3.385,ACTIVE,214.87,345.66,59.986,1433876403,"201051344000417","174011321042388",27.27,47.30,0,317.70,399.46,93.6,88.4,0.451,134714.7,134714.7,1742,0,0,0,L,1122011218,0,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876428,64661.00
06/09/2015 15:00,2,3.463,ACTIVE,214.64,346.56,59.991,1433876403,"201051344000594","174011321042388",27.39,48.30,0,329.43,400.36,96.1,90.8,0.455,134402.6,134402.6,1744,0,0,0,L,1122011218,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876428,64662.00
06/09/2015 15:00,2,3.480,ACTIVE,214.64,352.27,59.986,1433876403,"274151322000083","174011321042388",27.49,60.30,0,332.43,386.53,96.9,91.6,0.389,418515.3,418515.3,3060,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876429,64663.00
06/09/2015 15:00,2,3.467,ACTIVE,215.77,346.86,59.991,1433876403,"201051344000585","174011321042388",28.03,42.50,0,333.33,403.97,98.3,93.0,0.455,133283.5,133283.5,1744,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876430,64664.00
06/09/2015 15:00,2,3.447,ACTIVE,215.09,351.67,59.949,1433876403,"274151322000054","174011321042388",27.43,54.30,0,333.03,386.53,95.8,90.5,0.367,413897.5,413897.5,2655,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876431,64665.00
06/09/2015 15:00,2,3.420,ACTIVE,215.54,347.16,59.986,1433876403,"201051344001203","174011321042388",27.97,44.50,0,333.03,401.26,96.8,91.6,0.464,134664.0,134664.0,1751,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876432,64666.00
06/09/2015 15:00,2,3.354,ACTIVE,214.64,346.26,59.981,1433876403,"201051344000646","174011321042388",28.01,44.00,0,329.73,397.35,95.2,90.0,0.451,132295.4,132295.4,1742,0,0,0,L,1122011218,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876433,64667.00
06/09/2015 15:00,2,2.311,ACTIVE,215.77,414.49,59.981,1433876403,"274151322000068","174011321042388",37.81,56.30,0,378.12,438.83,89.3,84.3,0.340,324076.2,324076.2,2701,0,0,0,L,1151911521,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876434,64668.00
06/09/2015 15:00,2,3.676,ACTIVE,215.77,353.77,59.975,1433876403,"274151322000076","174011321042388",27.77,58.50,0,333.93,391.34,103.4,97.9,0.398,440874.5,440874.5,3058,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876435,64669.00
06/09/2015 15:00,1,2.155,ACTIVE,215.7,332.92,60.03,1433876403,"033051125000132","174011321042388",33.34,43,0.311,302.19,450.35,71.5,66.9,0.338,11131.000000024,11153.400000024,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876436,64670.00
06/09/2015 15:00,1,2.468,ACTIVE,216.2,342.41,60.03,1433876403,"033051125000150","174011321042388",37.89,42,0.413,313.27,384.41,93.0,89.0,0.433,14674.5,14704.699999988,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876437,64671.00
06/09/2015 15:00,2,3.465,ACTIVE,214.64,345.66,59.981,1433876403,"201051344000890","174011321042388",27.69,48.00,0,331.23,396.15,97.2,91.9,0.446,136250.7,136250.7,1746,0,0,0,L,1122011218,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876438,64672.00
06/09/2015 15:00,2,3.461,ACTIVE,215.54,348.06,60.002,1433876403,"201051344000900","174011321042388",28.19,37.50,0,333.03,402.16,98.8,93.4,0.455,136613.2,136613.2,1748,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876439,64673.00
06/09/2015 15:00,2,3.475,ACTIVE,215.54,347.16,60.007,1433876403,"201051344000633","174011321042388",27.57,44.30,0,333.03,400.66,97.1,91.8,0.464,126342.9,126342.9,1747,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876440,64674.00
06/09/2015 15:00,1,3.346,ACTIVE,216.1,336.46,60.03,1433876403,"040051121000185","174011321042388",24.54,43,0.360,306.98,377.96,81.7,77.5,0.381,13670.999999975,13697.299999987,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876441,64675.00
06/09/2015 15:00,2,3.494,ACTIVE,216.00,347.16,59.954,1433876403,"201051344000983","174011321042388",28.19,40.00,0,333.03,402.16,99.8,94.4,0.473,133422.0,133422.0,1747,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876442,64676.00
06/09/2015 15:00,2,3.477,ACTIVE,215.54,347.76,59.981,1433876403,"201051344000917","174011321042388",28.01,42.50,0,332.43,401.26,98.7,93.3,0.468,136825.1,136825.1,1752,0,0,0,L,1122011218,0,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876443,64677.00
06/09/2015 15:00,1,3.396,ACTIVE,215.1,325.42,60.03,1433876403,"040051121000116","174011321042388",24.75,40,0.364,317.32,375.42,83.6,78.0,0.388,13086.600000024,13112.300000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876444,64678.00
06/09/2015 15:00,1,2.304,ACTIVE,216.4,406.85,60.03,1433876403,"033051125000135","174011321042388",26.94,41,0.314,301.87,452.33,61.7,47.5,0.343,11124.80000001,11146.80000001,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876446,64679.00
06/09/2015 15:00,2,3.336,ACTIVE,216.00,347.46,59.981,1433876403,"201051344000648","174011321042388",28.19,39.80,0,333.63,401.26,95.3,90.0,0.455,132892.3,132892.3,1745,0,0,0,L,1122011218,0,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876446,64680.00
06/09/2015 15:00,2,3.338,ACTIVE,215.54,347.46,59.996,1433876403,"201051344001093","174011321042388",28.35,42.50,0,332.73,401.26,95.8,90.5,0.438,134874.3,134874.3,1749,0,0,0,L,1122011218,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876447,64681.00
06/09/2015 15:00,2,3.412,ACTIVE,216.00,346.86,59.991,1433876403,"201051344000645","174011321042388",27.85,40.20,0,333.93,400.96,96.2,91.0,0.446,133268.6,133268.6,1747,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876448,64682.00
06/09/2015 15:00,2,3.482,ACTIVE,215.32,354.37,60.018,1433876403,"274151322000085","174011321042388",27.83,54.50,0,333.93,388.94,98.1,92.8,0.376,415930.4,415930.4,3055,0,0,0,L,1151911521,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876449,64683.00
06/09/2015 15:00,2,3.434,ACTIVE,215.77,346.56,59.991,1433876403,"201051344000651","174011321042388",27.73,42.80,0,333.33,400.36,96.4,91.1,0.446,132664.0,132664.0,1747,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876450,64684.00
06/09/2015 15:00,2,3.473,ACTIVE,215.54,345.96,59.991,1433876403,"201051344000867","174011321042388",27.83,41.30,0,332.73,396.75,97.9,92.6,0.455,124972.1,124972.1,1746,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876451,64685.00
06/09/2015 15:00,1,3.416,ACTIVE,215.6,336.53,60.03,1433876403,"040051121000095","174011321042388",22.66,39,0.335,300.06,447.98,77.0,71.7,0.358,15068.6,15092.5,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876452,64686.00
06/09/2015 15:00,2,3.451,ACTIVE,214.41,345.06,59.975,1433876403,"201051344001230","174011321042388",28.01,44.80,0,329.43,395.55,97.9,92.6,0.468,136098.0,136098.0,1752,0,0,0,L,1122011218,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876453,64687.00
06/09/2015 15:00,2,3.398,ACTIVE,216.00,348.66,59.991,1433876403,"201051344000576","174011321042388",28.27,38.20,0,333.33,401.56,97.3,92.0,0.455,132674.8,132674.8,1749,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876454,64688.00
06/09/2015 15:00,2,3.555,ACTIVE,215.77,347.16,59.970,1433876403,"201051344000579","174011321042388",27.41,44.00,0,334.24,400.96,98.7,93.3,0.468,138545.8,138545.8,1750,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433876455,64689.00
06/09/2015 15:15,2,6.916,ACTIVE,218.48,361.59,59.986,1433877303,"201051344000955","174011321042388",27.41,44.50,0,329.73,404.87,192.0,183.4,0.910,138043.9,138043.9,1746,0,0,0,L,1122011218,0,123.36,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877304,64690.00
06/09/2015 15:15,1,6.926,ACTIVE,217.6,328.42,60.03,1433877303,"040051121000195","174011321042388",24.13,44,0.732,317.23,383.27,166.3,158.2,0.729,15571.8,15606.5,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877306,64691.00
06/09/2015 15:15,2,7.371,ACTIVE,217.35,353.77,59.975,1433877303,"274151322000095","174011321042388",27.39,59.30,0,331.23,395.55,204.6,195.5,0.769,435327.0,435327.0,2670,0,0,0,L,1151911521,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877306,64692.00
06/09/2015 15:15,2,6.965,ACTIVE,219.16,363.69,59.981,1433877303,"201051344000868","174011321042388",27.69,38.40,0,331.83,410.88,195.4,186.6,0.853,124333.7,124333.7,1747,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877307,64693.00
06/09/2015 15:15,2,6.977,ACTIVE,220.97,365.49,59.981,1433877303,"201051344000853","174011321042388",27.73,39.30,0,333.93,409.38,195.9,187.2,0.915,130589.8,130589.8,1745,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877308,64694.00
06/09/2015 15:15,2,6.941,ACTIVE,219.61,363.39,59.975,1433877303,"201051344000582","174011321042388",27.29,42.00,0,332.43,410.28,191.8,183.2,0.884,131278.9,131278.9,1748,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877309,64695.00
06/09/2015 15:15,1,6.775,ACTIVE,218.2,368.57,60.03,1433877303,"040051121000097","174011321042388",24.40,43,0.730,317.71,384.30,164.5,158.3,0.724,13335.5,13370.300000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877310,64696.00
06/09/2015 15:15,2,6.971,ACTIVE,220.52,365.80,59.975,1433877303,"201051344000469","174011321042388",27.77,36.80,0,332.43,409.98,196.0,187.3,0.902,125758.6,125758.6,1748,0,0,0,L,1122011218,0,124.27,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877311,64697.00
06/09/2015 15:15,2,7.021,ACTIVE,220.29,364.89,59.981,1433877303,"201051344000988","174011321042388",27.37,40.20,0,333.03,409.08,194.6,185.9,0.897,125605.6,125605.6,1749,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877312,64698.00
06/09/2015 15:15,2,6.932,ACTIVE,220.29,365.19,59.986,1433877303,"201051344001158","174011321042388",27.45,41.00,0,333.03,408.18,192.7,184.1,0.910,131872.9,131872.9,1750,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877313,64699.00
06/09/2015 15:15,2,7.119,ACTIVE,219.39,361.59,59.975,1433877303,"201051344001025","174011321042388",27.33,44.50,0,332.43,410.88,197.1,188.3,0.879,134812.4,134812.4,1749,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877314,64700.00
06/09/2015 15:15,1,4.981,ACTIVE,218.1,356.60,60.03,1433877303,"033051125000118","174011321042388",37.95,43,0.830,314.73,390.16,188.1,179.7,0.820,14762.7,14802.2,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877316,64701.00
06/09/2015 15:15,2,6.902,ACTIVE,220.06,365.49,59.965,1433877303,"201051344000569","174011321042388",27.93,39.50,0,333.03,409.68,195.2,186.5,0.897,138624.2,138624.2,1746,0,0,0,L,1122011218,0,124.04,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877317,64702.00
06/09/2015 15:15,2,4.770,ACTIVE,217.80,410.88,59.975,1433877303,"274151322000094","174011321042388",37.13,55.00,0,384.43,452.36,179.4,171.2,0.689,325197.8,325197.8,3094,0,0,0,L,1151911521,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877317,64703.00
06/09/2015 15:15,1,6.865,ACTIVE,217.8,341.30,60.03,1433877303,"040051121000068","174011321042388",22.12,41,0.670,317.36,379.08,151.1,145.1,0.667,14071.3,14103.1,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877319,64704.00
06/09/2015 15:15,2,6.996,ACTIVE,220.29,364.29,59.996,1433877303,"201051344000458","174011321042388",27.53,40.60,0,333.03,409.68,195.1,186.3,0.919,134325.1,134325.1,1747,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877320,64705.00
06/09/2015 15:15,2,6.953,ACTIVE,217.35,352.57,59.970,1433877303,"274151322000087","174011321042388",25.50,87.50,0,332.43,390.14,179.5,171.4,0.672,395047.5,395047.5,2655,0,0,0,L,1151911521,0,125.17,123.81,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877321,64706.00
06/09/2015 15:15,2,7.039,ACTIVE,217.58,355.88,59.996,1433877303,"274151322000052","174011321042388",26.86,61.70,0,331.83,396.15,191.4,182.8,0.734,422223.1,422223.1,3057,0,0,0,L,1151911521,0,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877322,64707.00
06/09/2015 15:15,2,7.014,ACTIVE,218.48,361.89,60.012,1433877303,"201051344001145","174011321042388",27.41,42.00,0,332.73,409.68,194.7,186.0,0.884,139448.0,139448.0,1754,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877322,64708.00
06/09/2015 15:15,2,6.930,ALERT,218.26,361.29,59.986,1433877303,"201051344000685","174011321042388",27.55,43.40,0,302.07,405.47,193.3,184.7,0.932,138732.1,138732.1,1751,0,0,0,L,1122011218,0,124.27,126.07,0002,38,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877324,64709.00
06/09/2015 15:15,2,7.002,ACTIVE,217.80,375.71,59.981,1433877303,"274151322000088","174011321042388",26.46,55.30,0,332.13,394.95,187.5,179.1,0.712,404195.7,404195.7,2663,0,0,0,L,1151911521,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877325,64710.00
06/09/2015 15:15,2,6.926,ACTIVE,219.16,362.49,59.981,1433877303,"201051344000438","174011321042388",27.23,44.50,0,318.30,409.38,190.9,182.3,0.884,138773.6,138773.6,1748,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877326,64711.00
06/09/2015 15:15,2,6.953,ACTIVE,219.39,362.19,59.981,1433877303,"201051344001135","174011321042388",27.45,42.50,0,332.73,409.38,193.3,184.7,0.875,130165.7,130165.7,1748,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877327,64712.00
06/09/2015 15:15,2,6.918,ALERT,218.71,361.89,59.986,1433877303,"201051344000417","174011321042388",27.04,47.00,0,301.47,408.18,189.5,181.0,0.888,134754.8,134754.8,1743,0,0,0,L,1122011218,0,123.59,126.53,0002,42,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877329,64713.00
06/09/2015 15:15,2,6.971,ACTIVE,218.48,361.89,59.965,1433877303,"201051344000594","174011321042388",27.53,48.00,0,330.03,405.77,194.5,185.8,0.902,134444.1,134444.1,1745,0,0,0,L,1122011218,0,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877330,64714.00
06/09/2015 15:15,2,7.131,ACTIVE,217.58,374.51,59.975,1433877303,"274151322000083","174011321042388",26.66,62.00,0,331.23,392.55,192.6,184.0,0.765,418556.3,418556.3,3061,0,0,0,L,1151911521,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877331,64715.00
06/09/2015 15:15,2,7.086,ACTIVE,219.84,366.10,59.991,1433877303,"201051344000585","174011321042388",27.67,42.50,0,332.73,409.98,198.6,189.7,0.902,133325.8,133325.8,1745,0,0,0,L,1122011218,0,124.04,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877332,64716.00
06/09/2015 15:15,2,7.059,ACTIVE,217.58,354.97,59.975,1433877303,"274151322000054","174011321042388",26.74,55.80,0,332.13,394.05,191.0,182.4,0.725,413938.3,413938.3,2656,0,0,0,L,1151911521,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877333,64717.00
06/09/2015 15:15,2,7.023,ACTIVE,219.84,361.89,59.991,1433877303,"201051344001203","174011321042388",27.57,44.50,0,332.43,410.28,196.2,187.4,0.924,134705.9,134705.9,1752,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877334,64718.00
06/09/2015 15:15,2,6.975,ACTIVE,218.48,361.29,59.991,1433877303,"201051344000646","174011321042388",27.37,43.60,0,309.89,411.18,193.3,184.6,0.910,132336.7,132336.7,1743,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877334,64719.00
06/09/2015 15:15,2,4.822,ACTIVE,218.71,401.86,59.981,1433877303,"274151322000068","174011321042388",36.64,56.80,0,381.42,449.95,177.5,169.4,0.667,324114.2,324114.2,2702,0,0,0,L,1151911521,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877335,64720.00
06/09/2015 15:15,2,7.461,ACTIVE,218.48,372.11,60.007,1433877303,"274151322000076","174011321042388",27.00,60.80,0,333.63,398.26,204.1,195.0,0.778,440918.5,440918.5,3059,0,0,0,L,1151911521,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877336,64721.00
06/09/2015 15:15,1,4.285,ACTIVE,217.9,337.60,60.03,1433877303,"033051125000132","174011321042388",32.87,42,0.614,318.41,376.24,140.1,133.1,0.620,11153.400000024,11183.500000024,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877338,64722.00
06/09/2015 15:15,1,4.897,ACTIVE,218.1,383.24,60.03,1433877303,"033051125000150","174011321042388",37.86,42,0.822,314.79,391.17,184.5,177.8,0.804,14704.699999988,14744.800000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877339,64723.00
06/09/2015 15:15,2,6.975,ACTIVE,218.26,362.19,59.996,1433877303,"201051344000890","174011321042388",26.98,47.50,0,331.53,404.87,190.5,182.0,0.875,136292.1,136292.1,1747,0,0,0,L,1122011218,0,124.04,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877340,64724.00
06/09/2015 15:15,2,6.926,ACTIVE,220.06,363.39,59.991,1433877303,"201051344000900","174011321042388",27.69,38.40,0,332.13,410.88,194.2,185.6,0.902,136655.6,136655.6,1749,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877341,64725.00
06/09/2015 15:15,2,6.863,ACTIVE,219.39,364.59,59.991,1433877303,"201051344000633","174011321042388",27.29,43.80,0,332.13,409.38,189.7,181.2,0.897,126384.5,126384.5,1748,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877342,64726.00
06/09/2015 15:15,1,6.716,ACTIVE,218.3,369.04,60.03,1433877303,"040051121000185","174011321042388",24.06,43,0.714,317.93,383.06,160.8,154.7,0.707,13697.299999987,13732.700000023,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877343,64727.00
06/09/2015 15:15,2,6.730,ACTIVE,220.29,362.79,59.981,1433877303,"201051344000983","174011321042388",27.93,40.00,0,332.13,410.28,190.3,181.7,0.884,133464.3,133464.3,1748,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877344,64728.00
06/09/2015 15:15,2,6.689,ACTIVE,219.39,363.09,59.986,1433877303,"201051344000917","174011321042388",27.63,42.80,0,331.53,410.88,187.1,178.6,0.884,136867.0,136867.0,1753,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877345,64729.00
06/09/2015 15:15,1,6.489,ACTIVE,217.2,356.38,60.03,1433877303,"040051121000116","174011321042388",24.33,40,0.695,316.85,381.82,157.1,150.0,0.693,13112.300000012,13147.300000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877346,64730.00
06/09/2015 15:15,1,4.223,ACTIVE,218.5,329.64,60.03,1433877303,"033051125000135","174011321042388",32.30,41,0.600,302.78,452.45,135.7,130.3,0.604,11146.80000001,11176.900000034,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877347,64731.00
06/09/2015 15:15,2,6.652,ACTIVE,220.29,364.89,59.991,1433877303,"201051344000648","174011321042388",27.89,40.20,0,332.43,410.28,187.8,179.3,0.853,132933.8,132933.8,1746,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877348,64732.00
06/09/2015 15:15,2,6.662,ACTIVE,219.61,363.99,59.996,1433877303,"201051344001093","174011321042388",27.93,42.50,0,332.43,409.38,188.3,179.9,0.849,134916.0,134916.0,1750,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877349,64733.00
06/09/2015 15:15,2,6.850,ACTIVE,220.06,363.39,59.996,1433877303,"201051344000645","174011321042388",27.47,40.00,0,333.03,409.08,190.4,181.8,0.866,133310.7,133310.7,1748,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877350,64734.00
06/09/2015 15:15,2,6.932,ACTIVE,218.03,363.39,59.965,1433877303,"274151322000085","174011321042388",27.04,54.80,0,332.73,395.25,189.6,181.1,0.725,415972.3,415972.3,3056,0,0,0,L,1151911521,0,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877351,64735.00
06/09/2015 15:15,2,6.893,ACTIVE,219.84,365.19,59.981,1433877303,"201051344000651","174011321042388",27.15,42.80,0,333.03,409.68,189.7,181.1,0.835,132705.8,132705.8,1748,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877352,64736.00
06/09/2015 15:15,2,6.779,ACTIVE,219.16,360.99,59.970,1433877303,"201051344000867","174011321042388",27.59,41.50,0,331.83,409.08,189.6,181.0,0.862,125014.2,125014.2,1747,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877353,64737.00
06/09/2015 15:15,1,6.585,ACTIVE,218.1,349.99,60.03,1433877303,"040051121000095","174011321042388",21.88,40,0.636,317.97,378.15,143.3,137.7,0.634,15092.5,15124.7,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877354,64738.00
06/09/2015 15:15,2,6.680,ACTIVE,218.03,359.48,59.996,1433877303,"201051344001230","174011321042388",27.65,44.80,0,328.82,404.27,187.0,178.6,0.884,136139.9,136139.9,1753,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877355,64739.00
06/09/2015 15:15,2,6.617,ACTIVE,220.06,363.39,59.975,1433877303,"201051344000576","174011321042388",27.75,38.60,0,333.93,409.08,186.0,177.6,0.844,132716.8,132716.8,1750,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877356,64740.00
06/09/2015 15:15,2,6.662,ACTIVE,220.06,359.78,59.991,1433877303,"201051344000579","174011321042388",27.29,43.80,0,333.03,408.48,184.2,175.9,0.857,138587.9,138587.9,1751,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433877357,64741.00
06/09/2015 15:30,2,5.805,ACTIVE,217.58,356.18,59.981,1433878203,"201051344000955","174011321042388",27.29,45.00,0,332.43,402.16,160.5,153.0,0.765,138085.4,138085.4,1747,0,0,0,L,1122011218,0,123.36,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878205,64742.00
06/09/2015 15:30,1,5.826,ACTIVE,216.9,339.92,60.00,1433878203,"040051121000195","174011321042388",24.07,44,0.615,317.92,380.70,139.5,132.8,0.620,15606.5,15642.4,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878207,64743.00
06/09/2015 15:30,2,6.191,ACTIVE,216.90,357.38,59.954,1433878203,"274151322000095","174011321042388",27.67,58.30,0,330.03,394.65,173.6,165.6,0.645,435371.8,435371.8,2671,0,0,0,L,1151911521,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878208,64744.00
06/09/2015 15:30,2,5.768,ACTIVE,218.03,357.68,59.949,1433878203,"201051344000868","174011321042388",27.77,38.40,0,333.03,407.27,162.2,154.6,0.729,124376.2,124376.2,1748,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878208,64745.00
06/09/2015 15:30,2,5.715,ACTIVE,219.61,359.48,59.944,1433878203,"201051344000853","174011321042388",27.97,39.80,0,334.84,406.97,161.9,154.4,0.760,130632.3,130632.3,1746,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878209,64746.00
