ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 15:30,2,5.750,ACTIVE,218.71,357.68,59.944,1433878203,"201051344000582","174011321042388",27.23,42.80,0,333.03,407.87,158.7,151.2,0.729,131320.4,131320.4,1749,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878210,64747.00
06/09/2015 15:30,1,5.629,ACTIVE,217.3,327.74,60.00,1433878203,"040051121000097","174011321042388",24.43,43,0.607,317.84,380.93,136.8,131.3,0.608,13370.300000012,13406.100000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878212,64748.00
06/09/2015 15:30,2,5.816,ACTIVE,219.16,358.88,59.917,1433878203,"201051344000469","174011321042388",27.67,37.00,0,333.03,408.48,163.1,155.5,0.778,125801.1,125801.1,1749,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878212,64749.00
06/09/2015 15:30,2,5.928,ACTIVE,219.16,359.48,59.944,1433878203,"201051344000988","174011321042388",26.92,40.20,0,332.43,406.37,161.7,154.1,0.747,125647.8,125647.8,1750,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878213,64750.00
06/09/2015 15:30,2,5.803,ACTIVE,218.93,357.98,59.959,1433878203,"201051344001158","174011321042388",27.17,42.00,0,333.33,406.97,159.7,152.2,0.747,131914.6,131914.6,1751,0,0,0,L,1122011218,0,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878214,64751.00
06/09/2015 15:30,2,5.895,ACTIVE,218.03,357.68,59.954,1433878203,"201051344001025","174011321042388",27.37,45.00,0,332.73,408.48,163.4,155.8,0.742,134855.0,134855.0,1750,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878215,64752.00
06/09/2015 15:30,1,4.165,ACTIVE,216.7,371.76,60.03,1433878203,"033051125000118","174011321042388",37.55,43,0.692,315.16,387.56,155.6,148.9,0.685,14802.2,14842.8,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878217,64753.00
06/09/2015 15:30,2,5.736,ACTIVE,218.93,358.88,59.954,1433878203,"201051344000569","174011321042388",27.73,39.80,0,333.03,407.57,161.1,153.5,0.751,138666.4,138666.4,1747,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878218,64754.00
06/09/2015 15:30,2,3.883,ACTIVE,217.13,418.09,59.965,1433878203,"274151322000094","174011321042388",37.27,55.30,0,382.03,442.44,148.1,141.0,0.570,325236.5,325236.5,3095,0,0,0,L,1151911521,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878219,64755.00
06/09/2015 15:30,1,5.741,ACTIVE,217.6,332.77,60.03,1433878203,"040051121000068","174011321042388",22.02,42,0.556,317.43,376.41,125.8,120.4,0.561,14103.1,14135.8,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878220,64756.00
06/09/2015 15:30,2,5.760,ACTIVE,219.16,357.98,59.959,1433878203,"201051344000458","174011321042388",27.57,41.00,0,334.24,407.27,160.9,153.4,0.765,134367.2,134367.2,1748,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878221,64757.00
06/09/2015 15:30,2,5.793,ACTIVE,216.90,367.60,59.970,1433878203,"274151322000087","174011321042388",25.39,86.00,0,331.53,386.53,148.9,141.8,0.548,395086.3,395086.3,2656,0,0,0,L,1151911521,0,124.72,123.81,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878222,64758.00
06/09/2015 15:30,2,5.840,ACTIVE,217.13,348.06,59.991,1433878203,"274151322000052","174011321042388",26.86,60.30,0,332.13,393.15,158.7,151.3,0.605,422264.6,422264.6,3058,0,0,0,L,1151911521,0,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878223,64759.00
06/09/2015 15:30,2,5.746,ACTIVE,217.58,354.67,60.002,1433878203,"201051344001145","174011321042388",27.45,42.50,0,333.03,406.97,159.8,152.3,0.725,139490.1,139490.1,1755,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878224,64760.00
06/09/2015 15:30,2,5.768,ACTIVE,217.35,357.38,59.959,1433878203,"201051344000685","174011321042388",27.02,43.40,0,331.53,402.77,157.9,150.5,0.769,138773.8,138773.8,1753,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878224,64761.00
06/09/2015 15:30,2,5.750,ACTIVE,217.13,350.47,59.996,1433878203,"274151322000088","174011321042388",26.64,55.30,0,332.43,392.55,155.1,147.7,0.588,404236.3,404236.3,2664,0,0,0,L,1151911521,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878225,64762.00
06/09/2015 15:30,2,5.662,ACTIVE,218.03,356.18,59.975,1433878203,"201051344000438","174011321042388",27.31,45.50,0,331.83,406.67,156.6,149.2,0.734,138814.8,138814.8,1749,0,0,0,L,1122011218,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878226,64763.00
06/09/2015 15:30,2,5.723,ACTIVE,218.26,356.48,59.965,1433878203,"201051344001135","174011321042388",27.37,43.00,0,332.73,407.27,158.6,151.2,0.725,130207.3,130207.3,1749,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878227,64764.00
06/09/2015 15:30,2,5.662,ACTIVE,217.80,355.58,60.002,1433878203,"201051344000417","174011321042388",27.00,47.00,0,332.13,404.57,154.8,147.5,0.734,134795.5,134795.5,1745,0,0,0,L,1122011218,0,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878228,64765.00
06/09/2015 15:30,2,5.703,ACTIVE,217.35,356.48,59.986,1433878203,"201051344000594","174011321042388",27.57,48.00,0,330.93,402.77,159.3,151.8,0.742,134486.1,134486.1,1746,0,0,0,L,1122011218,0,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878229,64766.00
06/09/2015 15:30,2,5.852,ACTIVE,216.90,368.20,59.949,1433878203,"274151322000083","174011321042388",26.96,60.80,0,331.23,389.84,159.7,152.2,0.636,418598.0,418598.0,3062,0,0,0,L,1151911521,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878230,64767.00
06/09/2015 15:30,2,5.883,ACTIVE,218.71,358.88,59.959,1433878203,"201051344000585","174011321042388",27.55,42.80,0,333.33,407.27,164.2,156.5,0.751,133368.5,133368.5,1746,0,0,0,L,1122011218,0,123.81,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878231,64768.00
06/09/2015 15:30,2,5.863,ACTIVE,217.35,366.10,60.007,1433878203,"274151322000054","174011321042388",26.88,55.00,0,331.53,390.14,159.6,152.1,0.614,413979.4,413979.4,2657,0,0,0,L,1151911521,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878232,64769.00
06/09/2015 15:30,2,5.834,ACTIVE,218.93,357.38,59.981,1433878203,"201051344001203","174011321042388",27.55,44.80,0,333.33,407.87,162.8,155.2,0.760,134747.9,134747.9,1753,0,0,0,L,1122011218,0,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878233,64770.00
06/09/2015 15:30,2,5.803,ACTIVE,217.80,356.18,59.991,1433878203,"201051344000646","174011321042388",27.35,43.80,0,330.93,402.46,160.8,153.2,0.751,132378.1,132378.1,1744,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878234,64771.00
06/09/2015 15:30,2,3.980,ACTIVE,218.26,411.48,59.954,1433878203,"274151322000068","174011321042388",37.01,56.80,0,376.92,440.94,149.0,141.9,0.561,324152.5,324152.5,2703,0,0,0,L,1151911521,0,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878235,64772.00
06/09/2015 15:30,2,6.232,ACTIVE,218.03,367.60,59.949,1433878203,"274151322000076","174011321042388",27.31,59.50,0,332.43,396.75,172.2,164.3,0.658,440962.6,440962.6,3060,0,0,0,L,1151911521,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878236,64773.00
06/09/2015 15:30,1,3.632,ACTIVE,218.0,335.08,60.03,1433878203,"033051125000132","174011321042388",32.79,42,0.517,319.21,373.37,118.5,112.1,0.529,11183.500000024,11213.600000024,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878237,64774.00
06/09/2015 15:30,1,4.152,ACTIVE,217.9,373.86,60.03,1433878203,"033051125000150","174011321042388",37.65,42,0.691,314.42,387.64,155.5,150.0,0.691,14744.800000012,14785.199999988,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878238,64775.00
06/09/2015 15:30,2,5.801,ACTIVE,217.80,356.48,59.986,1433878203,"201051344000890","174011321042388",27.31,47.30,0,331.53,402.16,160.5,153.0,0.747,136333.5,136333.5,1748,0,0,0,L,1122011218,0,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878239,64776.00
06/09/2015 15:30,2,5.832,ACTIVE,218.93,358.28,59.944,1433878203,"201051344000900","174011321042388",28.07,38.20,0,333.33,407.57,165.6,157.9,0.760,136698.1,136698.1,1750,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878240,64777.00
06/09/2015 15:30,2,5.869,ACTIVE,218.71,358.88,59.986,1433878203,"201051344000633","174011321042388",27.35,43.80,0,333.03,406.67,162.7,155.1,0.769,126426.0,126426.0,1749,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878241,64778.00
06/09/2015 15:30,1,5.672,ACTIVE,218.1,327.76,60.03,1433878203,"040051121000185","174011321042388",24.31,43,0.608,317.49,380.01,137.2,131.8,0.609,13732.700000023,13768.200000023,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878242,64779.00
06/09/2015 15:30,2,5.846,ACTIVE,219.39,358.58,59.986,1433878203,"201051344000983","174011321042388",27.65,40.00,0,333.93,407.27,163.7,156.1,0.769,133506.5,133506.5,1749,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878243,64780.00
06/09/2015 15:30,2,5.740,ACTIVE,218.48,356.78,59.965,1433878203,"201051344000917","174011321042388",27.85,42.80,0,332.13,407.27,161.9,154.4,0.765,136908.8,136908.8,1754,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878244,64781.00
06/09/2015 15:30,1,5.373,ACTIVE,215.9,359.11,60.03,1433878203,"040051121000116","174011321042388",24.95,40,0.591,316.29,378.47,133.4,127.0,0.594,13147.300000012,13181.800000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878245,64782.00
06/09/2015 15:30,1,3.520,ACTIVE,218.0,357.65,60.00,1433878203,"033051125000135","174011321042388",32.49,41,0.505,318.14,373.82,113.8,109.5,0.513,11176.900000034,11206.900000034,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878246,64783.00
06/09/2015 15:30,2,5.568,ACTIVE,218.93,357.68,59.981,1433878203,"201051344000648","174011321042388",27.53,40.00,0,334.24,407.27,155.2,147.9,0.729,132975.1,132975.1,1747,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878247,64784.00
06/09/2015 15:30,2,5.512,ACTIVE,218.26,356.48,59.981,1433878203,"201051344001093","174011321042388",27.81,42.80,0,332.13,406.67,155.2,147.8,0.707,134957.3,134957.3,1751,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878248,64785.00
06/09/2015 15:30,2,5.654,ACTIVE,218.71,356.48,60.002,1433878203,"201051344000645","174011321042388",27.10,40.20,0,334.54,406.07,155.2,147.9,0.707,133352.5,133352.5,1749,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878249,64786.00
06/09/2015 15:30,2,5.684,ACTIVE,217.35,360.69,59.954,1433878203,"274151322000085","174011321042388",27.06,54.80,0,332.73,392.25,155.8,148.5,0.592,416013.9,416013.9,3057,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878250,64787.00
06/09/2015 15:30,2,5.520,ACTIVE,218.48,356.48,59.959,1433878203,"201051344000651","174011321042388",27.31,43.00,0,333.33,406.37,152.7,145.5,0.698,132747.2,132747.2,1749,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878251,64788.00
06/09/2015 15:30,2,5.475,ACTIVE,217.80,353.47,59.996,1433878203,"201051344000867","174011321042388",27.55,41.50,0,332.43,404.27,152.7,145.5,0.703,125056.0,125056.0,1748,0,0,0,L,1122011218,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878252,64789.00
06/09/2015 15:30,1,5.299,ACTIVE,216.8,324.14,60.03,1433878203,"040051121000095","174011321042388",22.18,40,0.517,318.36,375.35,116.9,111.7,0.525,15124.7,15156.5,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878253,64790.00
06/09/2015 15:30,2,5.391,ACTIVE,216.67,353.47,59.981,1433878203,"201051344001230","174011321042388",27.41,44.80,0,330.93,400.96,149.6,142.4,0.716,136181.4,136181.4,1754,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878254,64791.00
06/09/2015 15:30,2,5.264,ACTIVE,218.71,356.18,59.996,1433878203,"201051344000576","174011321042388",27.79,38.60,0,333.63,405.77,148.2,141.2,0.681,132758.4,132758.4,1751,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878255,64792.00
06/09/2015 15:30,2,5.287,ACTIVE,218.48,356.18,59.975,1433878203,"201051344000579","174011321042388",27.63,44.00,0,334.24,405.47,147.9,140.8,0.694,138629.5,138629.5,1752,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433878256,64793.00
06/09/2015 15:45,2,5.957,ACTIVE,217.13,356.18,59.970,1433879103,"201051344000955","174011321042388",27.43,44.80,0,330.63,397.35,165.4,157.8,0.791,138123.9,138123.9,1748,0,0,0,L,1122011218,0,123.14,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879105,64794.00
06/09/2015 15:45,1,6.040,ACTIVE,216.2,324.63,60.03,1433879103,"040051121000195","174011321042388",24.11,43,0.641,317.23,376.49,144.9,137.8,0.642,15642.4,15675.8,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879106,64795.00
06/09/2015 15:45,2,6.521,ACTIVE,216.22,358.88,59.970,1433879103,"274151322000095","174011321042388",27.31,57.70,0,330.63,388.94,180.4,172.2,0.681,435413.5,435413.5,2672,0,0,0,L,1151911521,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879107,64796.00
06/09/2015 15:45,2,6.111,ACTIVE,217.80,358.88,59.981,1433879103,"201051344000868","174011321042388",27.53,38.20,0,331.83,398.56,170.5,162.6,0.778,124415.6,124415.6,1749,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879108,64797.00
06/09/2015 15:45,2,6.119,ACTIVE,219.16,360.08,60.002,1433879103,"201051344000853","174011321042388",27.51,39.50,0,333.93,403.97,170.5,162.6,0.800,130671.6,130671.6,1747,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879108,64798.00
06/09/2015 15:45,2,6.023,ACTIVE,218.26,358.28,59.981,1433879103,"201051344000582","174011321042388",27.39,42.50,0,332.43,402.16,167.2,159.4,0.778,131359.0,131359.0,1750,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879109,64799.00
06/09/2015 15:45,1,5.977,ACTIVE,217.2,330.92,60.03,1433879103,"040051121000097","174011321042388",24.32,43,0.644,316.22,377.80,144.6,139.1,0.642,13406.100000024,13439.5,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879111,64800.00
06/09/2015 15:45,2,6.084,ACTIVE,219.16,359.48,59.981,1433879103,"201051344000469","174011321042388",27.81,36.80,0,332.43,404.57,171.4,163.5,0.818,125840.6,125840.6,1750,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879111,64801.00
06/09/2015 15:45,2,6.174,ACTIVE,218.93,361.59,59.944,1433879103,"201051344000988","174011321042388",27.21,40.40,0,332.43,403.67,170.1,162.3,0.787,125687.0,125687.0,1751,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879112,64802.00
06/09/2015 15:45,2,6.117,ACTIVE,218.93,359.78,59.981,1433879103,"201051344001158","174011321042388",27.17,41.80,0,333.33,403.07,168.4,160.6,0.787,131953.3,131953.3,1752,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879113,64803.00
06/09/2015 15:45,2,6.078,ACTIVE,218.26,357.98,59.975,1433879103,"201051344001025","174011321042388",27.91,45.00,0,332.13,402.16,171.8,163.9,0.769,134894.7,134894.7,1751,0,0,0,L,1122011218,0,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879114,64804.00
06/09/2015 15:45,1,4.363,ACTIVE,217.1,319.82,60.03,1433879103,"033051125000118","174011321042388",37.98,43,0.733,314.51,383.30,164.9,157.5,0.734,14842.8,14880.5,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879115,64805.00
06/09/2015 15:45,2,6.055,ACTIVE,218.71,359.48,59.944,1433879103,"201051344000569","174011321042388",27.69,40.00,0,332.73,402.77,169.9,162.0,0.791,138705.5,138705.5,1748,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879116,64806.00
06/09/2015 15:45,2,4.209,ACTIVE,216.67,413.59,59.975,1433879103,"274151322000094","174011321042388",37.29,54.80,0,380.52,443.04,156.5,149.1,0.597,325272.5,325272.5,3096,0,0,0,L,1151911521,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879117,64807.00
06/09/2015 15:45,1,6.005,ACTIVE,217.1,330.12,60.00,1433879103,"040051121000068","174011321042388",22.23,42,0.589,316.89,374.04,132.8,127.3,0.594,14135.8,14166.3,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879118,64808.00
06/09/2015 15:45,2,6.111,ACTIVE,219.16,360.08,59.949,1433879103,"201051344000458","174011321042388",27.53,41.00,0,332.43,403.37,170.6,162.7,0.813,134406.4,134406.4,1749,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879119,64809.00
06/09/2015 15:45,2,6.244,ACTIVE,216.67,354.37,59.981,1433879103,"274151322000087","174011321042388",25.09,85.00,0,332.13,382.93,158.7,151.2,0.592,395122.7,395122.7,2657,0,0,0,L,1151911521,0,124.49,123.81,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879120,64810.00
06/09/2015 15:45,2,6.250,ACTIVE,216.67,360.08,59.975,1433879103,"274151322000052","174011321042388",26.82,60.80,0,330.93,385.33,169.5,161.7,0.645,422303.4,422303.4,3059,0,0,0,L,1151911521,0,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879121,64811.00
06/09/2015 15:45,2,6.213,ACTIVE,217.13,358.88,59.975,1433879103,"201051344001145","174011321042388",27.15,42.50,0,331.53,398.56,170.8,162.9,0.778,139529.3,139529.3,1756,0,0,0,L,1122011218,0,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879122,64812.00
06/09/2015 15:45,2,6.072,ACTIVE,217.13,357.68,59.981,1433879103,"201051344000685","174011321042388",27.51,43.60,0,330.93,397.05,169.2,161.4,0.822,138812.6,138812.6,1754,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879123,64813.00
06/09/2015 15:45,2,6.158,ACTIVE,216.45,366.40,59.954,1433879103,"274151322000088","174011321042388",26.66,54.00,0,331.53,385.33,166.3,158.6,0.632,404274.4,404274.4,2665,0,0,0,L,1151911521,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879124,64814.00
06/09/2015 15:45,2,6.078,ACTIVE,217.80,358.88,59.981,1433879103,"201051344000438","174011321042388",27.14,45.30,0,331.53,398.26,167.0,159.2,0.782,138853.2,138853.2,1750,0,0,0,L,1122011218,0,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879125,64815.00
06/09/2015 15:45,2,6.037,ACTIVE,217.80,357.98,59.975,1433879103,"201051344001135","174011321042388",27.55,42.80,0,331.53,397.66,168.5,160.7,0.769,130246.1,130246.1,1750,0,0,0,L,1122011218,0,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879126,64816.00
06/09/2015 15:45,2,5.998,ACTIVE,217.35,357.38,59.959,1433879103,"201051344000417","174011321042388",27.17,47.30,0,331.83,397.35,165.1,157.4,0.782,134833.5,134833.5,1746,0,0,0,L,1122011218,0,123.14,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879127,64817.00
06/09/2015 15:45,2,6.150,ACTIVE,217.35,358.88,59.975,1433879103,"201051344000594","174011321042388",27.41,47.50,0,330.33,397.96,170.6,162.8,0.795,134525.3,134525.3,1747,0,0,0,L,1122011218,0,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879128,64818.00
06/09/2015 15:45,2,6.309,ACTIVE,216.22,356.78,59.975,1433879103,"274151322000083","174011321042388",26.80,60.50,0,331.23,385.63,171.1,163.2,0.685,418637.2,418637.2,3063,0,0,0,L,1151911521,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879129,64819.00
06/09/2015 15:45,2,6.260,ACTIVE,218.48,359.48,59.975,1433879103,"201051344000585","174011321042388",27.49,42.80,0,332.13,403.37,174.4,166.4,0.809,133408.6,133408.6,1747,0,0,0,L,1122011218,0,123.59,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879130,64820.00
06/09/2015 15:45,2,6.186,ACTIVE,216.90,352.27,59.954,1433879103,"274151322000054","174011321042388",26.92,54.80,0,331.23,386.53,168.7,160.9,0.645,414018.2,414018.2,2658,0,0,0,L,1151911521,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879131,64821.00
06/09/2015 15:45,2,6.096,ACTIVE,218.26,357.98,59.981,1433879103,"201051344001203","174011321042388",27.63,44.30,0,332.43,399.76,170.5,162.6,0.804,134787.3,134787.3,1754,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879132,64822.00
06/09/2015 15:45,2,6.092,ACTIVE,217.35,358.88,59.986,1433879103,"201051344000646","174011321042388",27.27,43.80,0,330.63,397.66,168.3,160.6,0.787,132417.0,132417.0,1745,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879133,64823.00
06/09/2015 15:45,2,4.211,ACTIVE,217.58,399.16,59.981,1433879103,"274151322000068","174011321042388",36.88,56.50,0,377.52,439.74,156.7,149.3,0.588,324188.5,324188.5,2704,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879134,64824.00
06/09/2015 15:45,2,6.553,ACTIVE,217.58,361.59,59.965,1433879103,"274151322000076","174011321042388",27.17,59.80,0,331.83,391.94,180.2,172.0,0.694,441004.2,441004.2,3061,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879135,64825.00
06/09/2015 15:45,1,3.788,ACTIVE,217.0,351.02,60.03,1433879103,"033051125000132","174011321042388",32.93,42,0.545,318.00,370.18,124.1,117.8,0.555,11213.600000024,11242.100000024,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879136,64826.00
06/09/2015 15:45,1,4.365,ACTIVE,216.9,376.01,60.00,1433879103,"033051125000150","174011321042388",37.61,42,0.728,314.16,383.59,163.3,157.0,0.727,14785.199999988,14823.100000024,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879138,64827.00
06/09/2015 15:45,2,6.113,ACTIVE,217.35,357.08,59.975,1433879103,"201051344000890","174011321042388",27.10,47.30,0,331.53,397.35,167.7,159.9,0.778,136372.4,136372.4,1749,0,0,0,L,1122011218,0,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879138,64828.00
06/09/2015 15:45,2,6.043,ACTIVE,218.93,360.08,60.002,1433879103,"201051344000900","174011321042388",27.93,38.60,0,332.43,403.37,170.8,163.0,0.778,136737.9,136737.9,1751,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879139,64829.00
06/09/2015 15:45,2,6.051,ACTIVE,218.03,358.88,59.970,1433879103,"201051344000633","174011321042388",27.37,43.80,0,331.83,398.56,167.7,160.0,0.787,126465.0,126465.0,1750,0,0,0,L,1122011218,0,124.04,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879140,64830.00
06/09/2015 15:45,1,6.007,ACTIVE,217.4,369.99,60.03,1433879103,"040051121000185","174011321042388",24.04,43,0.638,318.18,376.99,143.7,137.9,0.643,13768.200000023,13801.499999975,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879141,64831.00
06/09/2015 15:45,2,6.111,ACTIVE,219.16,358.88,59.965,1433879103,"201051344000983","174011321042388",27.51,40.20,0,332.13,403.37,170.3,162.4,0.804,133546.2,133546.2,1750,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879142,64832.00
06/09/2015 15:45,2,6.123,ACTIVE,218.26,359.48,59.975,1433879103,"201051344000917","174011321042388",27.33,43.00,0,330.63,398.56,169.5,161.7,0.809,136948.2,136948.2,1755,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879143,64833.00
06/09/2015 15:45,1,5.739,ACTIVE,216.6,328.91,60.03,1433879103,"040051121000116","174011321042388",24.72,40,0.626,315.20,374.85,141.1,134.7,0.627,13181.800000012,13214.300000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879145,64834.00
06/09/2015 15:45,1,3.760,ACTIVE,217.8,356.95,60.03,1433879103,"033051125000135","174011321042388",32.61,41,0.541,318.02,371.00,122.0,117.3,0.549,11206.900000034,11235.199999986,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879146,64835.00
06/09/2015 15:45,2,6.037,ACTIVE,218.71,359.48,59.975,1433879103,"201051344000648","174011321042388",27.31,40.40,0,333.63,403.97,167.0,159.3,0.778,133013.8,133013.8,1748,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879147,64836.00
06/09/2015 15:45,2,6.021,ACTIVE,218.48,360.38,60.018,1433879103,"201051344001093","174011321042388",27.41,42.50,0,332.43,401.56,167.2,159.4,0.765,134996.1,134996.1,1752,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879148,64837.00
06/09/2015 15:45,2,6.055,ACTIVE,218.93,359.18,59.991,1433879103,"201051344000645","174011321042388",27.59,40.20,0,331.23,402.46,169.1,161.3,0.773,133391.9,133391.9,1750,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879148,64838.00
06/09/2015 15:45,2,6.227,ACTIVE,216.90,350.77,59.954,1433879103,"274151322000085","174011321042388",27.00,54.50,0,331.83,386.53,170.2,162.3,0.654,416053.2,416053.2,3058,0,0,0,L,1151911521,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879149,64839.00
06/09/2015 15:45,2,6.107,ACTIVE,218.48,359.18,59.986,1433879103,"201051344000651","174011321042388",27.19,43.40,0,332.43,401.26,168.2,160.4,0.765,132786.2,132786.2,1750,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879150,64840.00
06/09/2015 15:45,2,6.100,ACTIVE,218.26,357.68,59.986,1433879103,"201051344000867","174011321042388",27.39,41.50,0,331.83,397.66,169.3,161.5,0.778,125095.2,125095.2,1749,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879151,64841.00
06/09/2015 15:45,1,5.936,ACTIVE,217.2,338.45,60.03,1433879103,"040051121000095","174011321042388",22.07,40,0.577,317.96,372.62,130.4,124.8,0.580,15156.5,15186.7,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879152,64842.00
06/09/2015 15:45,2,6.031,ACTIVE,216.90,358.88,59.981,1433879103,"201051344001230","174011321042388",27.59,44.30,0,330.33,397.66,168.5,160.7,0.800,136220.5,136220.5,1755,0,0,0,L,1122011218,0,123.36,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879153,64843.00
06/09/2015 15:45,2,6.033,ACTIVE,219.16,361.59,59.981,1433879103,"201051344000576","174011321042388",27.53,38.80,0,332.43,403.37,168.3,160.5,0.769,132797.5,132797.5,1752,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879154,64844.00
06/09/2015 15:45,2,6.092,ACTIVE,219.16,358.58,59.986,1433879103,"201051344000579","174011321042388",27.33,43.80,0,333.03,403.37,168.6,160.8,0.791,138668.7,138668.7,1753,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433879155,64845.00
06/09/2015 16:00,2,5.656,ACTIVE,216.67,356.18,60.007,1433880003,"201051344000955","174011321042388",27.15,45.30,0,332.13,394.35,155.5,148.2,0.738,138162.3,138162.3,1749,0,0,0,L,1122011218,0,122.68,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880004,64846.00
06/09/2015 16:00,1,5.714,ACTIVE,216.2,327.27,60.03,1433880003,"040051121000195","174011321042388",24.18,44,0.608,317.40,375.06,137.5,130.7,0.616,15675.8,15709.3,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880005,64847.00
06/09/2015 16:00,2,6.246,ACTIVE,216.00,356.18,59.996,1433880003,"274151322000095","174011321042388",27.08,57.30,0,331.83,387.74,171.4,163.5,0.645,435455.5,435455.5,2673,0,0,0,L,1151911521,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880006,64848.00
06/09/2015 16:00,2,5.672,ACTIVE,217.35,357.38,60.007,1433880003,"201051344000868","174011321042388",27.75,39.00,0,332.43,397.66,159.4,151.9,0.725,124454.9,124454.9,1750,0,0,0,L,1122011218,0,123.14,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880007,64849.00
06/09/2015 16:00,2,5.709,ACTIVE,218.71,359.18,60.002,1433880003,"201051344000853","174011321042388",27.65,40.00,0,334.84,400.96,159.8,152.3,0.756,130710.9,130710.9,1748,0,0,0,L,1122011218,0,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880008,64850.00
06/09/2015 16:00,2,5.625,ACTIVE,218.03,358.28,60.007,1433880003,"201051344000582","174011321042388",27.53,42.80,0,332.43,397.05,156.9,149.5,0.725,131397.5,131397.5,1751,0,0,0,L,1122011218,0,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880009,64851.00
06/09/2015 16:00,1,5.679,ACTIVE,216.9,360.27,60.03,1433880003,"040051121000097","174011321042388",24.42,43,0.613,317.43,375.82,138.0,132.1,0.618,13439.5,13473.199999988,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880010,64852.00
06/09/2015 16:00,2,5.752,ACTIVE,218.71,359.78,59.996,1433880003,"201051344000469","174011321042388",27.53,37.80,0,333.03,401.56,160.3,152.8,0.773,125879.9,125879.9,1751,0,0,0,L,1122011218,0,123.36,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880011,64853.00
06/09/2015 16:00,2,5.760,ACTIVE,218.48,359.48,60.002,1433880003,"201051344000988","174011321042388",27.23,40.60,0,332.73,402.16,158.8,151.4,0.734,125726.0,125726.0,1752,0,0,0,L,1122011218,0,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880012,64854.00
06/09/2015 16:00,2,5.598,ACTIVE,218.48,358.88,60.002,1433880003,"201051344001158","174011321042388",27.69,42.30,0,333.63,401.26,157.0,149.6,0.738,131992.0,131992.0,1753,0,0,0,L,1122011218,0,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880013,64855.00
06/09/2015 16:00,2,5.830,ACTIVE,217.58,356.78,60.012,1433880003,"201051344001025","174011321042388",27.31,44.80,0,333.33,397.35,161.4,153.9,0.725,134934.2,134934.2,1752,0,0,0,L,1122011218,0,123.14,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880014,64856.00
06/09/2015 16:00,1,4.189,ACTIVE,217.0,357.60,60.03,1433880003,"033051125000118","174011321042388",37.30,43,0.687,314.49,381.05,155.5,147.8,0.686,14880.5,14918.6,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880015,64857.00
06/09/2015 16:00,2,5.627,ACTIVE,218.03,357.98,60.039,1433880003,"201051344000569","174011321042388",27.91,40.60,0,333.63,400.36,158.9,151.5,0.742,138744.5,138744.5,1749,0,0,0,L,1122011218,0,123.14,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880016,64858.00
06/09/2015 16:00,2,4.010,ACTIVE,216.45,397.35,60.012,1433880003,"274151322000094","174011321042388",36.62,55.00,0,377.52,439.74,147.8,140.7,0.566,325308.8,325308.8,3097,0,0,0,L,1151911521,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880017,64859.00
06/09/2015 16:00,1,5.710,ACTIVE,217.0,324.24,60.07,1433880003,"040051121000068","174011321042388",22.12,42,0.557,317.30,372.22,125.7,120.1,0.568,14166.3,14197.1,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880018,64860.00
06/09/2015 16:00,2,5.686,ACTIVE,218.48,357.08,60.007,1433880003,"201051344000458","174011321042388",27.59,41.30,0,334.24,400.66,158.9,151.4,0.765,134445.5,134445.5,1750,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880019,64861.00
06/09/2015 16:00,2,5.830,ACTIVE,216.22,361.89,59.991,1433880003,"274151322000087","174011321042388",25.31,84.50,0,332.43,381.73,149.3,142.2,0.557,395159.1,395159.1,2658,0,0,0,L,1151911521,0,124.49,123.14,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880020,64862.00
06/09/2015 16:00,2,5.873,ACTIVE,216.45,354.97,60.002,1433880003,"274151322000052","174011321042388",26.88,59.80,0,332.73,384.73,159.8,152.3,0.605,422342.5,422342.5,3060,0,0,0,L,1151911521,0,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880021,64863.00
06/09/2015 16:00,2,5.768,ACTIVE,216.90,358.28,60.002,1433880003,"201051344001145","174011321042388",27.31,43.20,0,332.13,396.45,159.6,152.1,0.738,139568.5,139568.5,1757,0,0,0,L,1122011218,0,123.14,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880022,64864.00
06/09/2015 16:00,2,5.678,ACTIVE,216.45,355.88,60.018,1433880003,"201051344000685","174011321042388",27.43,43.60,0,331.83,394.95,157.8,150.4,0.778,138851.4,138851.4,1755,0,0,0,L,1122011218,0,123.36,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880023,64865.00
06/09/2015 16:00,2,5.820,ACTIVE,216.22,355.88,59.996,1433880003,"274151322000088","174011321042388",26.58,54.80,0,332.43,384.13,156.6,149.2,0.588,404312.7,404312.7,2666,0,0,0,L,1151911521,0,125.40,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880024,64866.00
06/09/2015 16:00,2,5.627,ACTIVE,217.35,357.08,60.002,1433880003,"201051344000438","174011321042388",27.31,46.00,0,332.43,396.15,155.6,148.2,0.742,138891.5,138891.5,1751,0,0,0,L,1122011218,0,123.36,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880024,64867.00
06/09/2015 16:00,2,5.682,ACTIVE,217.35,357.08,59.996,1433880003,"201051344001135","174011321042388",27.29,43.40,0,332.73,395.85,157.1,149.7,0.720,130284.8,130284.8,1751,0,0,0,L,1122011218,0,123.36,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880025,64868.00
06/09/2015 16:00,2,5.578,ACTIVE,216.90,356.48,59.981,1433880003,"201051344000417","174011321042388",27.19,47.30,0,332.73,395.25,153.6,146.3,0.729,134871.3,134871.3,1747,0,0,0,L,1122011218,0,122.91,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880026,64869.00
06/09/2015 16:00,2,5.736,ACTIVE,216.45,355.88,59.991,1433880003,"201051344000594","174011321042388",27.27,47.50,0,330.93,395.85,158.6,151.1,0.751,134564.4,134564.4,1748,0,0,0,L,1122011218,0,122.91,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880027,64870.00
06/09/2015 16:00,2,5.861,ACTIVE,215.77,351.07,59.991,1433880003,"274151322000083","174011321042388",27.02,60.30,0,331.23,384.73,160.4,152.9,0.641,418676.6,418676.6,3064,0,0,0,L,1151911521,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880028,64871.00
06/09/2015 16:00,2,5.832,ACTIVE,217.80,358.58,59.996,1433880003,"201051344000585","174011321042388",27.41,43.20,0,333.33,401.26,161.8,154.3,0.756,133448.6,133448.6,1748,0,0,0,L,1122011218,0,123.14,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880029,64872.00
06/09/2015 16:00,2,5.836,ACTIVE,216.45,354.07,59.996,1433880003,"274151322000054","174011321042388",26.74,55.50,0,331.83,385.03,157.9,150.5,0.610,414057.0,414057.0,2659,0,0,0,L,1151911521,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880030,64873.00
06/09/2015 16:00,2,5.652,ACTIVE,217.80,358.58,60.002,1433880003,"201051344001203","174011321042388",27.67,44.50,0,333.93,397.35,158.4,151.0,0.747,134826.5,134826.5,1755,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880031,64874.00
06/09/2015 16:00,2,5.699,ACTIVE,216.67,357.68,59.996,1433880003,"201051344000646","174011321042388",27.10,43.80,0,331.53,396.15,156.5,149.1,0.742,132455.6,132455.6,1746,0,0,0,L,1122011218,0,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880032,64875.00
06/09/2015 16:00,2,3.967,ACTIVE,217.13,404.27,59.991,1433880003,"274151322000068","174011321042388",36.66,57.00,0,378.72,434.63,146.1,139.1,0.552,324224.6,324224.6,2705,0,0,0,L,1151911521,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880033,64876.00
06/09/2015 16:00,2,6.182,ACTIVE,217.13,370.00,59.991,1433880003,"274151322000076","174011321042388",27.15,59.50,0,333.63,387.44,169.9,162.0,0.654,441045.8,441045.8,3062,0,0,0,L,1151911521,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880034,64877.00
06/09/2015 16:00,1,3.576,ACTIVE,216.8,338.21,60.03,1433880003,"033051125000132","174011321042388",32.74,42,0.512,318.61,368.59,116.5,110.6,0.517,11242.100000024,11270.300000024,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880035,64878.00
06/09/2015 16:00,1,4.093,ACTIVE,217.1,370.40,60.03,1433880003,"033051125000150","174011321042388",37.72,43,0.687,314.50,382.23,153.6,147.8,0.689,14823.100000024,14861.199999988,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880036,64879.00
06/09/2015 16:00,2,5.643,ACTIVE,216.67,356.18,60.002,1433880003,"201051344000890","174011321042388",27.37,47.50,0,331.83,394.95,156.4,149.1,0.725,136411.1,136411.1,1750,0,0,0,L,1122011218,0,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880037,64880.00
06/09/2015 16:00,2,5.680,ACTIVE,218.03,358.88,60.002,1433880003,"201051344000900","174011321042388",27.81,39.00,0,333.33,400.96,159.9,152.4,0.734,136777.5,136777.5,1752,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880038,64881.00
06/09/2015 16:00,2,5.707,ACTIVE,217.35,357.08,59.991,1433880003,"201051344000633","174011321042388",27.14,44.30,0,332.73,396.75,156.9,149.5,0.738,126503.8,126503.8,1751,0,0,0,L,1122011218,0,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880039,64882.00
06/09/2015 16:00,1,5.648,ACTIVE,217.0,330.99,60.03,1433880003,"040051121000185","174011321042388",24.01,43,0.601,318.03,375.53,134.9,129.3,0.606,13801.499999975,13834.900000011,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880040,64883.00
06/09/2015 16:00,2,5.668,ACTIVE,218.48,357.68,59.996,1433880003,"201051344000983","174011321042388",27.73,40.80,0,333.03,400.96,159.1,151.6,0.751,133585.5,133585.5,1751,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880041,64884.00
06/09/2015 16:00,2,5.697,ACTIVE,217.35,355.88,59.991,1433880003,"201051344000917","174011321042388",27.39,43.60,0,332.43,396.45,158.0,150.6,0.756,136987.3,136987.3,1756,0,0,0,L,1122011218,0,123.14,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880042,64885.00
06/09/2015 16:00,1,5.353,ACTIVE,215.9,366.11,60.03,1433880003,"040051121000116","174011321042388",24.91,40,0.589,316.44,373.33,132.7,126.4,0.592,13214.300000012,13246.700000048,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880043,64886.00
06/09/2015 16:00,1,3.559,ACTIVE,217.3,337.93,60.07,1433880003,"033051125000135","174011321042388",32.27,41,0.508,318.44,369.00,114.3,109.9,0.520,11235.199999986,11263.400000034,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880045,64887.00
06/09/2015 16:00,2,5.580,ACTIVE,217.80,357.08,59.970,1433880003,"201051344000648","174011321042388",27.51,40.40,0,333.93,400.96,155.4,148.1,0.729,133052.3,133052.3,1749,0,0,0,L,1122011218,0,123.14,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880045,64888.00
06/09/2015 16:00,2,5.529,ACTIVE,217.35,357.08,60.023,1433880003,"201051344001093","174011321042388",27.69,42.80,0,333.63,397.05,155.1,147.7,0.716,135034.7,135034.7,1753,0,0,0,L,1122011218,0,123.36,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880046,64889.00
06/09/2015 16:00,2,5.656,ACTIVE,218.26,356.48,59.996,1433880003,"201051344000645","174011321042388",27.39,41.00,0,333.93,399.76,156.8,149.4,0.716,133430.8,133430.8,1751,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880047,64890.00
