ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 16:00,2,5.848,ACTIVE,216.45,358.88,59.996,1433880003,"274151322000085","174011321042388",26.88,54.80,0,333.03,385.03,159.2,151.7,0.610,416092.5,416092.5,3059,0,0,0,L,1151911521,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880048,64891.00
06/09/2015 16:00,2,5.658,ACTIVE,217.80,357.38,59.991,1433880003,"201051344000651","174011321042388",27.17,43.60,0,333.63,399.76,155.8,148.5,0.716,132824.9,132824.9,1751,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880049,64892.00
06/09/2015 16:00,2,5.613,ACTIVE,217.58,355.88,59.991,1433880003,"201051344000867","174011321042388",27.61,42.30,0,332.73,395.25,156.9,149.5,0.720,125134.2,125134.2,1750,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880050,64893.00
06/09/2015 16:00,1,5.593,ACTIVE,216.2,360.77,60.03,1433880003,"040051121000095","174011321042388",21.91,41,0.543,317.08,371.01,121.9,116.4,0.549,15186.7,15216.8,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880051,64894.00
06/09/2015 16:00,2,5.570,ACTIVE,216.22,353.47,59.986,1433880003,"201051344001230","174011321042388",27.63,45.30,0,331.53,395.55,155.9,148.6,0.742,136259.3,136259.3,1756,0,0,0,L,1122011218,0,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880052,64895.00
06/09/2015 16:00,2,5.537,ACTIVE,218.26,357.98,59.991,1433880003,"201051344000576","174011321042388",27.81,39.50,0,333.33,401.26,156.1,148.7,0.720,132836.2,132836.2,1753,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880053,64896.00
06/09/2015 16:00,2,5.699,ACTIVE,218.48,358.88,59.991,1433880003,"201051344000579","174011321042388",27.21,44.80,0,333.93,400.66,157.0,149.6,0.742,138707.6,138707.6,1754,0,0,0,L,1122011218,0,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880054,64897.00
06/09/2015 16:15,2,1.988,ACTIVE,211.93,353.47,59.928,1433880903,"201051344000955","174011321042388",27.65,41.50,0,317.10,394.95,55.7,51.9,0.473,138188.5,138188.5,1750,0,0,0,L,1122011218,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880904,64898.00
06/09/2015 16:15,1,1.915,ACTIVE,214.7,430.30,60.00,1433880903,"040051121000195","174011321042388",24.34,42,0.284,299.88,450.32,46.4,37.9,0.113,15709.3,15732,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880906,64899.00
06/09/2015 16:15,2,2.143,ACTIVE,213.51,362.19,59.954,1433880903,"274151322000095","174011321042388",27.71,51.30,0,328.52,387.14,60.1,56.1,0.407,435484.4,435484.4,2674,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880906,64900.00
06/09/2015 16:15,2,1.990,ACTIVE,212.38,354.07,59.959,1433880903,"201051344000868","174011321042388",28.03,35.40,0,317.70,397.96,56.5,52.6,0.455,124481.6,124481.6,1751,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880907,64901.00
06/09/2015 16:15,2,2.002,ACTIVE,213.29,355.88,59.965,1433880903,"201051344000853","174011321042388",27.79,36.50,0,320.11,400.66,56.4,52.5,0.495,130737.6,130737.6,1749,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880908,64902.00
06/09/2015 16:15,2,1.951,ACTIVE,213.06,354.67,59.970,1433880903,"201051344000582","174011321042388",27.77,39.50,0,315.60,397.05,54.9,51.1,0.460,131423.6,131423.6,1752,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880909,64903.00
06/09/2015 16:15,1,1.907,ACTIVE,214.4,373.53,60.00,1433880903,"040051121000097","174011321042388",25.13,41,0.305,300.62,452.66,47.7,38.7,0.266,13473.199999988,13496.100000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880910,64904.00
06/09/2015 16:15,2,1.961,ACTIVE,212.83,356.48,59.959,1433880903,"201051344000469","174011321042388",28.39,34.30,0,316.50,400.36,56.5,52.6,0.486,125906.6,125906.6,1752,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880911,64905.00
06/09/2015 16:15,2,1.996,ACTIVE,211.93,354.67,59.991,1433880903,"201051344000988","174011321042388",27.61,37.00,0,318.61,400.96,55.8,51.9,0.482,125752.5,125752.5,1753,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880912,64906.00
06/09/2015 16:15,2,2.006,ACTIVE,212.61,354.67,59.965,1433880903,"201051344001158","174011321042388",27.45,38.40,0,318.91,397.05,55.8,51.9,0.473,132018.2,132018.2,1754,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880913,64907.00
06/09/2015 16:15,2,2.018,ACTIVE,212.61,354.67,59.965,1433880903,"201051344001025","174011321042388",27.81,41.30,0,318.61,397.96,56.8,52.9,0.482,134961.0,134961.0,1753,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880914,64908.00
06/09/2015 16:15,1,1.433,ACTIVE,214.4,389.16,60.00,1433880903,"033051125000118","174011321042388",38.05,41,0.281,298.86,447.16,54.2,42.6,0.238,14918.6,14944.1,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880915,64909.00
06/09/2015 16:15,2,2.002,ACTIVE,212.83,354.07,59.991,1433880903,"201051344000569","174011321042388",27.59,37.00,0,317.40,397.96,56.0,52.2,0.482,138770.7,138770.7,1750,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880916,64910.00
06/09/2015 16:15,2,1.322,ACTIVE,214.19,408.78,59.959,1433880903,"274151322000094","174011321042388",38.09,50.00,0,376.62,444.24,51.3,47.6,0.358,325333.1,325333.1,3098,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880917,64911.00
06/09/2015 16:15,1,1.942,ALERT,214.8,336.47,60.00,1433880903,"040051121000068","174011321042388",22.87,40,0.279,300.61,451.18,44.2,45.7,0.350,14197.1,14217.7,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433880919,64912.00
06/09/2015 16:15,2,1.996,ACTIVE,213.06,354.37,59.970,1433880903,"201051344000458","174011321042388",27.75,37.80,0,318.61,399.16,56.1,52.2,0.482,134471.7,134471.7,1751,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880920,64913.00
06/09/2015 16:15,2,2.006,ACTIVE,212.61,359.48,59.965,1433880903,"274151322000087","174011321042388",26.24,77.30,0,326.72,382.93,53.3,49.5,0.358,395183.8,395183.8,2659,0,0,0,L,1151911521,0,122.46,122.46,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880921,64914.00
06/09/2015 16:15,2,2.016,ACTIVE,213.51,359.48,59.959,1433880903,"274151322000052","174011321042388",27.75,54.00,0,329.43,385.93,56.5,52.7,0.380,422368.9,422368.9,3061,0,0,0,L,1151911521,0,122.01,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880921,64915.00
06/09/2015 16:15,2,2.025,ACTIVE,212.61,353.47,59.965,1433880903,"201051344001145","174011321042388",27.53,39.30,0,318.61,397.35,56.5,52.7,0.473,139594.8,139594.8,1758,0,0,0,L,1122011218,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880922,64916.00
06/09/2015 16:15,2,1.951,ACTIVE,212.61,354.07,59.970,1433880903,"201051344000685","174011321042388",27.83,40.40,0,316.20,395.25,55.0,51.2,0.473,138877.2,138877.2,1756,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880923,64917.00
06/09/2015 16:15,2,1.977,ACTIVE,212.38,350.77,59.959,1433880903,"274151322000088","174011321042388",27.37,49.50,0,329.43,385.03,54.8,51.0,0.371,404338.4,404338.4,2667,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880924,64918.00
06/09/2015 16:15,2,1.957,ACTIVE,212.61,354.67,59.965,1433880903,"201051344000438","174011321042388",27.81,42.00,0,317.70,396.45,55.1,51.3,0.477,138917.1,138917.1,1752,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880925,64919.00
06/09/2015 16:15,2,2.021,ACTIVE,212.38,353.77,59.959,1433880903,"201051344001135","174011321042388",27.75,39.80,0,319.21,396.45,56.8,52.8,0.464,130310.8,130310.8,1752,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880927,64920.00
06/09/2015 16:15,2,1.963,ACTIVE,212.83,354.07,59.959,1433880903,"201051344000417","174011321042388",27.65,43.40,0,317.10,396.75,55.1,51.2,0.468,134896.6,134896.6,1748,0,0,0,L,1122011218,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880928,64921.00
06/09/2015 16:15,2,2.006,ACTIVE,212.16,353.47,59.970,1433880903,"201051344000594","174011321042388",27.85,43.80,0,315.60,398.26,56.6,52.7,0.477,134590.5,134590.5,1749,0,0,0,L,1122011218,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880929,64922.00
06/09/2015 16:15,2,2.029,ACTIVE,213.96,361.29,59.959,1433880903,"274151322000083","174011321042388",27.65,53.00,0,328.22,385.03,56.9,53.0,0.402,418703.1,418703.1,3065,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880930,64923.00
06/09/2015 16:15,2,2.057,ACTIVE,212.83,355.88,59.959,1433880903,"201051344000585","174011321042388",28.19,39.30,0,317.70,398.56,58.7,54.7,0.491,133475.4,133475.4,1749,0,0,0,L,1122011218,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880931,64924.00
06/09/2015 16:15,2,2.016,ACTIVE,212.61,361.89,59.965,1433880903,"274151322000054","174011321042388",27.59,49.30,0,329.13,386.53,56.4,52.5,0.380,414083.0,414083.0,2660,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880932,64925.00
06/09/2015 16:15,2,2.018,ACTIVE,212.83,353.47,59.970,1433880903,"201051344001203","174011321042388",27.83,41.00,0,316.20,397.35,56.9,53.0,0.482,134852.6,134852.6,1756,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880933,64926.00
06/09/2015 16:15,2,1.979,ACTIVE,212.38,353.77,59.959,1433880903,"201051344000646","174011321042388",28.05,40.20,0,317.70,395.55,56.2,52.4,0.482,132481.3,132481.3,1747,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880934,64927.00
06/09/2015 16:15,2,1.305,ACTIVE,213.51,413.29,59.970,1433880903,"274151322000068","174011321042388",38.43,51.30,0,372.11,441.84,50.2,46.5,0.331,324248.6,324248.6,2706,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880935,64928.00
06/09/2015 16:15,2,2.148,ACTIVE,213.51,350.77,59.970,1433880903,"274151322000076","174011321042388",27.77,52.50,0,329.73,387.14,60.4,56.4,0.415,441073.7,441073.7,3063,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880936,64929.00
06/09/2015 16:15,1,1.234,ACTIVE,215.0,351.50,60.03,1433880903,"033051125000132","174011321042388",32.88,40,0.253,300.35,447.62,40.3,40.0,0.230,11270.300000024,11288.900000024,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880937,64930.00
06/09/2015 16:15,1,1.427,ACTIVE,214.7,350.22,60.03,1433880903,"033051125000150","174011321042388",37.87,40,0.325,302.66,453.81,53.7,60.7,0.241,14861.199999988,14886,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880938,64931.00
06/09/2015 16:15,2,2.002,ACTIVE,212.61,352.57,59.975,1433880903,"201051344000890","174011321042388",27.89,43.60,0,317.70,395.85,56.6,52.8,0.477,136436.6,136436.6,1751,0,0,0,L,1122011218,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880939,64932.00
06/09/2015 16:15,2,1.980,ACTIVE,213.06,354.97,59.970,1433880903,"201051344000900","174011321042388",28.37,35.40,0,318.00,398.56,56.9,53.0,0.477,136803.5,136803.5,1753,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880940,64933.00
06/09/2015 16:15,2,1.980,ACTIVE,213.06,356.78,59.975,1433880903,"201051344000633","174011321042388",28.03,40.20,0,316.50,397.66,56.3,52.4,0.477,126529.4,126529.4,1752,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880941,64934.00
06/09/2015 16:15,1,1.918,ACTIVE,215.0,345.59,60.03,1433880903,"040051121000185","174011321042388",24.32,41,0.304,301.30,451.59,46.4,35.9,0.365,13834.900000011,13856.599999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880942,64935.00
06/09/2015 16:15,2,2.014,ACTIVE,213.06,355.28,59.970,1433880903,"201051344000983","174011321042388",28.35,36.80,0,318.91,399.16,57.8,53.9,0.495,133611.5,133611.5,1752,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880943,64936.00
06/09/2015 16:15,2,1.986,ACTIVE,213.06,355.58,59.944,1433880903,"201051344000917","174011321042388",28.23,39.80,0,319.21,397.35,56.8,52.8,0.477,137013.0,137013.0,1757,0,0,0,L,1122011218,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880944,64937.00
06/09/2015 16:15,1,1.950,ACTIVE,214.2,392.93,60.00,1433880903,"040051121000116","174011321042388",25.06,38,0.300,297.53,450.56,48.6,47.2,0.181,13246.700000048,13268.300000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880945,64938.00
06/09/2015 16:15,1,1.232,ACTIVE,214.9,403.37,60.03,1433880903,"033051125000135","174011321042388",33.36,39,0.249,300.90,453.79,40.9,32.8,0.131,11263.400000034,11281.999999998,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880946,64939.00
06/09/2015 16:15,2,1.984,ACTIVE,213.29,355.28,59.986,1433880903,"201051344000648","174011321042388",27.99,36.80,0,315.90,398.26,56.3,52.4,0.451,133077.6,133077.6,1750,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880947,64940.00
06/09/2015 16:15,2,1.945,ACTIVE,213.06,355.88,59.959,1433880903,"201051344001093","174011321042388",28.51,39.50,0,320.11,396.15,56.2,52.3,0.491,135059.8,135059.8,1754,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880948,64941.00
06/09/2015 16:15,2,2.020,ACTIVE,213.29,355.58,59.975,1433880903,"201051344000645","174011321042388",27.67,37.00,0,319.21,397.05,56.6,52.7,0.473,133456.3,133456.3,1752,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880949,64942.00
06/09/2015 16:15,2,2.047,ACTIVE,212.83,357.98,59.981,1433880903,"274151322000085","174011321042388",27.63,49.30,0,329.43,385.33,57.3,53.4,0.407,416118.4,416118.4,3060,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880950,64943.00
06/09/2015 16:15,2,1.988,ACTIVE,213.06,357.68,60.007,1433880903,"201051344000651","174011321042388",27.83,39.80,0,318.30,396.15,56.0,52.2,0.468,132850.1,132850.1,1752,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880951,64944.00
06/09/2015 16:15,2,2.027,ACTIVE,213.06,356.18,59.975,1433880903,"201051344000867","174011321042388",27.91,37.80,0,317.40,397.66,57.3,53.4,0.473,125159.8,125159.8,1751,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880952,64945.00
06/09/2015 16:15,1,1.998,ACTIVE,214.4,407.16,60.03,1433880903,"040051121000095","174011321042388",22.75,38,0.258,298.32,449.35,45.2,42.7,0.135,15216.8,15236.4,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880953,64946.00
06/09/2015 16:15,2,1.996,ACTIVE,212.16,352.87,60.002,1433880903,"201051344001230","174011321042388",28.17,41.00,0,317.10,395.25,57.0,53.1,0.486,136284.5,136284.5,1757,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880954,64947.00
06/09/2015 16:15,2,1.961,ACTIVE,213.51,355.58,59.959,1433880903,"201051344000576","174011321042388",28.29,35.60,0,317.10,399.16,56.2,52.3,0.473,132861.4,132861.4,1754,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880955,64948.00
06/09/2015 16:15,2,2.018,ACTIVE,213.06,355.58,59.975,1433880903,"201051344000579","174011321042388",28.31,40.40,0,317.40,399.16,57.9,54.0,0.477,138733.0,138733.0,1755,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433880956,64949.00
06/09/2015 16:30,2,4.115,ACTIVE,214.87,349.26,59.986,1433881803,"201051344000955","174011321042388",28.63,39.80,0,315.60,396.75,119.4,113.3,0.575,138206.2,138206.2,1751,0,0,0,L,1122011218,0,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881804,64950.00
06/09/2015 16:30,1,4.226,ACTIVE,215.2,329.68,60.03,1433881803,"040051121000195","174011321042388",25.03,39,0.464,300.93,450.86,105.3,99.5,0.480,15732,15746.7,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881806,64951.00
06/09/2015 16:30,2,4.709,ACTIVE,214.87,361.59,59.975,1433881803,"274151322000095","174011321042388",28.57,49.50,0,330.03,386.53,136.2,129.6,0.517,435503.7,435503.7,2675,0,0,0,L,1151911521,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881806,64952.00
06/09/2015 16:30,2,4.439,ACTIVE,215.54,351.07,59.991,1433881803,"201051344000868","174011321042388",28.39,35.00,0,316.50,398.56,127.7,121.3,0.601,124499.6,124499.6,1752,0,0,0,L,1122011218,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881807,64953.00
06/09/2015 16:30,2,4.506,ACTIVE,217.13,354.37,59.944,1433881803,"201051344000853","174011321042388",28.53,35.20,0,318.91,399.76,130.2,123.7,0.623,130755.6,130755.6,1750,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881808,64954.00
06/09/2015 16:30,2,4.482,ACTIVE,216.45,353.47,59.975,1433881803,"201051344000582","174011321042388",28.63,38.00,0,316.80,398.56,130.0,123.6,0.605,131441.2,131441.2,1753,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881809,64955.00
06/09/2015 16:30,1,4.593,ACTIVE,216.5,351.02,60.03,1433881803,"040051121000097","174011321042388",25.61,38,0.521,301.91,451.79,117.0,112.2,0.531,13496.100000024,13511.199999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881810,64956.00
06/09/2015 16:30,2,4.311,ACTIVE,216.67,352.57,59.965,1433881803,"201051344000469","174011321042388",29.00,33.30,0,316.50,400.06,126.6,120.3,0.610,125924.6,125924.6,1753,0,0,0,L,1122011218,0,122.91,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881811,64957.00
06/09/2015 16:30,2,4.426,ACTIVE,216.67,353.17,59.970,1433881803,"201051344000988","174011321042388",28.35,36.00,0,317.10,398.56,127.1,120.8,0.605,125770.4,125770.4,1754,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881812,64958.00
06/09/2015 16:30,2,4.455,ACTIVE,216.90,352.87,59.970,1433881803,"201051344001158","174011321042388",28.03,37.00,0,318.00,399.46,126.5,120.2,0.601,132036.1,132036.1,1755,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881813,64959.00
06/09/2015 16:30,2,4.420,ACTIVE,216.22,349.26,59.954,1433881803,"201051344001025","174011321042388",28.82,39.80,0,317.10,400.66,129.1,122.7,0.588,134979.3,134979.3,1754,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881814,64960.00
06/09/2015 16:30,1,3.165,ACTIVE,216.1,361.15,60.00,1433881803,"033051125000118","174011321042388",39.06,39,0.546,297.95,448.73,123.0,117.3,0.556,14944.1,14959.3,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881815,64961.00
06/09/2015 16:30,2,4.992,ACTIVE,217.35,353.47,59.975,1433881803,"201051344000569","174011321042388",28.75,35.80,0,318.00,397.96,145.3,138.4,0.685,138788.8,138788.8,1751,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881816,64962.00
06/09/2015 16:30,2,3.297,ACTIVE,216.00,424.11,59.996,1433881803,"274151322000094","174011321042388",38.19,49.30,0,383.53,459.27,127.7,121.3,0.491,325349.5,325349.5,3099,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881817,64963.00
06/09/2015 16:30,1,4.749,ACTIVE,215.9,324.03,60.03,1433881803,"040051121000068","174011321042388",23.42,38,0.491,300.75,451.27,110.7,105.7,0.506,14217.7,14231.8,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881818,64964.00
06/09/2015 16:30,2,4.521,ACTIVE,216.90,350.47,59.970,1433881803,"201051344000458","174011321042388",28.69,36.80,0,317.40,399.76,131.2,124.7,0.632,134489.8,134489.8,1752,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881819,64965.00
06/09/2015 16:30,2,4.562,ACTIVE,215.32,360.38,59.954,1433881803,"274151322000087","174011321042388",27.39,74.30,0,328.82,384.43,126.5,120.2,0.482,395201.3,395201.3,2660,0,0,0,L,1151911521,0,124.04,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881820,64966.00
06/09/2015 16:30,2,4.348,ACTIVE,215.09,348.36,59.975,1433881803,"274151322000052","174011321042388",28.15,52.50,0,327.92,387.14,123.7,117.5,0.477,422387.2,422387.2,3062,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881821,64967.00
06/09/2015 16:30,2,4.094,ACTIVE,215.09,349.26,59.949,1433881803,"201051344001145","174011321042388",28.35,37.80,0,318.30,397.96,117.5,111.5,0.548,139613.1,139613.1,1759,0,0,0,L,1122011218,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881822,64968.00
06/09/2015 16:30,2,3.975,ACTIVE,215.09,349.26,59.975,1433881803,"201051344000685","174011321042388",28.67,38.60,0,316.20,397.66,115.3,109.4,0.575,138895.1,138895.1,1757,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881823,64969.00
06/09/2015 16:30,2,4.025,ACTIVE,214.87,352.27,59.954,1433881803,"274151322000088","174011321042388",27.95,48.00,0,328.22,385.63,114.0,108.1,0.438,404356.3,404356.3,2668,0,0,0,L,1151911521,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881824,64970.00
06/09/2015 16:30,2,3.998,ACTIVE,215.54,349.26,59.981,1433881803,"201051344000438","174011321042388",28.67,40.20,0,315.90,397.66,116.0,110.1,0.552,138935.0,138935.0,1753,0,0,0,L,1122011218,0,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881825,64971.00
06/09/2015 16:30,2,4.057,ACTIVE,215.32,348.66,59.938,1433881803,"201051344001135","174011321042388",28.55,38.20,0,318.30,398.26,117.3,111.3,0.539,130329.1,130329.1,1753,0,0,0,L,1122011218,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881826,64972.00
06/09/2015 16:30,2,4.014,ACTIVE,215.32,350.17,59.991,1433881803,"201051344000417","174011321042388",28.25,41.80,0,317.40,397.35,114.8,108.9,0.548,134914.5,134914.5,1749,0,0,0,L,1122011218,0,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881826,64973.00
06/09/2015 16:30,2,4.068,ACTIVE,214.87,349.26,59.996,1433881803,"201051344000594","174011321042388",28.55,42.30,0,318.30,398.86,117.5,111.5,0.552,134608.9,134608.9,1750,0,0,0,L,1122011218,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881827,64974.00
06/09/2015 16:30,2,4.133,ACTIVE,214.87,357.98,59.970,1433881803,"274151322000083","174011321042388",28.03,51.80,0,327.92,386.23,117.2,111.2,0.468,418721.7,418721.7,3066,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881828,64975.00
06/09/2015 16:30,2,4.236,ACTIVE,216.00,351.07,59.954,1433881803,"201051344000585","174011321042388",28.35,38.00,0,319.21,399.76,121.6,115.5,0.570,133494.3,133494.3,1750,0,0,0,L,1122011218,0,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881829,64976.00
06/09/2015 16:30,2,4.188,ACTIVE,215.32,342.95,59.981,1433881803,"274151322000054","174011321042388",27.85,47.50,0,328.82,388.04,118.0,112.0,0.451,414101.3,414101.3,2661,0,0,0,L,1151911521,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881830,64977.00
06/09/2015 16:30,2,4.248,ACTIVE,216.00,350.47,59.986,1433881803,"201051344001203","174011321042388",28.53,39.50,0,316.50,400.66,122.8,116.6,0.575,134871.0,134871.0,1757,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881831,64978.00
06/09/2015 16:30,2,4.236,ACTIVE,215.32,349.26,59.965,1433881803,"201051344000646","174011321042388",28.59,38.80,0,317.10,397.96,122.7,116.5,0.588,132499.6,132499.6,1748,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881832,64979.00
06/09/2015 16:30,2,3.008,ACTIVE,216.45,406.07,59.949,1433881803,"274151322000068","174011321042388",37.81,50.40,0,377.52,446.35,115.2,109.3,0.442,324265.3,324265.3,2707,0,0,0,L,1151911521,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881833,64980.00
06/09/2015 16:30,2,4.928,ACTIVE,216.67,362.19,59.954,1433881803,"274151322000076","174011321042388",28.71,51.00,0,327.92,386.83,143.2,136.3,0.561,441093.5,441093.5,3064,0,0,0,L,1151911521,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881834,64981.00
06/09/2015 16:30,1,3.046,ACTIVE,216.6,324.55,60.03,1433881803,"033051125000132","174011321042388",34.74,38,0.460,300.52,448.27,105.3,99.3,0.479,11288.900000024,11301.600000024,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881835,64982.00
06/09/2015 16:30,1,3.545,ACTIVE,216.2,342.58,60.00,1433881803,"033051125000150","174011321042388",38.77,38,0.614,300.20,453.33,136.7,131.9,0.616,14886,14901.699999988,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881837,64983.00
06/09/2015 16:30,2,4.787,ACTIVE,215.77,351.97,59.975,1433881803,"201051344000890","174011321042388",28.51,42.00,0,318.30,396.45,138.3,131.5,0.645,136455.1,136455.1,1752,0,0,0,L,1122011218,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881837,64984.00
06/09/2015 16:30,2,5.207,ACTIVE,217.58,355.58,59.959,1433881803,"201051344000900","174011321042388",28.96,34.30,0,316.50,399.46,152.9,145.6,0.712,136822.1,136822.1,1754,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881838,64985.00
06/09/2015 16:30,2,5.582,ACTIVE,217.35,355.88,59.959,1433881803,"201051344000633","174011321042388",28.05,39.00,0,318.30,398.86,158.6,151.2,0.765,126547.8,126547.8,1753,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881839,64986.00
06/09/2015 16:30,1,5.529,ACTIVE,217.3,326.57,60.00,1433881803,"040051121000185","174011321042388",25.76,38,0.630,301.80,451.49,141.7,136.1,0.627,13856.599999999,13871.900000011,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881840,64987.00
06/09/2015 16:30,2,6.168,ACTIVE,219.16,360.69,59.975,1433881803,"201051344000983","174011321042388",28.51,35.60,0,319.21,399.46,178.1,170.0,0.831,133630.3,133630.3,1753,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881841,64988.00
06/09/2015 16:30,2,6.113,ACTIVE,218.26,358.88,59.975,1433881803,"201051344000917","174011321042388",28.69,38.60,0,318.00,397.96,177.6,169.5,0.844,137031.7,137031.7,1758,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881842,64989.00
06/09/2015 16:30,1,5.835,ACTIVE,216.5,361.65,60.03,1433881803,"040051121000116","174011321042388",25.68,36,0.661,298.29,451.00,149.1,142.0,0.664,13268.300000012,13283.600000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881844,64990.00
06/09/2015 16:30,1,3.728,ACTIVE,217.6,326.19,60.00,1433881803,"033051125000135","174011321042388",33.86,37,0.559,301.59,452.96,125.6,121.0,0.564,11281.999999998,11295.30000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881845,64991.00
06/09/2015 16:30,2,6.076,ACTIVE,218.93,359.78,59.991,1433881803,"201051344000648","174011321042388",28.49,36.00,0,316.80,400.06,175.3,167.3,0.813,133096.1,133096.1,1751,0,0,0,L,1122011218,0,123.59,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881846,64992.00
06/09/2015 16:30,2,6.004,ACTIVE,218.48,360.08,59.981,1433881803,"201051344001093","174011321042388",28.67,38.20,0,317.40,397.66,174.3,166.3,0.795,135078.3,135078.3,1755,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881847,64993.00
06/09/2015 16:30,2,6.188,ACTIVE,218.93,359.78,59.938,1433881803,"201051344000645","174011321042388",28.41,35.80,0,318.30,397.96,178.0,169.9,0.804,133475.0,133475.0,1753,0,0,0,L,1122011218,0,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881847,64994.00
06/09/2015 16:30,2,6.201,ACTIVE,216.67,364.29,59.954,1433881803,"274151322000085","174011321042388",28.11,48.00,0,330.33,387.74,176.3,168.2,0.672,416137.4,416137.4,3061,0,0,0,L,1151911521,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881848,64995.00
06/09/2015 16:30,2,5.807,ACTIVE,218.26,358.28,59.975,1433881803,"201051344000651","174011321042388",28.63,38.40,0,317.10,398.86,168.2,160.4,0.765,132868.7,132868.7,1753,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881849,64996.00
06/09/2015 16:30,2,5.541,ACTIVE,217.35,355.88,59.981,1433881803,"201051344000867","174011321042388",28.65,37.00,0,317.40,399.76,160.6,153.1,0.738,125178.7,125178.7,1752,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881850,64997.00
06/09/2015 16:30,1,5.267,ACTIVE,216.2,325.66,60.03,1433881803,"040051121000095","174011321042388",22.97,36,0.535,297.83,448.71,120.4,114.9,0.541,15236.4,15250.7,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881851,64998.00
06/09/2015 16:30,2,5.102,ACTIVE,216.00,352.57,59.991,1433881803,"201051344001230","174011321042388",28.57,39.50,0,317.40,396.75,147.6,140.5,0.698,136303.4,136303.4,1758,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881852,64999.00
06/09/2015 16:30,2,5.035,ACTIVE,217.58,356.48,59.959,1433881803,"201051344000576","174011321042388",28.45,35.20,0,318.61,401.86,145.0,138.1,0.672,132880.1,132880.1,1755,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881853,65000.00
06/09/2015 16:30,2,4.898,ACTIVE,217.35,355.58,59.965,1433881803,"201051344000579","174011321042388",28.45,39.50,0,318.00,401.56,141.1,134.2,0.663,138752.1,138752.1,1756,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433881854,65001.00
06/09/2015 16:45,2,4.797,ACTIVE,216.45,354.97,59.991,1433882704,"201051344000955","174011321042388",28.05,40.80,0,317.40,394.65,136.3,129.7,0.650,138238.8,138238.8,1752,0,0,0,L,1122011218,0,122.91,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882705,65002.00
06/09/2015 16:45,1,4.965,ACTIVE,216.5,336.54,60.03,1433882704,"040051121000195","174011321042388",24.72,39,0.539,300.86,451.13,122.1,116.1,0.549,15746.7,15775.4,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882706,65003.00
06/09/2015 16:45,2,5.531,ACTIVE,216.22,367.90,60.002,1433882704,"274151322000095","174011321042388",27.83,50.60,0,330.63,387.74,155.8,148.5,0.588,435540.0,435540.0,2676,0,0,0,L,1151911521,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882707,65004.00
06/09/2015 16:45,2,4.926,ACTIVE,217.13,354.07,59.975,1433882704,"201051344000868","174011321042388",28.47,35.40,0,319.51,396.75,142.0,135.1,0.650,124532.8,124532.8,1753,0,0,0,L,1122011218,0,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882708,65005.00
06/09/2015 16:45,2,4.850,ACTIVE,218.48,356.48,60.007,1433882704,"201051344000853","174011321042388",28.27,36.50,0,321.01,402.46,138.8,132.0,0.654,130788.9,130788.9,1751,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882709,65006.00
06/09/2015 16:45,2,4.814,ACTIVE,217.58,354.37,59.970,1433882704,"201051344000582","174011321042388",27.73,39.30,0,316.20,398.86,135.2,128.5,0.628,131473.9,131473.9,1754,0,0,0,L,1122011218,0,123.36,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882710,65007.00
06/09/2015 16:45,1,4.629,ACTIVE,216.6,352.91,60.03,1433882704,"040051121000097","174011321042388",25.05,39,0.514,302.20,451.82,115.4,110.8,0.521,13511.199999988,13540.100000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882711,65008.00
06/09/2015 16:45,2,4.297,ACTIVE,217.35,352.87,59.970,1433882704,"201051344000469","174011321042388",28.55,34.00,0,318.91,400.96,124.2,118.0,0.601,125957.9,125957.9,1754,0,0,0,L,1122011218,0,123.14,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882712,65009.00
06/09/2015 16:45,2,4.357,ACTIVE,217.13,353.77,60.012,1433882704,"201051344000988","174011321042388",27.91,36.80,0,318.91,402.46,123.1,116.9,0.575,125803.6,125803.6,1755,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882713,65010.00
06/09/2015 16:45,2,4.379,ACTIVE,217.13,353.47,60.007,1433882704,"201051344001158","174011321042388",27.83,37.30,0,318.91,400.66,123.5,117.2,0.601,132069.1,132069.1,1756,0,0,0,L,1122011218,0,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882714,65011.00
06/09/2015 16:45,2,4.535,ACTIVE,216.67,353.17,60.002,1433882704,"201051344001025","174011321042388",28.11,40.40,0,318.30,399.46,129.2,122.7,0.588,135013.0,135013.0,1755,0,0,0,L,1122011218,0,123.14,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882715,65012.00
06/09/2015 16:45,1,3.393,ACTIVE,216.8,324.29,60.03,1433882704,"033051125000118","174011321042388",38.38,39,0.574,314.44,381.67,129.6,123.6,0.582,14959.3,14991.7,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882716,65013.00
06/09/2015 16:45,2,4.486,ACTIVE,217.35,351.97,59.981,1433882704,"201051344000569","174011321042388",28.07,37.00,0,317.40,399.46,127.5,121.2,0.601,138821.8,138821.8,1752,0,0,0,L,1122011218,0,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882717,65014.00
06/09/2015 16:45,2,3.109,ACTIVE,216.00,409.08,59.991,1433882704,"274151322000094","174011321042388",37.67,50.20,0,384.43,452.36,118.5,112.4,0.464,325380.4,325380.4,3100,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882718,65015.00
06/09/2015 16:45,1,4.121,ACTIVE,215.7,344.78,60.03,1433882704,"040051121000068","174011321042388",22.82,38,0.413,301.36,451.48,93.6,88.9,0.434,14231.8,14258.3,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882719,65016.00
06/09/2015 16:45,2,3.980,ACTIVE,216.45,349.56,60.012,1433882704,"201051344000458","174011321042388",27.99,37.50,0,318.30,397.96,112.9,107.1,0.544,134523.0,134523.0,1753,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882720,65017.00
06/09/2015 16:45,2,3.797,ACTIVE,215.09,346.26,59.986,1433882704,"274151322000087","174011321042388",26.48,74.70,0,328.22,382.93,101.9,96.4,0.384,395233.4,395233.4,2661,0,0,0,L,1151911521,0,124.27,122.91,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882721,65018.00
06/09/2015 16:45,2,3.971,ACTIVE,215.32,352.57,59.965,1433882704,"274151322000052","174011321042388",26.92,53.30,0,329.73,384.73,108.3,102.6,0.415,422420.7,422420.7,3063,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882722,65019.00
06/09/2015 16:45,2,4.367,ACTIVE,215.77,351.07,59.981,1433882704,"201051344001145","174011321042388",27.71,38.60,0,319.51,397.05,122.6,116.4,0.566,139646.5,139646.5,1760,0,0,0,L,1122011218,0,122.91,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882723,65020.00
06/09/2015 16:45,2,4.463,ACTIVE,215.77,352.57,59.991,1433882704,"201051344000685","174011321042388",28.27,39.80,0,316.80,395.55,127.9,121.5,0.632,138928.2,138928.2,1758,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882724,65021.00
06/09/2015 16:45,2,4.684,ACTIVE,216.00,359.48,59.981,1433882704,"274151322000088","174011321042388",27.27,48.30,0,329.73,385.33,129.2,122.8,0.477,404389.1,404389.1,2669,0,0,0,L,1151911521,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882725,65022.00
06/09/2015 16:45,2,4.615,ACTIVE,216.67,352.87,59.996,1433882704,"201051344000438","174011321042388",28.11,41.00,0,317.70,396.15,131.3,124.9,0.628,138967.7,138967.7,1754,0,0,0,L,1122011218,0,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882726,65023.00
06/09/2015 16:45,2,4.785,ACTIVE,216.67,353.17,59.996,1433882704,"201051344001135","174011321042388",27.93,39.00,0,318.30,396.15,135.3,128.7,0.628,130362.0,130362.0,1754,0,0,0,L,1122011218,0,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882727,65024.00
06/09/2015 16:45,2,4.734,ACTIVE,216.45,352.57,59.970,1433882704,"201051344000417","174011321042388",27.79,42.30,0,317.10,396.45,133.1,126.5,0.636,134946.8,134946.8,1750,0,0,0,L,1122011218,0,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882728,65025.00
06/09/2015 16:45,2,4.688,ACTIVE,216.00,352.87,60.002,1433882704,"201051344000594","174011321042388",28.23,42.80,0,317.70,397.35,133.9,127.3,0.628,134642.2,134642.2,1751,0,0,0,L,1122011218,0,122.91,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882728,65026.00
06/09/2015 16:45,2,4.871,ACTIVE,215.32,356.78,59.965,1433882704,"274151322000083","174011321042388",27.61,52.50,0,328.52,385.03,136.1,129.4,0.526,418755.8,418755.8,3067,0,0,0,L,1151911521,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882729,65027.00
06/09/2015 16:45,2,4.590,ACTIVE,216.90,355.28,60.002,1433882704,"201051344000585","174011321042388",28.19,38.80,0,315.00,397.66,131.0,124.5,0.597,133528.6,133528.6,1751,0,0,0,L,1122011218,0,122.91,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882730,65028.00
06/09/2015 16:45,2,4.541,ACTIVE,215.77,345.36,60.012,1433882704,"274151322000054","174011321042388",27.39,49.00,0,328.52,385.63,126.0,119.7,0.486,414134.8,414134.8,2662,0,0,0,L,1151911521,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882731,65029.00
06/09/2015 16:45,2,4.381,ACTIVE,216.45,350.17,59.986,1433882704,"201051344001203","174011321042388",28.13,40.40,0,317.40,399.76,124.8,118.6,0.592,134904.3,134904.3,1758,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882732,65030.00
06/09/2015 16:45,2,4.434,ACTIVE,215.54,350.77,59.975,1433882704,"201051344000646","174011321042388",27.51,39.30,0,317.10,396.15,123.6,117.4,0.592,132532.6,132532.6,1749,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882733,65031.00
06/09/2015 16:45,2,3.018,ACTIVE,216.45,416.59,59.991,1433882704,"274151322000068","174011321042388",38.49,51.30,0,380.82,452.36,116.8,110.8,0.433,324296.2,324296.2,2708,0,0,0,L,1151911521,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882734,65032.00
06/09/2015 16:45,2,4.883,ACTIVE,216.22,348.06,59.959,1433882704,"274151322000076","174011321042388",28.19,52.00,0,330.33,387.44,139.4,132.6,0.530,441129.4,441129.4,3065,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882735,65033.00
06/09/2015 16:45,1,2.770,ACTIVE,216.2,344.66,60.03,1433882704,"033051125000132","174011321042388",33.78,38,0.407,300.52,447.29,93.1,87.9,0.426,11301.600000024,11325.900000024,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882737,65034.00
06/09/2015 16:45,1,3.069,ACTIVE,216.5,346.55,60.03,1433882704,"033051125000150","174011321042388",38.16,38,0.521,314.29,380.66,116.5,112.0,0.533,14901.699999988,14934.199999988,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882738,65035.00
