ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 16:45,2,4.234,ACTIVE,215.54,350.17,60.007,1433882704,"201051344000890","174011321042388",28.17,42.80,0,318.00,396.15,120.9,114.7,0.557,136488.1,136488.1,1753,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882739,65036.00
06/09/2015 16:45,2,4.348,ACTIVE,216.67,352.27,59.933,1433882704,"201051344000900","174011321042388",28.37,35.40,0,318.00,398.86,125.0,118.7,0.583,136855.6,136855.6,1755,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882740,65037.00
06/09/2015 16:45,2,4.336,ACTIVE,216.22,352.27,60.012,1433882704,"201051344000633","174011321042388",27.97,39.30,0,318.30,398.56,122.8,116.6,0.588,126580.9,126580.9,1754,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882741,65038.00
06/09/2015 16:45,1,4.253,ACTIVE,216.5,343.72,60.03,1433882704,"040051121000185","174011321042388",24.76,39,0.465,302.03,451.69,104.7,100.7,0.479,13871.900000011,13900.499999975,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882742,65039.00
06/09/2015 16:45,2,4.521,ACTIVE,217.13,352.57,59.975,1433882704,"201051344000983","174011321042388",28.39,36.80,0,317.40,398.86,130.0,123.6,0.628,133663.8,133663.8,1754,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882743,65040.00
06/09/2015 16:45,2,4.605,ACTIVE,216.67,352.57,60.002,1433882704,"201051344000917","174011321042388",28.07,39.50,0,320.41,397.35,130.9,124.4,0.628,137065.0,137065.0,1759,0,0,0,L,1122011218,0,123.14,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882744,65041.00
06/09/2015 16:45,1,4.629,ACTIVE,216.1,359.62,60.03,1433882704,"040051121000116","174011321042388",25.34,36,0.515,298.10,450.99,116.7,110.9,0.528,13283.600000024,13312.100000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882745,65042.00
06/09/2015 16:45,1,3.109,ACTIVE,216.8,332.89,60.03,1433882704,"033051125000135","174011321042388",33.18,38,0.455,301.04,452.79,102.6,98.2,0.470,11295.30000001,11319.699999986,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882746,65043.00
06/09/2015 16:45,2,4.939,ACTIVE,217.58,353.17,60.002,1433882704,"201051344000648","174011321042388",28.15,36.80,0,317.10,398.56,140.8,134.0,0.658,133128.8,133128.8,1752,0,0,0,L,1122011218,0,123.14,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882747,65044.00
06/09/2015 16:45,2,4.875,ACTIVE,217.35,354.67,59.938,1433882704,"201051344001093","174011321042388",28.23,38.80,0,317.70,397.35,139.3,132.6,0.645,135110.8,135110.8,1756,0,0,0,L,1122011218,0,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882748,65045.00
06/09/2015 16:45,2,4.996,ACTIVE,217.80,354.07,59.981,1433882704,"201051344000645","174011321042388",28.19,36.80,0,318.00,397.66,142.7,135.8,0.654,133508.2,133508.2,1754,0,0,0,L,1122011218,0,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882749,65046.00
06/09/2015 16:45,2,5.184,ACTIVE,216.45,355.28,59.991,1433882704,"274151322000085","174011321042388",27.67,48.80,0,330.03,385.33,145.2,138.2,0.557,416171.1,416171.1,3062,0,0,0,L,1151911521,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882750,65047.00
06/09/2015 16:45,2,4.990,ACTIVE,217.35,355.58,59.981,1433882704,"201051344000651","174011321042388",27.97,39.50,0,318.61,397.05,141.3,134.5,0.645,132901.7,132901.7,1754,0,0,0,L,1122011218,0,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882751,65048.00
06/09/2015 16:45,2,4.986,ACTIVE,216.90,353.77,60.007,1433882704,"201051344000867","174011321042388",28.17,37.80,0,320.11,396.15,142.2,135.3,0.658,125211.8,125211.8,1753,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882752,65049.00
06/09/2015 16:45,1,4.980,ACTIVE,216.9,326.26,60.03,1433882704,"040051121000095","174011321042388",22.47,37,0.492,297.75,448.15,111.4,106.2,0.503,15250.7,15276.5,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882753,65050.00
06/09/2015 16:45,2,4.928,ACTIVE,216.00,352.27,59.965,1433882704,"201051344001230","174011321042388",28.25,40.20,0,317.70,396.15,141.0,134.2,0.667,136336.3,136336.3,1759,0,0,0,L,1122011218,0,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882754,65051.00
06/09/2015 16:45,2,4.916,ACTIVE,218.03,356.48,60.002,1433882704,"201051344000576","174011321042388",28.25,35.40,0,316.80,398.26,140.7,133.8,0.645,132912.9,132912.9,1756,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882755,65052.00
06/09/2015 16:45,2,4.961,ACTIVE,217.80,355.28,60.007,1433882704,"201051344000579","174011321042388",28.19,40.20,0,318.61,397.05,141.7,134.9,0.663,138785.3,138785.3,1757,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433882755,65053.00
06/09/2015 17:00,2,4.035,ACTIVE,215.09,348.96,59.975,1433883603,"201051344000955","174011321042388",27.89,41.30,0,333.03,385.33,114.0,108.1,0.548,138268.1,138268.1,1753,0,0,0,L,1122011218,0,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883604,65054.00
06/09/2015 17:00,1,4.154,ACTIVE,215.2,322.73,60.03,1433883603,"040051121000195","174011321042388",24.67,39,0.451,317.55,367.90,101.9,96.5,0.470,15775.4,15801.4,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883606,65055.00
06/09/2015 17:00,2,4.580,ACTIVE,215.32,353.47,59.959,1433883603,"274151322000095","174011321042388",27.91,50.80,0,332.43,380.82,129.4,122.9,0.486,435573.1,435573.1,2677,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883607,65056.00
06/09/2015 17:00,2,4.123,ACTIVE,215.77,349.56,59.975,1433883603,"201051344000868","174011321042388",27.69,35.80,0,331.53,386.83,115.6,109.6,0.530,124562.6,124562.6,1754,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883608,65057.00
06/09/2015 17:00,2,4.074,ACTIVE,217.13,350.47,59.986,1433883603,"201051344000853","174011321042388",28.09,37.00,0,333.33,386.83,116.0,110.1,0.548,130818.8,130818.8,1752,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883608,65058.00
06/09/2015 17:00,2,4.070,ACTIVE,216.45,349.86,59.975,1433883603,"201051344000582","174011321042388",27.67,39.50,0,333.03,386.53,114.1,108.2,0.535,131503.3,131503.3,1755,0,0,0,L,1122011218,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883609,65059.00
06/09/2015 17:00,1,4.097,ALERT,216.4,332.41,60.03,1433883603,"040051121000097","174011321042388",25.08,39,0.454,315.76,367.14,102.2,97.7,0.470,13540.100000024,13566.199999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433883611,65060.00
06/09/2015 17:00,2,4.055,ACTIVE,216.67,351.97,59.981,1433883603,"201051344000469","174011321042388",28.27,34.50,0,332.43,386.83,116.2,110.2,0.561,125987.8,125987.8,1755,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883612,65061.00
06/09/2015 17:00,2,4.121,ACTIVE,216.67,352.57,60.002,1433883603,"201051344000988","174011321042388",27.75,37.30,0,331.53,387.74,115.7,109.8,0.552,125833.5,125833.5,1756,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883613,65062.00
06/09/2015 17:00,2,4.102,ACTIVE,216.45,350.47,59.981,1433883603,"201051344001158","174011321042388",27.65,38.00,0,332.73,385.93,114.9,109.0,0.548,132098.7,132098.7,1757,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883614,65063.00
06/09/2015 17:00,2,4.180,ACTIVE,215.77,349.26,59.970,1433883603,"201051344001025","174011321042388",27.79,40.80,0,333.63,387.14,117.6,111.6,0.530,135043.3,135043.3,1756,0,0,0,L,1122011218,0,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883615,65064.00
06/09/2015 17:00,1,3.022,ACTIVE,215.8,353.48,60.03,1433883603,"033051125000118","174011321042388",38.24,39,0.507,315.53,371.57,115.0,109.2,0.518,14991.7,15021,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883616,65065.00
06/09/2015 17:00,2,3.996,ACTIVE,216.45,349.86,59.970,1433883603,"201051344000569","174011321042388",28.37,37.50,0,332.73,385.93,114.9,108.9,0.552,138851.4,138851.4,1753,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883617,65066.00
06/09/2015 17:00,2,2.814,ACTIVE,215.32,413.59,59.991,1433883603,"274151322000094","174011321042388",38.13,50.40,0,384.13,437.63,108.2,102.5,0.415,325408.3,325408.3,3101,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883618,65067.00
06/09/2015 17:00,1,4.141,ACTIVE,215.7,335.88,60.03,1433883603,"040051121000068","174011321042388",22.77,38,0.415,317.57,364.03,93.8,89.0,0.436,14258.3,14282.2,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883619,65068.00
06/09/2015 17:00,2,4.068,ACTIVE,216.22,348.96,59.970,1433883603,"201051344000458","174011321042388",28.11,37.80,0,333.93,386.23,115.9,109.9,0.561,134552.8,134552.8,1754,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883620,65069.00
06/09/2015 17:00,2,4.287,ACTIVE,215.32,345.66,59.970,1433883603,"274151322000087","174011321042388",26.16,74.00,0,332.73,376.31,113.6,107.8,0.429,395262.4,395262.4,2662,0,0,0,L,1151911521,0,123.81,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883621,65070.00
06/09/2015 17:00,2,4.275,ACTIVE,215.32,345.96,59.996,1433883603,"274151322000052","174011321042388",27.57,53.30,0,333.03,376.92,119.4,113.3,0.455,422451.2,422451.2,3064,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883622,65071.00
06/09/2015 17:00,2,4.150,ACTIVE,215.32,349.26,60.002,1433883603,"201051344001145","174011321042388",27.89,38.80,0,333.93,386.83,117.2,111.2,0.539,139676.6,139676.6,1761,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883623,65072.00
06/09/2015 17:00,2,4.082,ACTIVE,215.32,348.96,59.981,1433883603,"201051344000685","174011321042388",27.89,40.00,0,333.03,386.53,115.1,109.2,0.570,138957.8,138957.8,1759,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883624,65073.00
06/09/2015 17:00,2,4.199,ACTIVE,215.09,352.57,60.002,1433883603,"274151322000088","174011321042388",27.35,49.00,0,332.73,376.31,116.3,110.4,0.442,404418.9,404418.9,2670,0,0,0,L,1151911521,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883625,65074.00
06/09/2015 17:00,2,4.010,ACTIVE,215.54,349.26,59.996,1433883603,"201051344000438","174011321042388",28.03,41.80,0,333.63,386.83,113.8,108.0,0.539,138997.0,138997.0,1755,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883626,65075.00
06/09/2015 17:00,2,4.062,ACTIVE,215.54,347.76,59.975,1433883603,"201051344001135","174011321042388",27.99,39.80,0,333.63,386.23,115.1,109.2,0.530,130391.6,130391.6,1755,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883626,65076.00
06/09/2015 17:00,2,3.945,ACTIVE,215.32,348.36,60.039,1433883603,"201051344000417","174011321042388",28.15,42.80,0,333.33,385.93,112.6,106.7,0.539,134975.8,134975.8,1751,0,0,0,L,1122011218,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883627,65077.00
06/09/2015 17:00,2,4.129,ACTIVE,215.09,348.06,59.959,1433883603,"201051344000594","174011321042388",27.79,42.80,0,331.83,387.44,116.2,110.3,0.552,134672.2,134672.2,1752,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883628,65078.00
06/09/2015 17:00,2,4.357,ACTIVE,215.09,343.55,59.991,1433883603,"274151322000083","174011321042388",27.53,52.30,0,333.33,378.12,121.4,115.2,0.482,418786.8,418786.8,3068,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883629,65079.00
06/09/2015 17:00,2,4.254,ACTIVE,216.00,350.17,59.986,1433883603,"201051344000585","174011321042388",27.85,39.50,0,332.73,386.53,119.9,113.8,0.561,133559.4,133559.4,1752,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883630,65080.00
06/09/2015 17:00,2,4.271,ACTIVE,215.32,348.06,59.991,1433883603,"274151322000054","174011321042388",27.41,48.80,0,332.73,378.12,118.5,112.5,0.451,414165.1,414165.1,2663,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883631,65081.00
06/09/2015 17:00,2,4.111,ACTIVE,216.00,349.26,59.970,1433883603,"201051344001203","174011321042388",27.83,40.60,0,333.33,387.14,115.9,109.9,0.552,134934.1,134934.1,1759,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883632,65082.00
06/09/2015 17:00,2,4.086,ACTIVE,215.09,349.26,60.002,1433883603,"201051344000646","174011321042388",27.75,40.20,0,332.43,386.83,114.9,108.9,0.548,132562.1,132562.1,1750,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883633,65083.00
06/09/2015 17:00,2,2.916,ACTIVE,216.22,405.17,59.996,1433883603,"274151322000068","174011321042388",36.76,52.00,0,383.53,440.94,108.7,103.0,0.407,324324.1,324324.1,2709,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883634,65084.00
06/09/2015 17:00,2,4.535,ACTIVE,216.00,347.46,60.002,1433883603,"274151322000076","174011321042388",27.79,52.00,0,333.03,379.02,127.6,121.2,0.499,441162.0,441162.0,3066,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883635,65085.00
06/09/2015 17:00,1,2.612,ACTIVE,215.6,338.10,60.03,1433883603,"033051125000132","174011321042388",33.39,38,0.377,318.91,360.67,86.8,81.5,0.397,11325.900000024,11347.800000024,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883636,65086.00
06/09/2015 17:00,1,2.990,ACTIVE,216.0,353.25,60.03,1433883603,"033051125000150","174011321042388",38.23,38,0.508,314.96,372.23,113.7,109.5,0.520,14934.199999988,14963.699999988,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883638,65087.00
06/09/2015 17:00,2,4.088,ACTIVE,215.09,348.36,59.986,1433883603,"201051344000890","174011321042388",27.77,42.50,0,333.03,386.83,115.0,109.1,0.535,136517.7,136517.7,1754,0,0,0,L,1122011218,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883638,65088.00
06/09/2015 17:00,2,4.057,ACTIVE,216.00,348.96,60.002,1433883603,"201051344000900","174011321042388",28.27,35.80,0,333.03,386.53,116.1,110.2,0.539,136885.6,136885.6,1756,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883639,65089.00
06/09/2015 17:00,2,4.049,ACTIVE,215.32,350.17,59.991,1433883603,"201051344000633","174011321042388",28.01,39.80,0,332.43,386.23,114.8,108.9,0.544,126610.5,126610.5,1755,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883641,65090.00
06/09/2015 17:00,1,4.116,ACTIVE,215.9,355.58,60.03,1433883603,"040051121000185","174011321042388",24.50,39,0.446,317.72,366.23,100.3,95.8,0.463,13900.499999975,13926.299999987,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883642,65091.00
06/09/2015 17:00,2,4.074,ACTIVE,216.22,350.17,60.002,1433883603,"201051344000983","174011321042388",28.27,37.30,0,333.33,387.74,116.7,110.7,0.548,133693.9,133693.9,1755,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883643,65092.00
06/09/2015 17:00,2,4.119,ACTIVE,215.54,349.86,59.996,1433883603,"201051344000917","174011321042388",27.87,40.00,0,332.73,386.83,116.2,110.2,0.548,137095.0,137095.0,1760,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883644,65093.00
06/09/2015 17:00,1,4.082,ACTIVE,215.2,323.37,60.03,1433883603,"040051121000116","174011321042388",25.00,37,0.450,315.81,366.08,101.5,96.1,0.465,13312.100000024,13337.800000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883645,65094.00
06/09/2015 17:00,1,2.608,ACTIVE,216.3,335.82,60.03,1433883603,"033051125000135","174011321042388",33.02,38,0.380,318.30,361.50,85.7,81.8,0.398,11319.699999986,11341.699999986,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883646,65095.00
06/09/2015 17:00,2,4.027,ACTIVE,216.22,351.07,59.986,1433883603,"201051344000648","174011321042388",27.97,36.80,0,333.33,386.83,114.1,108.2,0.544,133158.2,133158.2,1753,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883647,65096.00
06/09/2015 17:00,2,3.953,ACTIVE,215.77,350.47,59.986,1433883603,"201051344001093","174011321042388",28.21,39.00,0,332.43,386.23,113.0,107.2,0.508,135139.9,135139.9,1757,0,0,0,L,1122011218,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883648,65097.00
06/09/2015 17:00,2,4.111,ACTIVE,216.22,350.17,59.986,1433883603,"201051344000645","174011321042388",27.67,37.50,0,333.33,386.53,115.3,109.4,0.530,133537.9,133537.9,1755,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883649,65098.00
06/09/2015 17:00,2,4.291,ACTIVE,215.32,361.59,59.975,1433883603,"274151322000085","174011321042388",27.49,49.30,0,331.53,377.52,119.5,113.4,0.460,416201.6,416201.6,3063,0,0,0,L,1151911521,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883650,65099.00
06/09/2015 17:00,2,4.049,ACTIVE,216.00,349.86,60.012,1433883603,"201051344000651","174011321042388",28.01,40.00,0,332.73,386.23,114.8,108.9,0.535,132931.3,132931.3,1755,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883651,65100.00
06/09/2015 17:00,2,4.041,ACTIVE,215.77,349.26,59.981,1433883603,"201051344000867","174011321042388",28.21,38.00,0,333.63,387.14,115.5,109.6,0.539,125241.4,125241.4,1754,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883652,65101.00
06/09/2015 17:00,1,4.123,ACTIVE,216.2,343.64,60.03,1433883603,"040051121000095","174011321042388",22.56,38,0.406,318.12,363.15,92.5,87.5,0.421,15276.5,15299.8,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883653,65102.00
06/09/2015 17:00,2,4.043,ACTIVE,214.87,348.66,59.991,1433883603,"201051344001230","174011321042388",28.11,40.40,0,330.33,383.83,115.2,109.3,0.552,136365.8,136365.8,1760,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883654,65103.00
06/09/2015 17:00,2,3.986,ACTIVE,216.67,351.97,59.986,1433883603,"201051344000576","174011321042388",28.29,36.30,0,333.03,385.93,114.2,108.3,0.517,132942.3,132942.3,1757,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883655,65104.00
06/09/2015 17:00,2,4.096,ACTIVE,216.45,351.07,59.965,1433883603,"201051344000579","174011321042388",28.01,40.40,0,333.63,386.83,116.1,110.2,0.539,138815.1,138815.1,1758,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433883656,65105.00
06/09/2015 17:15,2,3.520,ACTIVE,214.19,345.06,59.938,1433884503,"201051344000955","174011321042388",28.01,41.30,0,329.13,375.11,99.9,94.5,0.477,138293.6,138293.6,1754,0,0,0,L,1122011218,0,122.01,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884504,65106.00
06/09/2015 17:15,1,3.653,ACTIVE,215.0,330.72,60.03,1433884503,"040051121000195","174011321042388",24.71,39,0.397,315.62,359.29,89.8,85.1,0.416,15801.4,15824.4,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884505,65107.00
06/09/2015 17:15,2,4.055,ACTIVE,214.41,341.15,59.970,1433884503,"274151322000095","174011321042388",28.03,50.60,0,329.13,373.91,115.0,109.0,0.433,435602.5,435602.5,2678,0,0,0,L,1151911521,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884506,65108.00
06/09/2015 17:15,2,3.562,ACTIVE,214.64,345.66,59.933,1433884503,"201051344000868","174011321042388",28.09,35.80,0,329.73,377.82,101.4,96.0,0.473,124588.7,124588.7,1755,0,0,0,L,1122011218,0,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884507,65109.00
06/09/2015 17:15,2,3.568,ACTIVE,216.00,348.06,59.938,1433884503,"201051344000853","174011321042388",28.07,37.00,0,329.73,379.02,101.4,95.9,0.486,130844.9,130844.9,1753,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884508,65110.00
06/09/2015 17:15,2,3.561,ACTIVE,215.32,347.16,59.975,1433884503,"201051344000582","174011321042388",27.73,39.50,0,330.03,378.72,100.1,94.7,0.468,131529.0,131529.0,1756,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884509,65111.00
06/09/2015 17:15,1,3.628,ACTIVE,215.0,322.23,60.00,1433884503,"040051121000097","174011321042388",25.08,39,0.401,316.35,360.36,90.5,86.3,0.421,13566.199999988,13589.5,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884510,65112.00
06/09/2015 17:15,2,3.531,ACTIVE,215.54,347.76,59.970,1433884503,"201051344000469","174011321042388",28.43,34.80,0,330.93,379.32,101.7,96.3,0.495,126013.9,126013.9,1756,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884511,65113.00
06/09/2015 17:15,2,3.641,ACTIVE,215.54,348.06,59.970,1433884503,"201051344000988","174011321042388",27.43,37.30,0,328.52,380.22,101.2,95.8,0.482,125859.5,125859.5,1757,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884512,65114.00
06/09/2015 17:15,2,3.598,ACTIVE,215.54,346.86,59.981,1433884503,"201051344001158","174011321042388",27.63,38.40,0,328.52,379.32,100.7,95.3,0.482,132124.5,132124.5,1758,0,0,0,L,1122011218,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884513,65115.00
06/09/2015 17:15,2,3.602,ACTIVE,214.87,346.56,59.975,1433884503,"201051344001025","174011321042388",28.35,40.60,0,329.13,379.02,103.3,97.8,0.468,135069.8,135069.8,1757,0,0,0,L,1122011218,0,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884514,65116.00
06/09/2015 17:15,1,2.666,ACTIVE,215.0,347.54,60.00,1433884503,"033051125000118","174011321042388",38.36,39,0.450,314.00,363.73,101.8,96.5,0.462,15021,15047,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884515,65117.00
06/09/2015 17:15,2,3.533,ACTIVE,215.32,346.86,59.991,1433884503,"201051344000569","174011321042388",28.11,37.80,0,330.33,378.42,100.6,95.2,0.477,138877.2,138877.2,1754,0,0,0,L,1122011218,0,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884516,65118.00
06/09/2015 17:15,2,2.533,ACTIVE,214.87,406.07,59.954,1433884503,"274151322000094","174011321042388",37.79,49.80,0,383.23,436.73,96.9,91.6,0.376,325432.9,325432.9,3102,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884517,65119.00
06/09/2015 17:15,1,3.660,ACTIVE,215.0,350.11,60.00,1433884503,"040051121000068","174011321042388",22.86,38,0.367,317.32,357.37,83.2,78.6,0.391,14282.2,14303.3,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884518,65120.00
06/09/2015 17:15,2,3.572,ACTIVE,215.54,346.86,59.949,1433884503,"201051344000458","174011321042388",28.09,38.20,0,330.33,378.72,101.7,96.2,0.499,134578.8,134578.8,1755,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884519,65121.00
06/09/2015 17:15,2,3.793,ACTIVE,214.87,345.06,59.954,1433884503,"274151322000087","174011321042388",26.36,72.00,0,330.33,370.60,101.2,95.8,0.380,395288.1,395288.1,2663,0,0,0,L,1151911521,0,123.81,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884520,65122.00
06/09/2015 17:15,2,3.803,ACTIVE,214.87,351.07,59.928,1433884503,"274151322000052","174011321042388",27.55,51.80,0,331.83,372.11,106.2,100.6,0.402,422478.2,422478.2,3065,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884521,65123.00
06/09/2015 17:15,2,3.652,ACTIVE,214.64,347.16,59.933,1433884503,"201051344001145","174011321042388",27.89,38.80,0,330.03,379.02,103.2,97.7,0.477,139702.9,139702.9,1762,0,0,0,L,1122011218,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884522,65124.00
06/09/2015 17:15,2,3.543,ACTIVE,214.41,346.56,59.944,1433884503,"201051344000685","174011321042388",28.23,40.20,0,329.13,378.12,101.2,95.8,0.504,138983.6,138983.6,1760,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884523,65125.00
06/09/2015 17:15,2,3.713,ACTIVE,214.19,354.67,59.965,1433884503,"274151322000088","174011321042388",27.55,48.50,0,331.53,371.21,103.5,98.0,0.393,404445.2,404445.2,2671,0,0,0,L,1151911521,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884524,65126.00
06/09/2015 17:15,2,3.525,ACTIVE,214.87,346.26,59.975,1433884503,"201051344000438","174011321042388",28.13,41.50,0,328.52,378.12,100.4,95.0,0.477,139022.6,139022.6,1756,0,0,0,L,1122011218,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884525,65127.00
06/09/2015 17:15,2,3.592,ACTIVE,214.64,345.36,59.986,1433884503,"201051344001135","174011321042388",27.99,39.80,0,328.52,377.52,101.8,96.4,0.468,130417.5,130417.5,1756,0,0,0,L,1122011218,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884526,65128.00
06/09/2015 17:15,2,3.547,ACTIVE,214.64,346.56,59.949,1433884503,"201051344000417","174011321042388",27.79,42.50,0,329.73,377.52,99.8,94.4,0.486,135001.1,135001.1,1752,0,0,0,L,1122011218,0,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884527,65129.00
06/09/2015 17:15,2,3.596,ACTIVE,214.19,345.96,59.981,1433884503,"201051344000594","174011321042388",28.23,42.80,0,328.52,376.01,102.7,97.2,0.482,134698.3,134698.3,1753,0,0,0,L,1122011218,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884528,65130.00
06/09/2015 17:15,2,3.891,ACTIVE,214.64,348.66,59.938,1433884503,"274151322000083","174011321042388",27.65,51.80,0,330.03,372.71,108.9,103.2,0.438,418814.3,418814.3,3069,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884528,65131.00
06/09/2015 17:15,2,3.785,ACTIVE,215.32,346.86,59.975,1433884503,"201051344000585","174011321042388",27.79,39.50,0,328.82,379.32,106.5,100.8,0.491,133586.5,133586.5,1753,0,0,0,L,1122011218,0,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884529,65132.00
06/09/2015 17:15,2,3.785,ACTIVE,215.09,356.48,59.954,1433884503,"274151322000054","174011321042388",27.69,48.50,0,330.93,372.41,106.0,100.4,0.407,414192.0,414192.0,2664,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884530,65133.00
06/09/2015 17:15,2,3.578,ACTIVE,215.32,345.36,59.912,1433884503,"201051344001203","174011321042388",28.31,40.40,0,329.13,379.02,102.7,97.2,0.491,134960.2,134960.2,1760,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884531,65134.00
06/09/2015 17:15,2,3.609,ACTIVE,214.41,345.66,59.959,1433884503,"201051344000646","174011321042388",27.89,39.80,0,327.92,375.41,101.9,96.4,0.486,132588.0,132588.0,1751,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884532,65135.00
06/09/2015 17:15,2,2.559,ACTIVE,215.32,406.37,59.933,1433884503,"274151322000068","174011321042388",37.87,51.50,0,383.83,436.13,97.1,91.8,0.367,324348.7,324348.7,2710,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884533,65136.00
06/09/2015 17:15,2,4.000,ACTIVE,215.32,354.67,59.933,1433884503,"274151322000076","174011321042388",28.25,51.30,0,332.43,373.31,114.5,108.6,0.442,441190.9,441190.9,3067,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884534,65137.00
06/09/2015 17:15,1,2.321,ACTIVE,215.3,349.32,60.00,1433884503,"033051125000132","174011321042388",33.58,38,0.337,317.74,356.34,77.5,72.3,0.361,11347.800000024,11367.100000024,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884535,65138.00
06/09/2015 17:15,1,2.662,ACTIVE,215.6,327.69,60.00,1433884503,"033051125000150","174011321042388",38.46,38,0.454,313.49,364.09,101.9,97.8,0.469,14963.699999988,14989.5,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884537,65139.00
06/09/2015 17:15,2,3.598,ACTIVE,214.41,345.06,59.986,1433884503,"201051344000890","174011321042388",28.05,42.30,0,329.43,375.71,102.3,96.8,0.482,136543.6,136543.6,1755,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884538,65140.00
06/09/2015 17:15,2,3.615,ACTIVE,215.32,347.46,59.991,1433884503,"201051344000900","174011321042388",28.07,35.80,0,330.03,379.02,102.9,97.4,0.468,136911.7,136911.7,1757,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884539,65141.00
06/09/2015 17:15,2,3.631,ACTIVE,214.87,347.16,59.981,1433884503,"201051344000633","174011321042388",27.69,39.50,0,329.13,378.72,101.8,96.4,0.491,126636.3,126636.3,1756,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884539,65142.00
06/09/2015 17:15,1,3.636,ACTIVE,215.3,334.58,60.03,1433884503,"040051121000185","174011321042388",24.82,39,0.398,317.00,359.12,89.8,85.4,0.419,13926.299999987,13949.099999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884541,65143.00
06/09/2015 17:15,2,3.641,ACTIVE,215.54,346.56,59.991,1433884503,"201051344000983","174011321042388",28.05,37.50,0,330.03,379.02,103.6,98.0,0.491,133720.1,133720.1,1756,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884542,65144.00
06/09/2015 17:15,2,3.619,ACTIVE,215.09,346.26,60.002,1433884503,"201051344000917","174011321042388",28.19,40.00,0,329.13,378.42,103.3,97.8,0.495,137121.1,137121.1,1761,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884542,65145.00
06/09/2015 17:15,1,3.660,ACTIVE,214.7,325.03,60.03,1433884503,"040051121000116","174011321042388",25.11,37,0.402,315.40,359.88,91.4,86.0,0.421,13337.800000012,13360.600000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884544,65146.00
06/09/2015 17:15,1,2.326,ACTIVE,215.7,331.66,60.03,1433884503,"033051125000135","174011321042388",33.25,37,0.340,317.83,355.51,77.0,73.2,0.364,11341.699999986,11361.100000022,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884545,65147.00
06/09/2015 17:15,2,3.572,ACTIVE,215.54,347.46,59.965,1433884503,"201051344000648","174011321042388",27.89,37.00,0,330.33,379.32,100.8,95.4,0.482,133183.8,133183.8,1754,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884546,65148.00
06/09/2015 17:15,2,3.486,ACTIVE,215.09,347.16,59.981,1433884503,"201051344001093","174011321042388",28.27,38.80,0,330.03,378.72,99.8,94.4,0.464,135165.3,135165.3,1758,0,0,0,L,1122011218,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884547,65149.00
06/09/2015 17:15,2,3.613,ACTIVE,215.32,345.96,59.986,1433884503,"201051344000645","174011321042388",27.85,37.30,0,330.33,378.72,102.0,96.5,0.468,133563.7,133563.7,1756,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884548,65150.00
06/09/2015 17:15,2,3.830,ACTIVE,214.64,355.58,59.991,1433884503,"274151322000085","174011321042388",27.61,48.50,0,333.33,371.51,107.2,101.5,0.407,416228.7,416228.7,3064,0,0,0,L,1151911521,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884549,65151.00
06/09/2015 17:15,2,3.609,ACTIVE,215.32,347.16,59.991,1433884503,"201051344000651","174011321042388",27.83,39.50,0,330.93,379.02,101.8,96.3,0.464,132957.0,132957.0,1756,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884549,65152.00
06/09/2015 17:15,2,3.578,ACTIVE,214.19,343.85,59.991,1433884503,"201051344000867","174011321042388",28.19,38.40,0,328.52,376.92,102.2,96.7,0.473,125267.3,125267.3,1755,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884550,65153.00
06/09/2015 17:15,1,3.674,ACTIVE,214.8,324.38,60.03,1433884503,"040051121000095","174011321042388",22.76,38,0.364,316.43,356.49,83.2,77.9,0.386,15299.8,15320.5,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884552,65154.00
06/09/2015 17:15,2,3.547,ACTIVE,214.41,346.26,60.002,1433884503,"201051344001230","174011321042388",28.37,39.80,0,327.92,374.81,101.8,96.4,0.486,136391.7,136391.7,1761,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884552,65155.00
06/09/2015 17:15,2,3.549,ACTIVE,215.77,348.36,59.996,1433884503,"201051344000576","174011321042388",27.99,36.00,0,332.13,378.42,100.5,95.1,0.473,132967.8,132967.8,1758,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884553,65156.00
06/09/2015 17:15,2,3.627,ACTIVE,215.54,347.46,59.986,1433884503,"201051344000579","174011321042388",28.01,40.00,0,331.83,379.02,102.9,97.4,0.486,138841.1,138841.1,1759,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433884554,65157.00
06/09/2015 17:30,2,3.283,ACTIVE,213.96,344.76,59.986,1433885404,"201051344000955","174011321042388",28.41,40.60,0,327.32,370.00,94.4,89.2,0.455,138317.0,138317.0,1755,0,0,0,L,1122011218,0,122.01,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885405,65158.00
06/09/2015 17:30,1,3.476,ACTIVE,215.0,324.06,60.00,1433885404,"040051121000195","174011321042388",24.91,38,0.381,317.01,356.02,86.1,81.6,0.399,15824.4,15845.4,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885406,65159.00
06/09/2015 17:30,2,3.906,ACTIVE,214.19,356.78,59.965,1433885404,"274151322000095","174011321042388",28.03,49.30,0,329.43,370.00,110.8,105.1,0.420,435629.7,435629.7,2679,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885407,65160.00
06/09/2015 17:30,2,3.369,ACTIVE,214.41,345.36,59.944,1433885404,"201051344000868","174011321042388",28.09,35.80,0,329.13,371.21,95.9,90.6,0.438,124612.4,124612.4,1756,0,0,0,L,1122011218,0,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885408,65161.00
06/09/2015 17:30,2,3.326,ACTIVE,215.54,347.16,59.986,1433885404,"201051344000853","174011321042388",28.43,37.00,0,333.63,375.71,95.7,90.5,0.455,130868.6,130868.6,1754,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885409,65162.00
06/09/2015 17:30,2,3.336,ACTIVE,215.09,347.46,59.981,1433885404,"201051344000582","174011321042388",28.13,39.30,0,330.33,374.21,95.0,89.8,0.451,131552.5,131552.5,1757,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885410,65163.00
06/09/2015 17:30,1,3.491,ACTIVE,215.2,350.72,60.03,1433885404,"040051121000097","174011321042388",25.10,38,0.387,316.65,357.34,87.2,83.0,0.408,13589.5,13610.900000036,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885411,65164.00
06/09/2015 17:30,2,3.346,ACTIVE,215.32,346.56,59.944,1433885404,"201051344000469","174011321042388",28.37,35.00,0,331.83,374.21,96.2,90.9,0.468,126037.7,126037.7,1757,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885412,65165.00
06/09/2015 17:30,2,3.383,ACTIVE,215.32,348.66,60.007,1433885404,"201051344000988","174011321042388",27.93,37.50,0,331.83,375.71,95.8,90.5,0.451,125883.3,125883.3,1758,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885413,65166.00
06/09/2015 17:30,2,3.416,ACTIVE,215.32,346.86,59.991,1433885404,"201051344001158","174011321042388",27.51,38.60,0,329.73,373.31,95.2,89.9,0.455,132148.2,132148.2,1759,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885414,65167.00
06/09/2015 17:30,2,3.453,ACTIVE,214.64,345.36,60.002,1433885404,"201051344001025","174011321042388",28.01,40.40,0,329.73,373.31,97.9,92.6,0.442,135094.1,135094.1,1758,0,0,0,L,1122011218,0,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885415,65168.00
06/09/2015 17:30,1,2.550,ALERT,215.6,346.35,60.03,1433885404,"033051125000118","174011321042388",38.37,38,0.430,314.43,360.50,97.4,92.3,0.447,15047,15071,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433885416,65169.00
06/09/2015 17:30,2,3.266,ACTIVE,215.09,346.56,59.954,1433885404,"201051344000569","174011321042388",28.57,37.50,0,329.73,371.81,94.4,89.2,0.451,138900.7,138900.7,1755,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885417,65170.00
06/09/2015 17:30,2,2.303,ACTIVE,214.87,423.20,60.002,1433885404,"274151322000094","174011321042388",39.04,49.00,0,389.24,437.33,91.5,86.4,0.358,325455.6,325455.6,3103,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885418,65171.00
06/09/2015 17:30,1,3.469,ACTIVE,215.3,331.53,60.03,1433885404,"040051121000068","174011321042388",23.10,38,0.351,317.11,354.53,79.7,75.2,0.373,14303.3,14322.8,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885419,65172.00
06/09/2015 17:30,2,3.346,ACTIVE,215.09,345.96,59.970,1433885404,"201051344000458","174011321042388",28.05,38.40,0,330.63,372.11,95.0,89.8,0.464,134602.6,134602.6,1756,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885420,65173.00
06/09/2015 17:30,2,3.574,ACTIVE,214.64,345.66,60.007,1433885404,"274151322000087","174011321042388",26.78,70.70,0,330.63,366.70,97.0,91.7,0.367,395312.0,395312.0,2664,0,0,0,L,1151911521,0,123.36,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885421,65174.00
06/09/2015 17:30,2,3.592,ACTIVE,214.87,353.77,59.975,1433885404,"274151322000052","174011321042388",27.83,51.30,0,332.43,368.50,101.2,95.8,0.389,422503.2,422503.2,3066,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885422,65175.00
06/09/2015 17:30,2,3.420,ACTIVE,214.64,345.36,59.975,1433885404,"201051344001145","174011321042388",27.95,38.60,0,330.93,372.11,96.8,91.5,0.455,139727.1,139727.1,1763,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885423,65176.00
06/09/2015 17:30,2,3.354,ACTIVE,214.19,345.36,59.965,1433885404,"201051344000685","174011321042388",27.89,39.80,0,329.13,370.90,94.8,89.5,0.473,139007.3,139007.3,1761,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885424,65177.00
06/09/2015 17:30,2,3.490,ACTIVE,214.41,352.27,59.991,1433885404,"274151322000088","174011321042388",27.75,47.00,0,331.23,367.90,98.0,92.7,0.371,404469.5,404469.5,2672,0,0,0,L,1151911521,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885425,65178.00
06/09/2015 17:30,2,3.293,ACTIVE,214.64,346.26,59.975,1433885404,"201051344000438","174011321042388",28.17,40.80,0,329.73,371.21,94.0,88.8,0.451,139046.0,139046.0,1757,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885426,65179.00
06/09/2015 17:30,2,3.293,ACTIVE,214.41,344.76,59.996,1433885404,"201051344001135","174011321042388",28.45,39.50,0,328.82,370.60,95.0,89.8,0.442,130441.2,130441.2,1757,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885427,65180.00
