ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 17:30,2,3.285,ACTIVE,214.41,345.66,59.991,1433885404,"201051344000417","174011321042388",28.01,42.00,0,329.73,370.60,93.2,88.0,0.446,135024.4,135024.4,1753,0,0,0,L,1122011218,0,122.46,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885428,65181.00
06/09/2015 17:30,2,3.352,ACTIVE,213.96,344.76,59.965,1433885404,"201051344000594","174011321042388",28.15,42.00,0,327.92,371.21,95.5,90.3,0.451,134722.2,134722.2,1754,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885429,65182.00
06/09/2015 17:30,2,3.639,ACTIVE,214.19,347.46,60.002,1433885404,"274151322000083","174011321042388",27.87,50.60,0,330.33,368.80,102.6,97.1,0.407,418839.9,418839.9,3070,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885430,65183.00
06/09/2015 17:30,2,3.451,ACTIVE,215.09,346.56,59.970,1433885404,"201051344000585","174011321042388",28.49,38.60,0,330.33,374.81,99.5,94.1,0.464,133611.4,133611.4,1754,0,0,0,L,1122011218,0,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885430,65184.00
06/09/2015 17:30,2,3.547,ACTIVE,214.64,342.65,60.023,1433885404,"274151322000054","174011321042388",27.79,47.50,0,330.63,368.20,99.7,94.3,0.384,414216.8,414216.8,2665,0,0,0,L,1151911521,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885431,65185.00
06/09/2015 17:30,2,3.352,ACTIVE,215.09,345.96,59.996,1433885404,"201051344001203","174011321042388",28.03,40.00,0,330.33,372.11,95.2,90.0,0.451,134984.0,134984.0,1761,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885432,65186.00
06/09/2015 17:30,2,3.330,ACTIVE,214.19,345.06,60.002,1433885404,"201051344000646","174011321042388",28.09,39.80,0,328.22,370.90,94.7,89.5,0.451,132611.7,132611.7,1752,0,0,0,L,1122011218,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885433,65187.00
06/09/2015 17:30,2,2.385,ACTIVE,215.54,411.48,59.975,1433885404,"274151322000068","174011321042388",38.37,50.60,0,387.44,439.13,91.5,86.4,0.345,324371.5,324371.5,2711,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885434,65188.00
06/09/2015 17:30,2,3.779,ACTIVE,215.32,348.36,59.975,1433885404,"274151322000076","174011321042388",28.21,50.60,0,333.63,370.90,108.0,102.3,0.415,441217.8,441217.8,3068,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885435,65189.00
06/09/2015 17:30,1,2.160,ACTIVE,215.2,335.69,60.03,1433885404,"033051125000132","174011321042388",33.94,37,0.315,317.49,352.97,72.9,67.6,0.344,11367.100000024,11384.900000024,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885436,65190.00
06/09/2015 17:30,1,2.505,ACTIVE,215.4,339.06,60.03,1433885404,"033051125000150","174011321042388",38.40,38,0.427,315.43,360.49,95.7,91.7,0.443,14989.5,15013.600000024,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885438,65191.00
06/09/2015 17:30,2,3.346,ACTIVE,214.19,344.76,60.002,1433885404,"201051344000890","174011321042388",28.05,41.80,0,328.82,370.60,95.0,89.8,0.446,136567.3,136567.3,1756,0,0,0,L,1122011218,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885439,65192.00
06/09/2015 17:30,2,3.309,ACTIVE,215.09,346.86,59.986,1433885404,"201051344000900","174011321042388",28.45,36.00,0,329.43,371.81,95.3,90.0,0.442,136935.6,136935.6,1758,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885440,65193.00
06/09/2015 17:30,2,3.336,ACTIVE,214.87,347.16,59.991,1433885404,"201051344000633","174011321042388",28.03,39.30,0,329.73,373.61,94.7,89.5,0.455,126660.0,126660.0,1757,0,0,0,L,1122011218,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885441,65194.00
06/09/2015 17:30,1,3.423,ACTIVE,215.4,327.71,60.03,1433885404,"040051121000185","174011321042388",24.77,38,0.372,317.96,357.25,84.3,79.8,0.396,13949.099999999,13970.200000023,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885442,65195.00
06/09/2015 17:30,2,3.328,ACTIVE,215.32,346.26,59.981,1433885404,"201051344000983","174011321042388",28.45,37.50,0,330.03,372.41,95.9,90.6,0.460,133744.1,133744.1,1757,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885443,65196.00
06/09/2015 17:30,2,3.361,ACTIVE,215.09,346.56,59.986,1433885404,"201051344000917","174011321042388",28.21,39.30,0,328.82,371.81,96.1,90.9,0.451,137145.1,137145.1,1762,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885444,65197.00
06/09/2015 17:30,1,3.437,ACTIVE,214.4,322.20,60.03,1433885404,"040051121000116","174011321042388",25.18,36,0.379,316.66,356.86,86.1,80.9,0.398,13360.600000024,13381.700000048,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885445,65198.00
06/09/2015 17:30,1,2.156,ACTIVE,215.4,327.09,60.03,1433885404,"033051125000135","174011321042388",33.70,37,0.319,317.59,353.80,72.3,68.8,0.344,11361.100000022,11379.100000022,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885446,65199.00
06/09/2015 17:30,2,3.268,ACTIVE,215.09,347.16,59.965,1433885404,"201051344000648","174011321042388",28.21,37.00,0,332.73,373.91,93.3,88.1,0.442,133207.2,133207.2,1755,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885447,65200.00
06/09/2015 17:30,2,3.211,ACTIVE,214.87,345.96,60.002,1433885404,"201051344001093","174011321042388",28.35,38.60,0,329.43,371.81,92.2,87.1,0.424,135188.4,135188.4,1759,0,0,0,L,1122011218,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885448,65201.00
06/09/2015 17:30,2,3.318,ACTIVE,215.32,346.56,59.975,1433885404,"201051344000645","174011321042388",28.03,37.80,0,331.53,373.61,94.2,89.0,0.438,133587.4,133587.4,1757,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885449,65202.00
06/09/2015 17:30,2,3.553,ACTIVE,214.41,354.07,60.002,1433885404,"274151322000085","174011321042388",27.85,47.00,0,333.03,368.20,100.2,94.8,0.384,416253.7,416253.7,3065,0,0,0,L,1151911521,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885450,65203.00
06/09/2015 17:30,2,3.297,ACTIVE,214.87,345.96,59.970,1433885404,"201051344000651","174011321042388",28.23,39.00,0,330.63,373.01,94.2,89.0,0.429,132980.7,132980.7,1757,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885451,65204.00
06/09/2015 17:30,2,3.326,ACTIVE,214.64,345.66,60.002,1433885404,"201051344000867","174011321042388",28.03,38.20,0,329.43,370.30,94.5,89.3,0.438,125291.1,125291.1,1756,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885452,65205.00
06/09/2015 17:30,1,3.418,ACTIVE,214.6,346.24,60.03,1433885404,"040051121000095","174011321042388",22.99,37,0.342,317.46,354.00,78.2,73.2,0.363,15320.5,15339.7,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885453,65206.00
06/09/2015 17:30,2,3.328,ACTIVE,213.96,344.76,59.959,1433885404,"201051344001230","174011321042388",27.93,39.50,0,326.72,369.70,94.1,88.9,0.446,136415.3,136415.3,1762,0,0,0,L,1122011218,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885454,65207.00
06/09/2015 17:30,2,3.264,ACTIVE,215.09,346.56,60.007,1433885404,"201051344000576","174011321042388",27.95,35.80,0,332.13,374.81,92.3,87.2,0.442,132991.1,132991.1,1759,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885455,65208.00
06/09/2015 17:30,2,3.307,ACTIVE,215.09,346.26,59.986,1433885404,"201051344000579","174011321042388",28.33,40.20,0,332.43,374.21,95.0,89.7,0.446,138865.0,138865.0,1760,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433885456,65209.00
06/09/2015 17:45,2,2.789,ACTIVE,213.06,350.77,59.954,1433886303,"201051344000955","174011321042388",28.55,38.60,0,316.20,393.75,80.7,75.9,0.389,138334.9,138334.9,1756,0,0,0,L,1122011218,0,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886304,65210.00
06/09/2015 17:45,1,2.946,ACTIVE,214.1,322.82,60.00,1433886303,"040051121000195","174011321042388",25.25,37,0.326,300.58,449.91,74.0,69.6,0.349,15845.4,15861.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886305,65211.00
06/09/2015 17:45,2,3.471,ACTIVE,213.51,342.65,59.965,1433886303,"274151322000095","174011321042388",28.39,46.00,0,327.92,385.93,99.6,94.2,0.380,435650.7,435650.7,2680,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886306,65212.00
06/09/2015 17:45,2,3.049,ACTIVE,213.74,343.85,59.975,1433886303,"201051344000868","174011321042388",28.17,35.20,0,317.10,396.15,87.0,82.1,0.402,124630.5,124630.5,1757,0,0,0,L,1122011218,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886307,65213.00
06/09/2015 17:45,2,2.936,ACTIVE,214.64,345.66,59.954,1433886303,"201051344000853","174011321042388",28.31,36.30,0,319.51,398.56,84.2,79.3,0.393,130886.7,130886.7,1755,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886308,65214.00
06/09/2015 17:45,2,2.973,ACTIVE,214.41,344.15,59.965,1433886303,"201051344000582","174011321042388",28.13,37.50,0,317.10,396.75,84.7,79.8,0.402,131570.4,131570.4,1758,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886309,65215.00
06/09/2015 17:45,1,3.100,ACTIVE,214.5,347.90,60.00,1433886303,"040051121000097","174011321042388",25.59,38,0.351,300.10,451.54,78.9,74.9,0.373,13610.900000036,13627.400000036,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886311,65216.00
06/09/2015 17:45,2,2.582,ACTIVE,213.51,357.38,59.975,1433886303,"201051344000469","174011321042388",28.25,34.50,0,315.90,398.26,73.9,69.4,0.628,126055.9,126055.9,1758,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886312,65217.00
06/09/2015 17:45,2,2.549,ACTIVE,213.06,359.48,59.975,1433886303,"201051344000988","174011321042388",27.79,36.50,0,316.50,400.06,71.8,67.3,0.614,125901.3,125901.3,1759,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886312,65218.00
06/09/2015 17:45,2,2.439,ACTIVE,212.83,357.68,59.981,1433886303,"201051344001158","174011321042388",28.25,37.50,0,317.70,397.66,69.8,65.5,0.601,132166.2,132166.2,1760,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886313,65219.00
06/09/2015 17:45,2,2.486,ACTIVE,212.61,357.38,59.975,1433886303,"201051344001025","174011321042388",28.43,38.40,0,316.20,395.55,71.6,67.2,0.583,135112.6,135112.6,1759,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886314,65220.00
06/09/2015 17:45,1,1.974,ACTIVE,214.3,369.80,60.00,1433886303,"033051125000118","174011321042388",27.73,37,0.350,297.30,449.04,54.4,43.4,0.301,15071,15089.1,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886315,65221.00
06/09/2015 17:45,2,2.461,ACTIVE,212.83,357.38,59.954,1433886303,"201051344000569","174011321042388",27.93,36.30,0,314.10,397.35,69.7,65.3,0.592,138918.6,138918.6,1756,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886316,65222.00
06/09/2015 17:45,2,1.748,ACTIVE,213.29,412.98,59.938,1433886303,"274151322000094","174011321042388",38.03,46.00,0,335.44,444.85,67.1,62.9,0.460,325472.9,325472.9,3104,0,0,0,L,1151911521,0,121.55,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886317,65223.00
06/09/2015 17:45,1,2.523,ACTIVE,214.2,429.47,60.00,1433886303,"040051121000068","174011321042388",23.13,37,0.312,299.23,451.88,58.0,51.0,0.083,14322.8,14337.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886318,65224.00
06/09/2015 17:45,2,2.391,ACTIVE,212.83,358.58,59.954,1433886303,"201051344000458","174011321042388",28.23,37.30,0,316.80,397.96,68.3,64.0,0.592,134620.6,134620.6,1757,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886319,65225.00
06/09/2015 17:45,2,2.568,ACTIVE,212.16,362.19,59.981,1433886303,"274151322000087","174011321042388",26.84,65.70,0,327.92,383.23,69.8,65.5,0.486,395330.4,395330.4,2665,0,0,0,L,1151911521,0,121.78,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886320,65226.00
06/09/2015 17:45,2,2.574,ACTIVE,212.38,358.58,59.986,1433886303,"274151322000052","174011321042388",27.69,48.00,0,325.82,384.73,72.2,67.7,0.495,422522.4,422522.4,3067,0,0,0,L,1151911521,0,121.33,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886321,65227.00
06/09/2015 17:45,2,2.432,ACTIVE,212.38,357.08,59.981,1433886303,"201051344001145","174011321042388",27.77,37.30,0,318.30,397.05,68.5,64.2,0.566,139745.5,139745.5,1764,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886322,65228.00
06/09/2015 17:45,2,2.348,ACTIVE,212.38,356.18,59.981,1433886303,"201051344000685","174011321042388",27.87,38.40,0,315.30,393.75,66.3,62.0,0.588,139025.2,139025.2,1762,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886323,65229.00
06/09/2015 17:45,2,2.445,ACTIVE,213.29,361.59,59.970,1433886303,"274151322000088","174011321042388",27.55,44.00,0,328.22,384.73,68.2,63.9,0.433,404488.1,404488.1,2673,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886324,65230.00
06/09/2015 17:45,2,2.326,ACTIVE,212.38,357.08,59.965,1433886303,"201051344000438","174011321042388",27.87,39.30,0,316.20,394.65,65.7,61.5,0.557,139063.9,139063.9,1758,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886325,65231.00
06/09/2015 17:45,2,2.348,ACTIVE,211.93,355.88,59.975,1433886303,"201051344001135","174011321042388",28.05,38.00,0,318.30,396.15,66.7,62.4,0.544,130459.3,130459.3,1758,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886326,65232.00
06/09/2015 17:45,2,2.299,ACTIVE,212.16,356.78,59.981,1433886303,"201051344000417","174011321042388",27.97,39.80,0,318.00,394.05,65.1,60.9,0.548,135042.1,135042.1,1754,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886327,65233.00
06/09/2015 17:45,2,2.303,ACTIVE,211.93,357.08,59.981,1433886303,"201051344000594","174011321042388",28.37,40.00,0,316.50,394.95,66.2,61.9,0.557,134740.3,134740.3,1755,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886328,65234.00
06/09/2015 17:45,2,2.523,ACTIVE,213.51,350.77,59.986,1433886303,"274151322000083","174011321042388",27.69,47.50,0,326.42,384.43,70.7,66.3,0.504,418859.4,418859.4,3071,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886329,65235.00
06/09/2015 17:45,2,2.420,ACTIVE,212.61,359.78,60.002,1433886303,"201051344000585","174011321042388",27.87,37.80,0,316.80,398.86,68.4,64.1,0.575,133630.4,133630.4,1755,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886330,65236.00
06/09/2015 17:45,2,2.434,ACTIVE,211.93,355.88,59.949,1433886303,"274151322000054","174011321042388",27.75,44.80,0,327.02,385.33,68.4,64.1,0.486,414235.7,414235.7,2666,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886331,65237.00
06/09/2015 17:45,2,2.318,ACTIVE,212.61,356.18,59.949,1433886303,"201051344001203","174011321042388",28.11,38.20,0,315.90,396.45,66.0,61.8,0.557,135002.1,135002.1,1762,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886332,65238.00
06/09/2015 17:45,2,2.332,ACTIVE,212.16,356.18,59.954,1433886303,"201051344000646","174011321042388",27.91,38.20,0,315.30,392.55,65.9,61.7,0.561,132629.7,132629.7,1753,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886333,65239.00
06/09/2015 17:45,2,1.611,ACTIVE,214.19,415.09,59.959,1433886303,"274151322000068","174011321042388",38.51,47.00,0,335.44,441.84,62.0,58.0,0.424,324388.8,324388.8,2712,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886334,65240.00
06/09/2015 17:45,2,2.627,ACTIVE,214.19,355.58,59.949,1433886303,"274151322000076","174011321042388",28.39,47.00,0,329.13,384.73,75.5,71.0,0.544,441238.2,441238.2,3069,0,0,0,L,1151911521,0,122.01,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886335,65241.00
06/09/2015 17:45,1,1.491,ACTIVE,214.0,425.21,60.00,1433886303,"033051125000132","174011321042388",33.97,36,0.290,299.87,448.06,50.4,38.2,0.109,11384.900000024,11398.000000024,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886336,65242.00
06/09/2015 17:45,1,1.799,ACTIVE,214.4,321.62,60.03,1433886303,"033051125000150","174011321042388",38.28,37,0.310,299.03,453.65,68.5,65.3,0.331,15013.600000024,15031.400000036,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886338,65243.00
06/09/2015 17:45,2,2.461,ACTIVE,211.93,356.78,59.975,1433886303,"201051344000890","174011321042388",27.93,39.80,0,315.60,392.85,69.7,65.3,0.579,136585.3,136585.3,1757,0,0,0,L,1122011218,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886339,65244.00
06/09/2015 17:45,2,2.395,ACTIVE,212.83,358.58,59.996,1433886303,"201051344000900","174011321042388",28.29,35.20,0,317.10,398.86,68.6,64.3,0.579,136953.6,136953.6,1759,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886339,65245.00
06/09/2015 17:45,2,2.420,ACTIVE,212.61,357.98,59.986,1433886303,"201051344000633","174011321042388",28.01,38.00,0,317.10,397.35,68.7,64.4,0.592,126677.9,126677.9,1758,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886340,65246.00
06/09/2015 17:45,1,2.511,ACTIVE,214.3,425.60,60.03,1433886303,"040051121000185","174011321042388",24.88,37,0.357,301.00,451.41,62.1,55.7,0.100,13970.200000023,13985.799999987,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886342,65247.00
06/09/2015 17:45,2,2.363,ACTIVE,212.83,357.68,60.002,1433886303,"201051344000983","174011321042388",28.33,36.80,0,317.10,398.56,67.8,63.5,0.570,133762.3,133762.3,1758,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886342,65248.00
06/09/2015 17:45,2,2.391,ACTIVE,212.16,356.78,59.970,1433886303,"201051344000917","174011321042388",28.13,38.20,0,318.00,395.55,68.1,63.8,0.592,137163.3,137163.3,1763,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886343,65249.00
06/09/2015 17:45,1,2.572,ACTIVE,213.3,331.98,60.03,1433886303,"040051121000116","174011321042388",23.32,35,0.364,297.51,451.10,59.7,60.0,0.378,13381.700000048,13397.600000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886345,65250.00
06/09/2015 17:45,1,1.515,ALERT,214.2,387.70,60.03,1433886303,"033051125000135","174011321042388",33.64,36,0.314,300.23,453.24,50.7,40.5,0.344,11379.100000022,11392.600000022,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433886346,65251.00
06/09/2015 17:45,2,2.303,ACTIVE,212.38,356.78,59.996,1433886303,"201051344000648","174011321042388",27.93,35.80,0,316.20,397.66,65.2,61.0,0.552,133224.9,133224.9,1756,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886347,65252.00
06/09/2015 17:45,2,2.254,ACTIVE,212.38,356.78,59.970,1433886303,"201051344001093","174011321042388",28.23,36.80,0,309.89,395.85,64.4,60.2,0.535,135205.9,135205.9,1760,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886348,65253.00
06/09/2015 17:45,2,2.367,ACTIVE,212.61,356.48,59.965,1433886303,"201051344000645","174011321042388",27.49,36.50,0,318.61,397.96,66.0,61.7,0.548,133605.2,133605.2,1758,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886349,65254.00
06/09/2015 17:45,2,2.480,ACTIVE,213.29,355.88,59.991,1433886303,"274151322000085","174011321042388",27.77,44.50,0,328.82,385.63,69.8,65.5,0.468,416272.7,416272.7,3066,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886350,65255.00
06/09/2015 17:45,2,2.316,ACTIVE,212.38,355.88,59.986,1433886303,"201051344000651","174011321042388",28.19,38.00,0,317.10,397.66,66.2,61.9,0.544,132998.5,132998.5,1758,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886351,65256.00
06/09/2015 17:45,2,2.369,ACTIVE,211.48,357.08,59.981,1433886303,"201051344000867","174011321042388",28.05,37.00,0,317.40,394.65,67.3,63.1,0.557,125308.9,125308.9,1757,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886352,65257.00
06/09/2015 17:45,1,2.440,ACTIVE,213.7,390.72,60.03,1433886303,"040051121000095","174011321042388",23.00,36,0.266,297.12,448.20,55.8,47.9,0.228,15339.7,15353.9,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886353,65258.00
06/09/2015 17:45,2,2.348,ACTIVE,211.70,354.37,59.959,1433886303,"201051344001230","174011321042388",28.45,37.80,0,315.30,390.14,67.6,63.4,0.575,136433.2,136433.2,1763,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886354,65259.00
06/09/2015 17:45,2,2.340,ACTIVE,212.61,360.69,59.975,1433886303,"201051344000576","174011321042388",27.85,35.40,0,315.30,399.46,66.0,61.8,0.548,133008.6,133008.6,1760,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886355,65260.00
06/09/2015 17:45,2,2.375,ACTIVE,212.38,357.08,60.007,1433886303,"201051344000579","174011321042388",28.59,39.00,0,317.70,397.35,68.8,64.4,0.579,138883.1,138883.1,1761,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433886355,65261.00
06/09/2015 18:00,2,2.449,ACTIVE,213.29,358.28,60.007,1433887204,"201051344000955","174011321042388",28.55,38.20,0,318.00,393.45,70.8,66.5,0.614,138353.9,138353.9,1757,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887205,65262.00
06/09/2015 18:00,1,2.667,ACTIVE,215.1,342.68,60.07,1433887204,"040051121000195","174011321042388",25.08,36,0.294,301.05,449.99,66.5,62.5,0.320,15861.4,15878.9,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887206,65263.00
06/09/2015 18:00,2,3.055,ACTIVE,213.51,357.68,59.981,1433887204,"274151322000095","174011321042388",28.15,47.50,0,328.22,385.63,87.1,82.1,0.327,435673.6,435673.6,2681,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887207,65264.00
06/09/2015 18:00,2,2.537,ACTIVE,213.96,361.89,59.996,1433887204,"201051344000868","174011321042388",27.81,35.00,0,318.61,394.65,71.5,67.1,0.548,124649.7,124649.7,1758,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887208,65265.00
06/09/2015 18:00,2,2.514,ACTIVE,214.87,363.09,60.012,1433887204,"201051344000853","174011321042388",28.01,36.50,0,320.11,397.35,71.4,67.0,0.623,130905.9,130905.9,1756,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887209,65266.00
06/09/2015 18:00,2,2.502,ACTIVE,214.41,363.69,59.986,1433887204,"201051344000582","174011321042388",28.19,37.80,0,318.00,396.15,71.5,67.1,0.597,131589.5,131589.5,1759,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887210,65267.00
06/09/2015 18:00,1,2.671,ACTIVE,215.5,324.62,60.03,1433887204,"040051121000097","174011321042388",25.50,37,0.300,301.00,451.53,67.8,63.9,0.325,13627.400000036,13644.800000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887211,65268.00
06/09/2015 18:00,2,2.512,ACTIVE,214.41,361.89,60.028,1433887204,"201051344000469","174011321042388",28.05,35.00,0,315.90,396.75,71.4,67.0,0.619,126075.1,126075.1,1759,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887212,65269.00
06/09/2015 18:00,2,2.549,ACTIVE,214.41,363.69,59.996,1433887204,"201051344000988","174011321042388",27.77,36.50,0,317.40,398.86,71.7,67.3,0.610,125920.5,125920.5,1760,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887213,65270.00
06/09/2015 18:00,2,2.539,ACTIVE,214.41,361.29,59.986,1433887204,"201051344001158","174011321042388",27.93,37.00,0,318.30,397.66,71.9,67.5,0.605,132185.4,132185.4,1761,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887214,65271.00
06/09/2015 18:00,2,2.607,ACTIVE,214.19,358.88,60.018,1433887204,"201051344001025","174011321042388",27.93,37.80,0,318.91,396.15,73.8,69.3,0.601,135132.3,135132.3,1760,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887214,65272.00
06/09/2015 18:00,1,1.965,ACTIVE,215.4,345.77,60.07,1433887204,"033051125000118","174011321042388",38.64,36,0.333,297.52,445.90,75.5,70.8,0.356,15089.1,15108.7,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887216,65273.00
06/09/2015 18:00,2,2.447,ACTIVE,214.19,358.88,59.991,1433887204,"201051344000569","174011321042388",28.35,36.50,0,318.00,397.35,70.2,65.8,0.597,138937.6,138937.6,1757,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887217,65274.00
06/09/2015 18:00,2,1.875,ACTIVE,213.96,421.40,59.991,1433887204,"274151322000094","174011321042388",37.65,45.50,0,385.03,445.75,71.2,66.8,0.508,325491.9,325491.9,3105,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887217,65275.00
06/09/2015 18:00,1,2.882,ACTIVE,215.5,400.98,60.03,1433887204,"040051121000068","174011321042388",18.83,37,0.281,300.31,451.80,54.0,46.8,0.175,14337.5,14353.3,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887219,65276.00
06/09/2015 18:00,2,2.514,ACTIVE,214.41,360.38,60.023,1433887204,"201051344000458","174011321042388",28.25,37.30,0,318.00,398.56,72.0,67.5,0.619,134639.9,134639.9,1758,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887220,65277.00
06/09/2015 18:00,2,2.797,ACTIVE,214.41,364.59,59.986,1433887204,"274151322000087","174011321042388",26.94,64.80,0,328.82,385.33,76.2,71.7,0.517,395350.6,395350.6,2666,0,0,0,L,1151911521,0,122.91,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887221,65278.00
06/09/2015 18:00,2,2.797,ACTIVE,214.64,354.37,59.975,1433887204,"274151322000052","174011321042388",27.97,48.30,0,328.52,382.33,79.3,74.6,0.278,422543.5,422543.5,3068,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887222,65279.00
06/09/2015 18:00,2,2.580,ACTIVE,214.19,362.49,59.996,1433887204,"201051344001145","174011321042388",28.47,36.50,0,318.61,395.85,74.3,69.8,0.632,139765.3,139765.3,1765,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887223,65280.00
06/09/2015 18:00,2,2.496,ACTIVE,213.96,359.18,60.044,1433887204,"201051344000685","174011321042388",28.47,37.00,0,316.20,394.95,72.0,67.6,0.667,139044.6,139044.6,1763,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887224,65281.00
06/09/2015 18:00,2,2.721,ACTIVE,213.51,363.39,60.023,1433887204,"274151322000088","174011321042388",27.61,44.30,0,329.13,386.53,76.1,71.5,0.526,404508.4,404508.4,2674,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887224,65282.00
06/09/2015 18:00,2,2.438,ACTIVE,214.19,359.18,60.007,1433887204,"201051344000438","174011321042388",28.82,38.00,0,317.70,395.25,71.2,66.8,0.575,139083.0,139083.0,1759,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887225,65283.00
06/09/2015 18:00,2,2.551,ACTIVE,213.96,357.98,60.034,1433887204,"201051344001135","174011321042388",27.85,37.80,0,319.51,394.35,72.0,67.5,0.575,130478.6,130478.6,1759,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887226,65284.00
06/09/2015 18:00,2,2.494,ACTIVE,214.19,359.48,60.018,1433887204,"201051344000417","174011321042388",28.07,38.20,0,318.61,394.65,70.9,66.5,0.614,135061.1,135061.1,1755,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887227,65285.00
06/09/2015 18:00,2,2.525,ACTIVE,213.51,360.69,59.996,1433887204,"201051344000594","174011321042388",28.67,38.20,0,317.70,396.15,73.3,68.8,0.619,134759.9,134759.9,1756,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887228,65286.00
06/09/2015 18:00,2,2.879,ACTIVE,213.29,357.68,59.986,1433887204,"274151322000083","174011321042388",27.99,48.30,0,326.72,381.73,81.6,76.9,0.331,418881.0,418881.0,3072,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887229,65287.00
06/09/2015 18:00,2,2.631,ACTIVE,214.41,362.79,59.986,1433887204,"201051344000585","174011321042388",28.67,37.80,0,318.61,397.05,76.4,71.8,0.636,133650.8,133650.8,1756,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887230,65288.00
06/09/2015 18:00,2,2.754,ACTIVE,214.87,365.19,60.023,1433887204,"274151322000054","174011321042388",27.83,46.40,0,328.82,386.23,77.6,73.0,0.526,414256.5,414256.5,2667,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887231,65289.00
06/09/2015 18:00,2,2.523,ACTIVE,214.19,359.18,60.002,1433887204,"201051344001203","174011321042388",28.13,37.30,0,317.10,396.75,71.9,67.4,0.597,135021.5,135021.5,1763,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887232,65290.00
06/09/2015 18:00,2,2.518,ACTIVE,213.51,358.28,59.981,1433887204,"201051344000646","174011321042388",28.15,37.30,0,317.70,394.65,71.8,67.4,0.619,132649.0,132649.0,1754,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887233,65291.00
06/09/2015 18:00,2,1.863,ACTIVE,214.87,409.98,59.996,1433887204,"274151322000068","174011321042388",37.77,46.20,0,384.13,454.16,71.5,67.1,0.491,324407.8,324407.8,2713,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887234,65292.00
06/09/2015 18:00,2,2.959,ACTIVE,215.77,351.07,59.986,1433887204,"274151322000076","174011321042388",28.29,47.80,0,328.82,384.43,84.8,80.0,0.327,441260.9,441260.9,3070,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887235,65293.00
06/09/2015 18:00,1,1.659,ACTIVE,215.8,361.18,60.03,1433887204,"033051125000132","174011321042388",34.30,35,0.347,299.89,447.11,56.6,61.4,0.209,11398.000000024,11412.500000024,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887236,65294.00
06/09/2015 18:00,1,1.961,ACTIVE,216.2,328.65,60.07,1433887204,"033051125000150","174011321042388",38.22,36,0.334,315.72,360.58,74.5,71.2,0.356,15031.400000036,15051.5,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887237,65295.00
06/09/2015 18:00,2,2.529,ACTIVE,213.96,357.68,60.002,1433887204,"201051344000890","174011321042388",28.25,38.00,0,318.61,394.35,72.3,67.9,0.610,136604.8,136604.8,1758,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887239,65296.00
06/09/2015 18:00,2,2.457,ACTIVE,214.19,361.59,60.012,1433887204,"201051344000900","174011321042388",28.61,35.60,0,316.50,398.86,71.2,66.8,0.561,136972.9,136972.9,1760,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887239,65297.00
06/09/2015 18:00,2,2.506,ACTIVE,214.41,362.79,59.991,1433887204,"201051344000633","174011321042388",28.17,36.50,0,317.10,396.15,71.5,67.1,0.628,126697.3,126697.3,1759,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887240,65298.00
06/09/2015 18:00,1,2.621,ACTIVE,215.8,346.04,60.03,1433887204,"040051121000185","174011321042388",24.98,36,0.287,301.69,451.48,65.1,60.9,0.315,13985.799999987,14003.299999987,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887242,65299.00
06/09/2015 18:00,2,2.518,ACTIVE,214.41,362.19,59.986,1433887204,"201051344000983","174011321042388",28.27,37.00,0,318.30,397.96,72.1,67.7,0.623,133781.8,133781.8,1759,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887243,65300.00
06/09/2015 18:00,2,2.545,ACTIVE,213.96,360.69,59.991,1433887204,"201051344000917","174011321042388",28.19,38.20,0,317.40,395.25,72.7,68.2,0.623,137183.0,137183.0,1764,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887244,65301.00
06/09/2015 18:00,1,2.663,ACTIVE,214.9,325.29,60.03,1433887204,"040051121000116","174011321042388",25.48,33,0.296,296.10,451.11,67.5,62.6,0.320,13397.600000024,13415.200000048,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887245,65302.00
06/09/2015 18:00,1,1.734,ACTIVE,215.5,312.99,60.07,1433887204,"033051125000135","174011321042388",30.96,36,0.326,299.92,453.35,53.4,52.8,0.329,11392.600000022,11406.80000001,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887246,65303.00
06/09/2015 18:00,2,2.463,ACTIVE,214.19,361.89,59.991,1433887204,"201051344000648","174011321042388",28.21,35.60,0,317.40,396.45,70.4,66.1,0.561,133244.0,133244.0,1757,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887247,65304.00
06/09/2015 18:00,2,2.395,ACTIVE,214.19,360.69,59.996,1433887204,"201051344001093","174011321042388",28.25,36.00,0,318.61,394.65,68.5,64.2,0.552,135224.6,135224.6,1761,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887248,65305.00
06/09/2015 18:00,2,2.512,ACTIVE,214.41,362.49,60.012,1433887204,"201051344000645","174011321042388",27.75,36.50,0,317.40,397.35,70.6,66.2,0.583,133624.4,133624.4,1759,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887249,65306.00
06/09/2015 18:00,2,2.760,ACTIVE,214.41,352.27,59.996,1433887204,"274151322000085","174011321042388",27.73,45.80,0,330.93,385.93,77.6,73.0,0.526,416293.6,416293.6,3067,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887250,65307.00
06/09/2015 18:00,2,2.490,ACTIVE,213.74,357.38,60.007,1433887204,"201051344000651","174011321042388",27.97,38.00,0,319.21,395.85,70.5,66.1,0.579,133017.8,133017.8,1759,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887251,65308.00
06/09/2015 18:00,2,2.486,ACTIVE,213.96,358.88,59.965,1433887204,"201051344000867","174011321042388",28.23,36.30,0,320.71,394.35,71.1,66.7,0.588,125328.3,125328.3,1758,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887252,65309.00
06/09/2015 18:00,1,2.864,ACTIVE,215.3,336.87,60.03,1433887204,"040051121000095","174011321042388",19.42,37,0.330,297.24,448.78,55.3,51.7,0.346,15353.9,15369.1,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887253,65310.00
06/09/2015 18:00,2,2.461,ACTIVE,213.29,358.58,60.018,1433887204,"201051344001230","174011321042388",28.45,36.00,0,317.10,393.15,71.0,66.6,0.605,136452.6,136452.6,1764,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887254,65311.00
06/09/2015 18:00,2,2.436,ACTIVE,214.19,363.39,59.991,1433887204,"201051344000576","174011321042388",27.87,35.40,0,321.01,397.96,68.7,64.4,0.557,133027.5,133027.5,1761,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887255,65312.00
06/09/2015 18:00,2,2.506,ACTIVE,213.96,361.59,59.991,1433887204,"201051344000579","174011321042388",28.53,38.00,0,321.61,397.35,72.5,68.0,0.614,138902.8,138902.8,1762,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433887256,65313.00
06/09/2015 18:15,2,1.533,ACTIVE,212.83,349.86,59.981,1433888103,"201051344000955","174011321042388",28.45,35.60,0,330.63,393.75,44.2,40.7,0.376,138368.5,138368.5,1758,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888104,65314.00
06/09/2015 18:15,1,1.542,ACTIVE,215.1,377.62,60.03,1433888103,"040051121000195","174011321042388",24.77,33,0.242,303.84,450.21,38.0,38.2,0.228,15878.9,15891.6,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888105,65315.00
06/09/2015 18:15,2,1.809,ACTIVE,213.96,352.27,59.981,1433888103,"274151322000095","174011321042388",28.31,44.30,0,329.43,385.93,51.9,48.1,0.354,435691.5,435691.5,2682,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888106,65316.00
06/09/2015 18:15,2,1.637,ACTIVE,213.29,351.37,59.986,1433888103,"201051344000868","174011321042388",27.99,33.00,0,330.33,394.95,46.4,42.9,0.384,124664.4,124664.4,1759,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888107,65317.00
06/09/2015 18:15,2,1.615,ACTIVE,213.96,351.37,59.986,1433888103,"201051344000853","174011321042388",28.51,34.80,0,335.14,397.66,46.6,43.1,0.389,130920.5,130920.5,1757,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888108,65318.00
06/09/2015 18:15,2,1.633,ACTIVE,213.96,353.17,59.981,1433888103,"201051344000582","174011321042388",28.65,35.80,0,330.63,396.75,47.4,43.8,0.393,131604.2,131604.2,1760,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888109,65319.00
06/09/2015 18:15,1,1.743,ACTIVE,214.9,419.71,60.03,1433888103,"040051121000097","174011321042388",25.80,34,0.284,300.95,451.77,44.7,47.0,0.089,13644.800000012,13658.300000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888110,65320.00
06/09/2015 18:15,2,1.629,ACTIVE,213.74,352.87,60.018,1433888103,"201051344000469","174011321042388",28.61,33.30,0,332.43,396.75,47.2,43.6,0.411,126089.7,126089.7,1760,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888111,65321.00
06/09/2015 18:15,2,1.674,ACTIVE,213.51,353.47,59.970,1433888103,"201051344000988","174011321042388",27.85,34.50,0,333.63,398.26,47.2,43.6,0.420,125935.3,125935.3,1761,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888112,65322.00
06/09/2015 18:15,2,1.652,ACTIVE,213.51,353.17,59.986,1433888103,"201051344001158","174011321042388",28.31,34.50,0,333.03,396.15,47.4,43.8,0.402,132200.1,132200.1,1762,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888113,65323.00
06/09/2015 18:15,2,1.670,ACTIVE,213.29,351.97,60.007,1433888103,"201051344001025","174011321042388",28.61,35.00,0,331.53,397.35,48.4,44.7,0.384,135147.5,135147.5,1761,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888114,65324.00
06/09/2015 18:15,1,1.245,ACTIVE,215.2,373.55,60.03,1433888103,"033051125000118","174011321042388",38.56,34,0.300,301.63,448.50,47.7,49.3,0.261,15108.7,15123,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888115,65325.00
