ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 18:15,2,1.523,ACTIVE,213.29,350.47,59.991,1433888103,"201051344000569","174011321042388",28.33,35.00,0,330.63,395.55,43.7,40.3,0.358,138952.0,138952.0,1758,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888116,65326.00
06/09/2015 18:15,2,1.068,ACTIVE,213.51,419.60,59.965,1433888103,"274151322000094","174011321042388",38.70,43.00,0,336.34,449.05,41.7,38.3,0.278,325506.3,325506.3,3106,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888117,65327.00
06/09/2015 18:15,1,1.552,ACTIVE,214.9,397.63,60.03,1433888103,"040051121000068","174011321042388",23.26,35,0.208,303.15,450.70,35.9,28.1,0.067,14353.3,14365,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888118,65328.00
06/09/2015 18:15,2,1.510,ACTIVE,213.29,349.86,59.991,1433888103,"201051344000458","174011321042388",27.97,35.40,0,334.54,397.35,42.8,39.4,0.367,134654.6,134654.6,1759,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888119,65329.00
06/09/2015 18:15,2,1.586,ACTIVE,213.29,348.06,59.986,1433888103,"274151322000087","174011321042388",27.08,61.30,0,329.13,385.93,43.5,40.1,0.287,395366.1,395366.1,2667,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888120,65330.00
06/09/2015 18:15,2,1.607,ACTIVE,213.29,356.78,59.975,1433888103,"274151322000052","174011321042388",28.07,43.80,0,329.43,385.93,45.7,42.2,0.305,422559.6,422559.6,3069,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888121,65331.00
06/09/2015 18:15,2,1.531,ACTIVE,213.29,351.07,59.975,1433888103,"201051344001145","174011321042388",28.69,33.50,0,318.30,397.05,44.5,41.0,0.362,139780.6,139780.6,1766,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888122,65332.00
06/09/2015 18:15,2,1.496,ACTIVE,213.29,350.17,59.986,1433888103,"201051344000685","174011321042388",28.49,34.30,0,331.83,395.25,43.2,39.8,0.376,139059.3,139059.3,1764,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888123,65333.00
06/09/2015 18:15,2,1.572,ACTIVE,213.06,350.47,59.975,1433888103,"274151322000088","174011321042388",27.73,41.30,0,331.53,386.53,44.2,40.7,0.301,404523.8,404523.8,2675,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888124,65334.00
06/09/2015 18:15,2,1.523,ACTIVE,213.51,350.47,59.981,1433888103,"201051344000438","174011321042388",28.80,35.00,0,331.23,395.25,44.4,40.9,0.367,139097.6,139097.6,1760,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888125,65335.00
06/09/2015 18:15,2,1.646,ACTIVE,213.06,349.86,59.981,1433888103,"201051344001135","174011321042388",28.01,35.60,0,330.93,394.65,46.8,43.2,0.376,130493.4,130493.4,1760,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888126,65336.00
06/09/2015 18:15,2,1.633,ACTIVE,213.51,351.07,59.986,1433888103,"201051344000417","174011321042388",28.27,35.00,0,332.13,395.25,46.8,43.2,0.398,135075.6,135075.6,1756,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888127,65337.00
06/09/2015 18:15,2,1.641,ACTIVE,212.83,351.67,59.981,1433888103,"201051344000594","174011321042388",28.84,35.00,0,329.73,397.05,47.9,44.3,0.398,134774.9,134774.9,1757,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888128,65338.00
06/09/2015 18:15,2,1.789,ACTIVE,214.41,359.48,59.981,1433888103,"274151322000083","174011321042388",28.49,44.30,0,328.22,385.93,51.6,47.8,0.358,418897.6,418897.6,3073,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888129,65339.00
06/09/2015 18:15,2,1.705,ACTIVE,213.74,352.87,59.986,1433888103,"201051344000585","174011321042388",28.41,35.00,0,320.71,397.96,49.1,45.5,0.398,133666.4,133666.4,1757,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888130,65340.00
06/09/2015 18:15,2,1.703,ACTIVE,213.74,347.76,60.007,1433888103,"274151322000054","174011321042388",27.69,42.50,0,330.33,387.14,47.8,44.2,0.327,414272.2,414272.2,2668,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888131,65341.00
06/09/2015 18:15,2,1.559,ACTIVE,213.29,348.96,59.986,1433888103,"201051344001203","174011321042388",28.15,34.50,0,331.53,395.55,44.4,40.9,0.358,135036.2,135036.2,1764,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888131,65342.00
06/09/2015 18:15,2,1.549,ACTIVE,213.06,350.17,59.991,1433888103,"201051344000646","174011321042388",28.33,34.30,0,330.33,395.25,44.5,41.0,0.367,132663.7,132663.7,1755,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888132,65343.00
06/09/2015 18:15,2,1.105,ACTIVE,214.64,411.78,59.991,1433888103,"274151322000068","174011321042388",37.93,43.20,0,337.24,452.66,42.4,39.0,0.278,324422.2,324422.2,2714,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888133,65344.00
06/09/2015 18:15,2,1.754,ACTIVE,214.41,355.88,59.975,1433888103,"274151322000076","174011321042388",28.51,43.80,0,330.03,385.93,50.6,47.0,0.345,441278.1,441278.1,3071,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888134,65345.00
06/09/2015 18:15,1,0.949,ACTIVE,215.2,354.95,60.03,1433888103,"033051125000132","174011321042388",35.25,33,0.199,304.45,448.49,33.3,25.7,0.142,11412.500000024,11422.700000024,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888135,65346.00
06/09/2015 18:15,1,1.196,ACTIVE,214.9,393.42,60.03,1433888103,"033051125000150","174011321042388",38.58,34,0.302,302.28,452.98,45.9,36.6,0.259,15051.5,15065.5,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888137,65347.00
06/09/2015 18:15,2,1.621,ACTIVE,213.51,350.47,59.991,1433888103,"201051344000890","174011321042388",28.55,34.30,0,330.33,395.55,46.9,43.4,0.384,136619.6,136619.6,1759,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888138,65348.00
06/09/2015 18:15,2,1.590,ACTIVE,213.74,352.57,59.959,1433888103,"201051344000900","174011321042388",28.94,34.30,0,331.53,395.85,46.6,43.1,0.371,136987.4,136987.4,1761,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888139,65349.00
06/09/2015 18:15,2,1.668,ACTIVE,213.74,354.37,59.986,1433888103,"201051344000633","174011321042388",28.57,33.80,0,333.33,396.15,48.3,44.7,0.411,126711.9,126711.9,1760,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888140,65350.00
06/09/2015 18:15,1,1.790,ACTIVE,215.6,378.49,60.03,1433888103,"040051121000185","174011321042388",24.96,34,0.275,301.26,451.43,44.4,45.7,0.290,14003.299999987,14015.999999975,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888141,65351.00
06/09/2015 18:15,2,1.775,ACTIVE,213.74,353.17,59.986,1433888103,"201051344000983","174011321042388",28.37,35.20,0,333.33,397.66,51.1,47.4,0.433,133796.6,133796.6,1760,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888142,65352.00
06/09/2015 18:15,2,1.812,ACTIVE,213.74,354.37,59.991,1433888103,"201051344000917","174011321042388",28.63,36.00,0,331.53,396.75,52.6,48.8,0.438,137197.8,137197.8,1765,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888143,65353.00
06/09/2015 18:15,1,2.010,ACTIVE,215.4,407.68,60.07,1433888103,"040051121000116","174011321042388",25.67,31,0.299,296.15,450.60,51.3,39.1,0.287,13415.200000048,13428.400000036,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888144,65354.00
06/09/2015 18:15,1,1.215,ACTIVE,216.0,397.53,60.03,1433888103,"033051125000135","174011321042388",34.44,34,0.273,304.31,450.74,41.6,34.6,0.106,11406.80000001,11417.900000034,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888145,65355.00
06/09/2015 18:15,2,1.826,ACTIVE,213.51,352.87,59.991,1433888103,"201051344000648","174011321042388",28.57,33.50,0,334.24,397.05,52.9,49.1,0.451,133258.4,133258.4,1758,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888146,65356.00
06/09/2015 18:15,2,1.834,ACTIVE,213.74,354.37,59.991,1433888103,"201051344001093","174011321042388",28.63,33.50,0,333.93,393.75,53.2,49.4,0.438,135238.6,135238.6,1762,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888147,65357.00
06/09/2015 18:15,2,1.947,ACTIVE,213.96,354.07,59.970,1433888103,"201051344000645","174011321042388",28.37,34.80,0,334.24,396.15,56.0,52.1,0.446,133638.9,133638.9,1760,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888148,65358.00
06/09/2015 18:15,2,2.264,ACTIVE,213.96,355.88,59.986,1433888103,"274151322000085","174011321042388",28.31,42.00,0,332.13,385.93,64.9,60.7,0.495,416309.4,416309.4,3068,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888149,65359.00
06/09/2015 18:15,2,2.059,ACTIVE,214.19,357.38,59.986,1433888103,"201051344000651","174011321042388",28.61,35.80,0,330.63,396.45,59.6,55.6,0.499,133032.3,133032.3,1760,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888150,65360.00
06/09/2015 18:15,2,2.098,ACTIVE,213.96,354.97,59.996,1433888103,"201051344000867","174011321042388",28.57,33.80,0,330.93,396.45,60.7,56.7,0.491,125342.9,125342.9,1759,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888151,65361.00
06/09/2015 18:15,1,2.363,ACTIVE,215.6,421.96,60.03,1433888103,"040051121000095","174011321042388",23.78,35,0.293,300.02,447.93,55.9,36.5,0.076,15369.1,15380.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888152,65362.00
06/09/2015 18:15,2,2.160,ACTIVE,213.74,356.48,60.028,1433888103,"201051344001230","174011321042388",28.78,32.80,0,329.73,394.35,63.1,58.9,0.539,136467.1,136467.1,1765,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888153,65363.00
06/09/2015 18:15,2,1.996,ACTIVE,214.41,357.98,59.996,1433888103,"201051344000576","174011321042388",28.65,33.80,0,333.63,396.15,57.9,54.0,0.451,133041.6,133041.6,1762,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888154,65364.00
06/09/2015 18:15,2,2.049,ACTIVE,213.96,355.58,59.991,1433888103,"201051344000579","174011321042388",29.06,34.80,0,333.93,397.05,60.4,56.3,0.477,138917.7,138917.7,1763,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433888155,65365.00
06/09/2015 18:30,2,1.188,ACTIVE,211.93,345.36,59.975,1433889003,"201051344000955","174011321042388",28.55,32.80,0,330.33,392.55,34.3,31.2,0.283,138381.2,138381.2,1759,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889004,65366.00
06/09/2015 18:30,1,1.252,ACTIVE,214.5,438.12,60.00,1433889003,"040051121000195","174011321042388",24.77,31,0.174,305.27,449.80,30.8,24.0,0.043,15891.6,15903.1,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889005,65367.00
06/09/2015 18:30,2,1.525,ACTIVE,213.06,354.37,59.975,1433889003,"274151322000095","174011321042388",28.39,40.40,0,329.43,385.63,43.9,40.4,0.296,435707.0,435707.0,2683,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889006,65368.00
06/09/2015 18:30,2,1.352,ACTIVE,212.61,347.76,59.986,1433889003,"201051344000868","174011321042388",28.31,31.00,0,330.93,393.45,38.8,35.5,0.314,124677.1,124677.1,1760,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889007,65369.00
06/09/2015 18:30,2,1.393,ACTIVE,213.29,348.96,59.986,1433889003,"201051344000853","174011321042388",28.01,32.60,0,334.84,395.85,39.6,36.3,0.323,130933.1,130933.1,1758,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889008,65370.00
06/09/2015 18:30,2,1.406,ACTIVE,213.06,348.96,59.970,1433889003,"201051344000582","174011321042388",28.37,33.30,0,331.83,395.55,40.4,37.1,0.331,131616.8,131616.8,1761,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889009,65371.00
06/09/2015 18:30,1,1.552,ACTIVE,215.5,396.12,60.03,1433889003,"040051121000097","174011321042388",25.94,32,0.250,304.43,452.01,40.0,41.6,0.097,13658.300000012,13670.100000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889010,65372.00
06/09/2015 18:30,2,1.441,ACTIVE,213.06,348.96,59.981,1433889003,"201051344000469","174011321042388",28.78,31.30,0,333.33,395.55,42.0,38.7,0.367,126102.3,126102.3,1761,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889011,65373.00
06/09/2015 18:30,2,1.490,ACTIVE,213.06,351.37,59.986,1433889003,"201051344000988","174011321042388",28.33,32.20,0,332.43,396.15,42.8,39.4,0.371,125947.9,125947.9,1762,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889012,65374.00
06/09/2015 18:30,2,1.525,ACTIVE,213.29,350.47,60.012,1433889003,"201051344001158","174011321042388",28.21,32.20,0,333.33,394.65,43.6,40.2,0.367,132212.8,132212.8,1763,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889013,65375.00
06/09/2015 18:30,2,1.537,ACTIVE,213.06,349.56,59.986,1433889003,"201051344001025","174011321042388",29.32,32.20,0,332.43,395.25,45.6,42.1,0.367,135160.6,135160.6,1762,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889014,65376.00
06/09/2015 18:30,1,1.272,ACTIVE,214.9,418.18,60.03,1433889003,"033051125000118","174011321042388",39.18,32,0.310,301.17,450.67,49.6,40.2,0.128,15123,15135.8,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889015,65377.00
06/09/2015 18:30,2,1.551,ACTIVE,213.29,350.77,59.986,1433889003,"201051344000569","174011321042388",28.07,33.00,0,331.53,393.75,44.1,40.7,0.367,138964.5,138964.5,1759,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889016,65378.00
06/09/2015 18:30,2,1.248,ACTIVE,213.74,407.87,60.002,1433889003,"274151322000094","174011321042388",37.61,40.40,0,381.73,449.65,47.5,43.9,0.323,325518.9,325518.9,3107,0,0,0,L,1151911521,0,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889017,65379.00
06/09/2015 18:30,1,1.757,ACTIVE,214.8,366.21,60.03,1433889003,"040051121000068","174011321042388",23.70,33,0.259,304.34,450.73,41.4,42.7,0.194,14365,14375.6,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889018,65380.00
06/09/2015 18:30,2,1.600,ACTIVE,213.29,350.77,60.007,1433889003,"201051344000458","174011321042388",28.61,33.50,0,330.33,395.85,46.4,42.9,0.402,134667.4,134667.4,1760,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889019,65381.00
06/09/2015 18:30,2,1.871,ACTIVE,213.29,354.37,59.986,1433889003,"274151322000087","174011321042388",27.69,57.70,0,331.23,387.14,52.5,48.8,0.362,395379.8,395379.8,2668,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889020,65382.00
06/09/2015 18:30,2,1.881,ACTIVE,213.96,351.07,59.996,1433889003,"274151322000052","174011321042388",28.21,39.80,0,331.83,385.63,53.7,49.9,0.371,422573.8,422573.8,3070,0,0,0,L,1151911521,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889021,65383.00
06/09/2015 18:30,2,1.627,ACTIVE,213.29,351.37,59.959,1433889003,"201051344001145","174011321042388",29.02,30.50,0,332.13,395.85,47.8,44.2,0.402,139793.8,139793.8,1767,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889022,65384.00
06/09/2015 18:30,2,1.547,ACTIVE,213.06,350.77,59.986,1433889003,"201051344000685","174011321042388",29.02,31.30,0,330.63,394.35,45.5,42.0,0.393,139072.0,139072.0,1765,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889023,65385.00
06/09/2015 18:30,2,1.736,ACTIVE,213.96,350.47,59.954,1433889003,"274151322000088","174011321042388",28.07,38.40,0,331.53,387.44,49.3,45.7,0.331,404537.3,404537.3,2676,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889023,65386.00
06/09/2015 18:30,2,1.523,ACTIVE,213.29,350.77,59.981,1433889003,"201051344000438","174011321042388",28.71,32.20,0,330.63,394.35,44.3,40.8,0.371,139110.3,139110.3,1761,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889024,65387.00
06/09/2015 18:30,2,1.535,ACTIVE,212.83,348.66,59.986,1433889003,"201051344001135","174011321042388",28.55,33.30,0,331.23,393.75,44.4,41.0,0.349,130506.2,130506.2,1761,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889025,65388.00
06/09/2015 18:30,2,1.516,ACTIVE,213.06,349.56,59.981,1433889003,"201051344000417","174011321042388",28.37,32.00,0,331.53,393.15,43.6,40.1,0.345,135088.3,135088.3,1757,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889026,65389.00
06/09/2015 18:30,2,1.502,ACTIVE,212.61,349.26,59.991,1433889003,"201051344000594","174011321042388",28.94,32.00,0,329.73,395.25,44.0,40.6,0.358,134787.9,134787.9,1758,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889027,65390.00
06/09/2015 18:30,2,1.779,ACTIVE,213.06,357.08,59.981,1433889003,"274151322000083","174011321042388",28.53,40.40,0,331.23,386.23,51.4,47.7,0.354,418912.2,418912.2,3074,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889028,65391.00
06/09/2015 18:30,2,1.635,ACTIVE,213.29,351.67,59.986,1433889003,"201051344000585","174011321042388",28.45,32.40,0,320.11,397.35,47.1,43.6,0.384,133680.1,133680.1,1758,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889029,65392.00
06/09/2015 18:30,2,1.734,ACTIVE,213.51,346.86,59.981,1433889003,"274151322000054","174011321042388",27.67,39.50,0,330.03,388.04,48.6,45.0,0.336,414286.1,414286.1,2669,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889030,65393.00
06/09/2015 18:30,2,1.518,ACTIVE,213.51,348.96,59.986,1433889003,"201051344001203","174011321042388",28.59,32.00,0,332.43,394.05,44.0,40.5,0.362,135049.0,135049.0,1765,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889031,65394.00
06/09/2015 18:30,2,1.555,ACTIVE,212.83,351.37,59.986,1433889003,"201051344000646","174011321042388",28.33,31.50,0,330.63,394.05,44.7,41.2,0.376,132676.5,132676.5,1756,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889032,65395.00
06/09/2015 18:30,2,1.148,ACTIVE,214.19,422.60,59.975,1433889003,"274151322000068","174011321042388",39.44,40.60,0,388.64,458.67,45.8,42.2,0.309,324435.0,324435.0,2715,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889033,65396.00
06/09/2015 18:30,2,1.895,ACTIVE,213.74,360.69,59.981,1433889003,"274151322000076","174011321042388",29.10,40.00,0,331.83,385.33,55.8,52.0,0.380,441293.3,441293.3,3072,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889034,65397.00
06/09/2015 18:30,1,1.123,ACTIVE,215.7,329.61,60.03,1433889003,"033051125000132","174011321042388",32.16,31,0.200,305.02,443.99,35.9,26.2,0.247,11422.700000024,11431.800000024,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889035,65398.00
06/09/2015 18:30,1,1.303,ACTIVE,214.9,370.91,60.03,1433889003,"033051125000150","174011321042388",38.96,32,0.340,303.94,453.21,50.5,53.9,0.357,15065.5,15077.600000024,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889037,65399.00
06/09/2015 18:30,2,1.641,ACTIVE,212.83,349.86,59.981,1433889003,"201051344000890","174011321042388",28.69,31.30,0,331.23,394.35,47.7,44.1,0.384,136632.6,136632.6,1760,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889038,65400.00
06/09/2015 18:30,2,1.590,ACTIVE,213.29,351.37,59.986,1433889003,"201051344000900","174011321042388",28.78,32.60,0,330.93,394.05,46.4,42.8,0.380,137000.0,137000.0,1762,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889039,65401.00
06/09/2015 18:30,2,1.619,ACTIVE,213.29,351.97,60.018,1433889003,"201051344000633","174011321042388",28.75,31.50,0,331.83,394.65,47.1,43.6,0.398,126724.7,126724.7,1761,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889040,65402.00
06/09/2015 18:30,1,1.720,ACTIVE,215.2,348.90,60.00,1433889003,"040051121000185","174011321042388",25.45,32,0.281,304.97,450.27,43.5,45.2,0.323,14015.999999975,14027.299999987,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889041,65403.00
06/09/2015 18:30,2,1.637,ACTIVE,213.29,351.37,59.981,1433889003,"201051344000983","174011321042388",28.80,33.30,0,333.33,395.85,47.7,44.1,0.402,133809.6,133809.6,1761,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889042,65404.00
06/09/2015 18:30,2,1.668,ACTIVE,213.29,351.97,59.986,1433889003,"201051344000917","174011321042388",28.39,34.00,0,330.33,394.95,48.0,44.4,0.407,137210.8,137210.8,1766,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889043,65405.00
06/09/2015 18:30,1,1.826,ACTIVE,214.9,338.11,60.03,1433889003,"040051121000116","174011321042388",25.62,28,0.281,302.00,450.17,46.5,45.7,0.364,13428.400000036,13440.100000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889044,65406.00
06/09/2015 18:30,1,1.058,ACTIVE,215.2,353.17,60.03,1433889003,"033051125000135","174011321042388",35.11,32,0.240,306.36,450.12,36.9,35.8,0.204,11417.900000034,11427.499999998,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889045,65407.00
06/09/2015 18:30,2,1.609,ACTIVE,213.51,350.17,59.975,1433889003,"201051344000648","174011321042388",28.57,31.50,0,333.63,395.85,46.6,43.1,0.389,133271.1,133271.1,1759,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889046,65408.00
06/09/2015 18:30,2,1.541,ACTIVE,213.06,350.77,59.981,1433889003,"201051344001093","174011321042388",28.65,31.50,0,331.53,392.85,44.8,41.3,0.362,135250.9,135250.9,1763,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889047,65409.00
06/09/2015 18:30,2,1.633,ACTIVE,213.51,350.77,59.981,1433889003,"201051344000645","174011321042388",28.05,32.80,0,334.54,395.25,46.4,42.9,0.384,133651.5,133651.5,1761,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889048,65410.00
06/09/2015 18:30,2,1.836,ACTIVE,213.74,357.68,59.981,1433889003,"274151322000085","174011321042388",28.31,39.50,0,332.13,385.33,52.7,48.9,0.362,416323.4,416323.4,3069,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889049,65411.00
06/09/2015 18:30,2,1.600,ACTIVE,213.29,350.17,59.981,1433889003,"201051344000651","174011321042388",28.61,33.80,0,332.13,394.65,46.4,42.8,0.376,133044.9,133044.9,1761,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889050,65412.00
06/09/2015 18:30,2,1.639,ACTIVE,213.29,350.17,60.018,1433889003,"201051344000867","174011321042388",28.21,31.80,0,331.53,393.75,46.8,43.2,0.376,125355.6,125355.6,1760,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889051,65413.00
06/09/2015 18:30,1,1.819,ACTIVE,214.6,335.72,60.03,1433889003,"040051121000095","174011321042388",23.29,33,0.260,301.61,446.42,42.1,41.9,0.313,15380.5,15390.8,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889052,65414.00
06/09/2015 18:30,2,1.604,ACTIVE,212.83,349.86,59.975,1433889003,"201051344001230","174011321042388",28.78,29.80,0,330.03,392.85,46.8,43.2,0.384,136479.9,136479.9,1766,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889053,65415.00
06/09/2015 18:30,2,1.572,ACTIVE,213.51,351.97,59.949,1433889003,"201051344000576","174011321042388",28.55,32.00,0,334.54,394.65,45.5,42.0,0.371,133053.9,133053.9,1763,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889054,65416.00
06/09/2015 18:30,2,1.660,ACTIVE,213.29,350.47,59.986,1433889003,"201051344000579","174011321042388",28.75,31.80,0,332.43,396.15,48.4,44.8,0.402,138930.8,138930.8,1764,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889054,65417.00
06/09/2015 18:45,2,0.990,ACTIVE,211.70,343.55,59.991,1433889904,"201051344000955","174011321042388",28.65,30.50,0,330.03,369.10,28.8,25.8,0.247,138387.7,138387.7,1760,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889905,65418.00
06/09/2015 18:45,1,0.931,ACTIVE,214.4,358.27,60.03,1433889904,"040051121000195","174011321042388",24.75,29,0.171,320.45,442.91,22.9,19.8,0.092,15903.1,15908,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889906,65419.00
06/09/2015 18:45,2,1.092,ACTIVE,212.83,345.36,59.986,1433889904,"274151322000095","174011321042388",28.39,37.30,0,334.54,374.81,31.4,28.3,0.208,435714.4,435714.4,2684,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889907,65420.00
06/09/2015 18:45,2,1.006,ACTIVE,211.93,343.55,59.991,1433889904,"201051344000868","174011321042388",28.23,29.30,0,329.73,370.30,28.8,25.9,0.221,124683.5,124683.5,1761,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889908,65421.00
06/09/2015 18:45,2,1.000,ACTIVE,212.61,344.76,59.986,1433889904,"201051344000853","174011321042388",28.25,30.50,0,332.43,373.31,28.6,25.7,0.221,130939.5,130939.5,1759,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889909,65422.00
06/09/2015 18:45,2,1.000,ACTIVE,212.61,344.45,59.991,1433889904,"201051344000582","174011321042388",28.23,31.30,0,330.93,371.51,28.6,25.7,0.230,131623.2,131623.2,1762,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889910,65423.00
06/09/2015 18:45,1,0.981,ACTIVE,213.6,326.96,60.03,1433889904,"040051121000097","174011321042388",25.82,30,0.178,319.02,443.40,25.2,15.6,0.256,13670.100000024,13675.5,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889911,65424.00
06/09/2015 18:45,2,0.996,ACTIVE,212.16,344.45,59.986,1433889904,"201051344000469","174011321042388",28.61,29.30,0,330.63,370.90,28.9,25.9,0.252,126108.7,126108.7,1762,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889912,65425.00
06/09/2015 18:45,2,1.000,ACTIVE,212.16,345.06,59.965,1433889904,"201051344000988","174011321042388",28.25,30.00,0,330.33,373.91,28.6,25.7,0.243,125954.2,125954.2,1763,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889913,65426.00
06/09/2015 18:45,2,1.020,ACTIVE,212.16,343.85,59.991,1433889904,"201051344001158","174011321042388",27.97,29.80,0,330.63,372.71,28.9,26.0,0.230,132219.2,132219.2,1764,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889914,65427.00
06/09/2015 18:45,2,1.021,ACTIVE,212.16,343.25,59.986,1433889904,"201051344001025","174011321042388",28.63,30.00,0,330.93,372.71,29.6,26.7,0.230,135167.1,135167.1,1763,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889914,65428.00
06/09/2015 18:45,1,0.737,ACTIVE,213.8,344.37,60.03,1433889904,"033051125000118","174011321042388",38.53,30,0.213,306.94,443.78,28.2,32.4,0.234,15135.8,15141.8,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889916,65429.00
06/09/2015 18:45,2,1.006,ACTIVE,211.93,344.15,59.986,1433889904,"201051344000569","174011321042388",28.13,31.00,0,330.03,370.60,28.7,25.8,0.234,138970.8,138970.8,1760,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889917,65430.00
06/09/2015 18:45,2,0.684,ACTIVE,212.61,407.27,59.975,1433889904,"274151322000094","174011321042388",37.99,38.20,0,335.74,439.74,26.3,23.4,0.177,325524.8,325524.8,3108,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889917,65431.00
06/09/2015 18:45,1,0.993,ACTIVE,214.6,368.24,60.07,1433889904,"040051121000068","174011321042388",23.13,31,0.160,319.00,442.70,22.8,25.6,0.057,14375.6,14380.3,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889919,65432.00
06/09/2015 18:45,2,1.010,ACTIVE,212.16,343.55,59.986,1433889904,"201051344000458","174011321042388",28.25,31.50,0,330.93,372.41,28.9,26.0,0.234,134673.8,134673.8,1761,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889920,65433.00
06/09/2015 18:45,2,1.037,ACTIVE,212.83,348.96,59.991,1433889904,"274151322000087","174011321042388",27.63,53.50,0,332.43,372.41,29.1,26.1,0.181,395386.3,395386.3,2669,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889920,65434.00
06/09/2015 18:45,2,1.078,ACTIVE,213.29,345.66,60.007,1433889904,"274151322000052","174011321042388",27.73,36.50,0,332.43,369.40,30.3,27.3,0.194,422580.6,422580.6,3071,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889921,65435.00
06/09/2015 18:45,2,1.027,ACTIVE,212.16,344.45,59.991,1433889904,"201051344001145","174011321042388",28.45,28.30,0,330.93,373.91,29.6,26.7,0.239,139800.3,139800.3,1768,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889922,65436.00
06/09/2015 18:45,2,1.014,ACTIVE,212.16,347.46,59.986,1433889904,"274151322000088","174011321042388",27.57,35.60,0,331.83,368.80,28.4,25.5,0.172,404543.6,404543.6,2677,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889924,65437.00
06/09/2015 18:45,2,1.008,ACTIVE,212.16,343.25,59.991,1433889904,"201051344000438","174011321042388",28.41,30.00,0,330.33,370.60,29.1,26.1,0.230,139116.7,139116.7,1762,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889925,65438.00
06/09/2015 18:45,2,1.043,ACTIVE,211.70,342.95,59.991,1433889904,"201051344001135","174011321042388",28.37,31.30,0,330.03,370.60,30.0,27.0,0.234,130512.8,130512.8,1762,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889926,65439.00
06/09/2015 18:45,2,1.039,ACTIVE,212.16,344.76,59.996,1433889904,"201051344000417","174011321042388",28.27,29.80,0,331.23,370.60,29.8,26.8,0.230,135094.8,135094.8,1758,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889927,65440.00
06/09/2015 18:45,2,1.047,ACTIVE,211.70,342.65,59.986,1433889904,"201051344000594","174011321042388",28.67,29.50,0,329.43,370.30,30.4,27.4,0.234,134794.5,134794.5,1759,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889928,65441.00
06/09/2015 18:45,2,1.117,ACTIVE,212.83,342.65,59.981,1433889904,"274151322000083","174011321042388",28.51,37.00,0,332.43,370.90,32.3,29.2,0.221,418919.0,418919.0,3075,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889929,65442.00
06/09/2015 18:45,2,1.127,ACTIVE,212.61,345.66,59.991,1433889904,"201051344000585","174011321042388",28.47,30.30,0,330.33,372.71,32.5,29.5,0.256,133687.0,133687.0,1759,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889930,65443.00
06/09/2015 18:45,2,1.102,ACTIVE,212.83,346.86,59.991,1433889904,"274151322000054","174011321042388",28.25,36.50,0,333.03,370.00,31.6,28.5,0.212,414292.6,414292.6,2670,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889931,65444.00
06/09/2015 18:45,2,1.055,ACTIVE,212.38,344.15,59.996,1433889904,"201051344001203","174011321042388",28.57,30.00,0,330.93,371.51,30.6,27.6,0.256,135055.3,135055.3,1766,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889932,65445.00
06/09/2015 18:45,2,1.049,ACTIVE,211.93,344.15,59.991,1433889904,"201051344000646","174011321042388",28.73,29.30,0,329.73,370.00,30.6,27.6,0.247,132682.9,132682.9,1757,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889933,65446.00
06/09/2015 18:45,2,0.721,ACTIVE,213.29,413.59,59.981,1433889904,"274151322000068","174011321042388",38.55,38.00,0,334.84,438.53,27.9,25.0,0.172,324440.9,324440.9,2716,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889934,65447.00
06/09/2015 18:45,2,1.123,ACTIVE,213.06,343.55,59.986,1433889904,"274151322000076","174011321042388",28.57,36.50,0,335.74,373.61,32.5,29.4,0.217,441300.4,441300.4,3073,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889934,65448.00
06/09/2015 18:45,1,0.596,ACTIVE,213.7,381.61,60.03,1433889904,"033051125000132","174011321042388",34.42,29,0.154,316.60,439.71,20.4,12.1,0.026,11431.800000024,11435.800000024,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889936,65449.00
06/09/2015 18:45,1,0.723,ACTIVE,214.6,348.81,60.03,1433889904,"033051125000150","174011321042388",38.31,30,0.250,308.59,449.24,27.5,32.9,0.236,15077.600000024,15083.5,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889937,65450.00
06/09/2015 18:45,2,1.039,ACTIVE,212.16,343.55,59.991,1433889904,"201051344000890","174011321042388",28.15,29.00,0,330.63,372.71,29.6,26.7,0.221,136639.1,136639.1,1761,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889938,65451.00
06/09/2015 18:45,2,0.979,ACTIVE,212.16,344.15,59.991,1433889904,"201051344000900","174011321042388",28.51,30.80,0,330.63,371.81,28.2,25.3,0.221,137006.2,137006.2,1763,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889939,65452.00
06/09/2015 18:45,2,0.998,ACTIVE,212.61,344.45,59.991,1433889904,"201051344000633","174011321042388",28.45,29.30,0,330.63,373.61,28.8,25.9,0.221,126731.0,126731.0,1762,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889940,65453.00
06/09/2015 18:45,1,0.941,ACTIVE,214.2,333.87,60.00,1433889904,"040051121000185","174011321042388",24.44,30,0.165,318.24,443.22,22.8,26.0,0.209,14027.299999987,14031.999999975,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889941,65454.00
06/09/2015 18:45,2,1.010,ACTIVE,212.38,343.25,59.981,1433889904,"201051344000983","174011321042388",28.77,31.00,0,330.63,372.41,29.4,26.5,0.234,133816.0,133816.0,1762,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889942,65455.00
06/09/2015 18:45,2,1.014,ACTIVE,212.16,344.45,59.986,1433889904,"201051344000917","174011321042388",28.21,31.80,0,330.33,371.81,29.0,26.0,0.230,137217.2,137217.2,1767,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889943,65456.00
06/09/2015 18:45,1,0.995,ACTIVE,213.9,401.23,60.03,1433889904,"040051121000116","174011321042388",25.26,27,0.144,315.43,441.79,25.0,15.4,0.018,13440.100000024,13445.200000048,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889944,65457.00
06/09/2015 18:45,1,0.602,ACTIVE,214.6,412.52,60.03,1433889904,"033051125000135","174011321042388",34.00,30,0.167,319.28,443.80,20.4,13.6,0.007,11427.499999998,11431.699999986,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889946,65458.00
06/09/2015 18:45,2,1.000,ACTIVE,212.38,344.45,60.018,1433889904,"201051344000648","174011321042388",28.49,29.50,0,331.23,373.61,28.9,26.0,0.230,133277.3,133277.3,1760,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889947,65459.00
06/09/2015 18:45,2,1.000,ACTIVE,212.38,343.55,59.981,1433889904,"201051344001093","174011321042388",28.19,29.30,0,330.63,370.60,28.6,25.7,0.225,135257.1,135257.1,1764,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889947,65460.00
06/09/2015 18:45,2,0.996,ACTIVE,212.38,344.15,59.975,1433889904,"201051344000645","174011321042388",28.45,31.00,0,330.93,371.81,28.7,25.8,0.225,133657.7,133657.7,1762,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889948,65461.00
06/09/2015 18:45,2,1.051,ACTIVE,213.06,349.26,59.975,1433889904,"274151322000085","174011321042388",27.77,36.80,0,333.03,370.00,29.6,26.6,0.194,416329.8,416329.8,3070,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889949,65462.00
06/09/2015 18:45,2,1.002,ACTIVE,212.38,344.76,59.981,1433889904,"201051344000651","174011321042388",28.59,31.50,0,330.93,371.21,29.1,26.1,0.234,133051.1,133051.1,1762,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889950,65463.00
06/09/2015 18:45,2,1.033,ACTIVE,212.38,342.95,60.023,1433889904,"201051344000867","174011321042388",28.49,30.00,0,330.63,371.21,29.8,26.9,0.234,125361.9,125361.9,1761,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889951,65464.00
06/09/2015 18:45,1,1.081,ACTIVE,214.0,388.75,60.00,1433889904,"040051121000095","174011321042388",22.70,31,0.137,316.47,440.09,24.4,11.1,0.021,15390.8,15395.2,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889952,65465.00
06/09/2015 18:45,2,1.029,ACTIVE,212.16,342.95,59.986,1433889904,"201051344001230","174011321042388",28.47,27.80,0,329.43,370.30,29.7,26.8,0.230,136486.1,136486.1,1767,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889953,65466.00
06/09/2015 18:45,2,0.990,ACTIVE,212.83,345.36,59.975,1433889904,"201051344000576","174011321042388",28.47,30.00,0,331.23,371.81,28.6,25.7,0.225,133059.9,133059.9,1764,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889954,65467.00
06/09/2015 18:45,2,1.061,ACTIVE,212.38,344.15,59.981,1433889904,"201051344000579","174011321042388",28.45,29.30,0,330.63,373.01,30.6,27.6,0.239,138937.4,138937.4,1765,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889955,65468.00
06/09/2015 18:45,2,0.980,ACTIVE,212.61,343.55,59.986,1433889904,"201051344000685","174011321042388",28.80,29.00,0,330.93,357.68,28.6,25.7,0.239,139078.5,139078.5,1767,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433889956,65469.00
06/09/2015 19:00,2,0.975,ACTIVE,211.48,342.05,59.991,1433890804,"201051344000955","174011321042388",28.43,28.80,0,318.91,360.38,28.1,25.2,0.225,138394.1,138394.1,1761,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890805,65470.00
