ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 19:00,1,1.007,ACTIVE,213.5,398.44,60.07,1433890804,"040051121000195","174011321042388",24.69,28,0.153,313.47,442.88,24.7,15.9,0.027,15908,15912.8,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890806,65471.00
06/09/2015 19:00,2,1.182,ACTIVE,212.83,344.15,60.007,1433890804,"274151322000095","174011321042388",28.78,35.20,0,323.41,363.09,34.4,31.3,0.234,435721.7,435721.7,2685,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890807,65472.00
06/09/2015 19:00,2,0.988,ACTIVE,211.70,343.25,60.002,1433890804,"201051344000868","174011321042388",27.83,27.80,0,319.21,361.29,27.9,25.0,0.217,124689.9,124689.9,1762,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890808,65473.00
06/09/2015 19:00,2,0.965,ACTIVE,212.38,344.15,60.012,1433890804,"201051344000853","174011321042388",28.29,29.00,0,320.11,363.39,27.6,24.8,0.212,130945.8,130945.8,1760,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890809,65474.00
06/09/2015 19:00,2,0.963,ACTIVE,212.16,344.15,60.012,1433890804,"201051344000582","174011321042388",28.33,29.30,0,320.11,361.89,27.6,24.7,0.217,131629.5,131629.5,1763,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890810,65475.00
06/09/2015 19:00,1,1.015,ACTIVE,213.5,423.91,60.03,1433890804,"040051121000097","174011321042388",25.76,28,0.155,312.15,443.61,26.0,17.3,0.023,13675.5,13680.699999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890811,65476.00
06/09/2015 19:00,2,0.967,ACTIVE,211.93,344.45,59.991,1433890804,"201051344000469","174011321042388",28.37,27.80,0,319.21,361.29,27.9,25.0,0.225,126115.1,126115.1,1763,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890812,65477.00
06/09/2015 19:00,2,0.967,ACTIVE,211.93,343.85,59.996,1433890804,"201051344000988","174011321042388",28.21,28.50,0,318.91,363.09,27.6,24.7,0.221,125960.5,125960.5,1764,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890813,65478.00
06/09/2015 19:00,2,0.980,ACTIVE,211.93,344.45,59.996,1433890804,"201051344001158","174011321042388",28.05,28.00,0,320.11,361.59,27.9,25.0,0.234,132225.5,132225.5,1765,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890813,65479.00
06/09/2015 19:00,2,1.004,ACTIVE,211.93,342.65,59.991,1433890804,"201051344001025","174011321042388",28.19,28.50,0,319.21,363.09,28.6,25.7,0.221,135173.7,135173.7,1764,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890814,65480.00
06/09/2015 19:00,1,0.722,ACTIVE,213.7,392.48,60.03,1433890804,"033051125000118","174011321042388",39.11,28,0.172,317.58,443.46,28.1,30.7,0.051,15141.8,15147.7,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890816,65481.00
06/09/2015 19:00,2,0.928,ACTIVE,211.70,342.05,60.007,1433890804,"201051344000569","174011321042388",28.59,29.50,0,318.30,362.19,26.9,24.0,0.203,138977.2,138977.2,1761,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890817,65482.00
06/09/2015 19:00,2,0.646,ACTIVE,212.61,409.98,59.996,1433890804,"274151322000094","174011321042388",38.11,36.30,0,332.73,430.12,25.0,22.2,0.159,325530.7,325530.7,3109,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890818,65483.00
06/09/2015 19:00,1,0.912,ACTIVE,213.8,410.64,60.03,1433890804,"040051121000068","174011321042388",22.98,29,0.161,310.60,442.47,20.8,12.4,0.007,14380.3,14385,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890819,65484.00
06/09/2015 19:00,2,0.912,ACTIVE,211.70,342.35,60.007,1433890804,"201051344000458","174011321042388",27.93,30.00,0,320.11,361.29,25.8,23.0,0.221,134680.2,134680.2,1762,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890820,65485.00
06/09/2015 19:00,2,0.928,ACTIVE,212.83,342.95,60.007,1433890804,"274151322000087","174011321042388",27.81,50.40,0,321.91,360.69,26.2,23.3,0.177,395392.9,395392.9,2670,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890821,65486.00
06/09/2015 19:00,2,0.953,ACTIVE,213.06,345.36,59.996,1433890804,"274151322000052","174011321042388",27.95,34.00,0,322.51,360.99,27.0,24.1,0.168,422587.4,422587.4,3072,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890822,65487.00
06/09/2015 19:00,2,0.900,ACTIVE,211.93,342.35,60.002,1433890804,"201051344001145","174011321042388",28.57,26.50,0,320.41,363.09,26.0,23.2,0.194,139806.9,139806.9,1769,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890823,65488.00
06/09/2015 19:00,2,0.863,ACTIVE,211.93,342.65,59.986,1433890804,"201051344000685","174011321042388",28.35,27.50,0,318.61,361.59,24.8,22.0,0.208,139084.6,139084.6,1768,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890824,65489.00
06/09/2015 19:00,2,0.879,ACTIVE,212.38,345.96,59.996,1433890804,"274151322000088","174011321042388",27.79,33.50,0,324.32,360.99,24.7,21.9,0.155,404550.0,404550.0,2678,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890825,65490.00
06/09/2015 19:00,2,0.867,ACTIVE,211.93,342.35,60.002,1433890804,"201051344000438","174011321042388",28.67,28.30,0,319.81,361.89,25.2,22.4,0.203,139123.1,139123.1,1763,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890826,65491.00
06/09/2015 19:00,2,0.883,ACTIVE,211.48,341.15,60.002,1433890804,"201051344001135","174011321042388",28.73,29.30,0,319.21,360.99,25.7,22.9,0.186,130519.4,130519.4,1763,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890827,65492.00
06/09/2015 19:00,2,0.879,ACTIVE,211.70,340.85,59.981,1433890804,"201051344000417","174011321042388",28.47,28.00,0,318.30,361.29,25.4,22.6,0.194,135101.2,135101.2,1759,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890828,65493.00
06/09/2015 19:00,2,0.875,ACTIVE,211.25,341.75,59.996,1433890804,"201051344000594","174011321042388",28.63,27.50,0,318.00,361.59,25.4,22.6,0.208,134801.0,134801.0,1760,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890828,65494.00
06/09/2015 19:00,2,0.887,ACTIVE,212.83,340.55,60.002,1433890804,"274151322000083","174011321042388",27.99,34.50,0,319.81,362.79,25.2,22.4,0.168,418925.9,418925.9,3076,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890829,65495.00
06/09/2015 19:00,2,0.902,ACTIVE,211.70,342.35,60.018,1433890804,"201051344000585","174011321042388",28.59,28.50,0,318.91,362.79,26.1,23.3,0.194,133693.9,133693.9,1760,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890830,65496.00
06/09/2015 19:00,2,0.852,ACTIVE,212.16,345.36,60.002,1433890804,"274151322000054","174011321042388",27.81,34.50,0,323.72,361.29,24.1,21.3,0.164,414299.3,414299.3,2671,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890832,65497.00
06/09/2015 19:00,2,0.846,ACTIVE,211.70,340.55,60.012,1433890804,"201051344001203","174011321042388",28.39,28.50,0,318.91,362.79,24.4,21.6,0.190,135061.7,135061.7,1767,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890832,65498.00
06/09/2015 19:00,2,0.848,ACTIVE,211.25,340.25,60.002,1433890804,"201051344000646","174011321042388",28.35,27.50,0,316.20,360.99,24.4,21.6,0.203,132689.3,132689.3,1758,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890833,65499.00
06/09/2015 19:00,2,0.570,ACTIVE,213.51,403.37,60.007,1433890804,"274151322000068","174011321042388",37.49,36.00,0,333.63,432.52,21.8,19.1,0.137,324446.9,324446.9,2717,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890834,65500.00
06/09/2015 19:00,2,0.895,ACTIVE,212.83,343.55,60.028,1433890804,"274151322000076","174011321042388",28.11,34.30,0,324.62,363.39,25.5,22.7,0.168,441307.7,441307.7,3074,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890835,65501.00
06/09/2015 19:00,1,0.492,ACTIVE,213.5,414.12,60.03,1433890804,"033051125000132","174011321042388",33.39,28,0.144,313.52,439.68,16.3,11.4,0.001,11435.800000024,11439.700000024,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890836,65502.00
06/09/2015 19:00,1,0.583,ACTIVE,213.6,393.56,60.03,1433890804,"033051125000150","174011321042388",38.16,28,0.139,316.70,444.76,22.1,13.3,0.019,15083.5,15089.600000024,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890838,65503.00
06/09/2015 19:00,2,0.846,ACTIVE,211.48,340.85,60.007,1433890804,"201051344000890","174011321042388",28.78,27.50,0,319.81,361.59,24.7,21.9,0.181,136645.6,136645.6,1762,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890839,65504.00
06/09/2015 19:00,2,0.812,ACTIVE,211.70,341.45,60.012,1433890804,"201051344000900","174011321042388",28.07,29.30,0,318.61,361.29,23.1,20.4,0.181,137012.4,137012.4,1764,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890840,65505.00
06/09/2015 19:00,2,0.818,ACTIVE,212.16,342.95,60.007,1433890804,"201051344000633","174011321042388",28.73,27.80,0,318.91,362.79,23.8,21.1,0.186,126737.4,126737.4,1763,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890841,65506.00
06/09/2015 19:00,1,0.768,ACTIVE,213.8,352.76,60.03,1433890804,"040051121000185","174011321042388",24.02,28,0.142,311.16,443.07,18.3,10.9,0.077,14031.999999975,14036.999999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890842,65507.00
06/09/2015 19:00,2,0.836,ACTIVE,211.70,340.25,60.034,1433890804,"201051344000983","174011321042388",28.82,29.50,0,319.21,361.89,24.4,21.7,0.186,133822.6,133822.6,1763,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890843,65508.00
06/09/2015 19:00,2,0.840,ACTIVE,211.70,340.55,59.986,1433890804,"201051344000917","174011321042388",27.99,30.00,0,318.91,362.19,23.8,21.0,0.186,137223.6,137223.6,1768,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890844,65509.00
06/09/2015 19:00,1,0.807,ACTIVE,213.2,410.62,60.03,1433890804,"040051121000116","174011321042388",25.24,26,0.142,310.49,442.17,20.2,15.5,0.005,13445.200000048,13450.400000036,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890845,65510.00
06/09/2015 19:00,1,0.484,ACTIVE,213.8,336.53,60.03,1433890804,"033051125000135","174011321042388",33.59,28,0.163,309.54,442.10,16.1,15.4,0.208,11431.699999986,11435.999999998,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890846,65511.00
06/09/2015 19:00,2,0.822,ACTIVE,211.93,340.55,60.007,1433890804,"201051344000648","174011321042388",28.27,28.00,0,320.11,362.79,23.6,20.9,0.177,133283.7,133283.7,1761,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890847,65512.00
06/09/2015 19:00,2,0.818,ACTIVE,211.70,341.15,60.034,1433890804,"201051344001093","174011321042388",28.25,28.00,0,317.40,361.29,23.4,20.7,0.177,135263.4,135263.4,1765,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890848,65513.00
06/09/2015 19:00,2,0.799,ACTIVE,212.16,341.45,60.002,1433890804,"201051344000645","174011321042388",28.39,29.80,0,319.51,361.89,23.0,20.3,0.177,133664.0,133664.0,1763,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890849,65514.00
06/09/2015 19:00,2,0.818,ACTIVE,213.29,344.15,60.007,1433890804,"274151322000085","174011321042388",27.55,34.80,0,324.92,361.29,22.8,20.1,0.146,416336.2,416336.2,3071,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890850,65515.00
06/09/2015 19:00,2,0.799,ACTIVE,211.70,341.15,60.002,1433890804,"201051344000651","174011321042388",28.21,29.80,0,319.21,361.89,22.9,20.2,0.172,133057.4,133057.4,1763,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890851,65516.00
06/09/2015 19:00,2,0.803,ACTIVE,211.93,339.65,59.986,1433890804,"201051344000867","174011321042388",28.69,28.50,0,319.21,361.29,23.3,20.6,0.177,125368.3,125368.3,1762,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890852,65517.00
06/09/2015 19:00,1,0.844,ACTIVE,213.4,342.13,60.03,1433890804,"040051121000095","174011321042388",22.19,29,0.108,306.03,439.42,18.6,10.9,0.247,15395.2,15399.8,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890853,65518.00
06/09/2015 19:00,2,0.795,ACTIVE,211.70,340.25,60.002,1433890804,"201051344001230","174011321042388",28.67,26.30,0,318.30,360.08,23.1,20.4,0.177,136492.5,136492.5,1768,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890854,65519.00
06/09/2015 19:00,2,0.779,ACTIVE,212.16,341.45,60.007,1433890804,"201051344000576","174011321042388",28.19,28.80,0,320.71,362.79,22.3,19.6,0.172,133066.0,133066.0,1765,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890855,65520.00
06/09/2015 19:00,2,0.836,ACTIVE,211.70,340.85,59.996,1433890804,"201051344000579","174011321042388",28.57,27.50,0,321.01,362.49,24.2,21.5,0.186,138944.0,138944.0,1766,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433890856,65521.00
06/09/2015 19:15,2,0.920,ACTIVE,212.16,342.05,59.975,1433891703,"201051344000955","174011321042388",28.65,27.50,0,327.62,356.18,26.8,23.9,0.203,138399.3,138399.3,1762,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891704,65522.00
06/09/2015 19:15,1,0.891,ACTIVE,214.7,367.50,60.03,1433891703,"040051121000195","174011321042388",24.43,27,0.175,318.71,441.38,21.6,12.9,0.087,15912.8,15916.7,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891705,65523.00
06/09/2015 19:15,2,1.035,ACTIVE,213.06,344.45,59.975,1433891703,"274151322000095","174011321042388",28.92,33.30,0,333.93,357.68,30.4,27.4,0.208,435727.7,435727.7,2686,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891706,65524.00
06/09/2015 19:15,2,0.920,ACTIVE,212.16,342.35,59.981,1433891703,"201051344000868","174011321042388",28.25,26.80,0,330.33,356.78,26.4,23.5,0.199,124695.1,124695.1,1763,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891707,65525.00
06/09/2015 19:15,2,0.889,ACTIVE,212.83,344.76,59.975,1433891703,"201051344000853","174011321042388",28.88,28.00,0,331.23,358.88,26.0,23.2,0.199,130951.0,130951.0,1761,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891708,65526.00
06/09/2015 19:15,2,0.900,ACTIVE,212.83,343.55,59.975,1433891703,"201051344000582","174011321042388",28.49,28.00,0,330.63,357.08,26.0,23.2,0.199,131634.6,131634.6,1764,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891709,65527.00
06/09/2015 19:15,1,0.902,ACTIVE,214.3,383.09,60.03,1433891703,"040051121000097","174011321042388",25.66,27,0.165,318.55,441.64,23.0,14.6,0.033,13680.699999988,13684.800000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891710,65528.00
06/09/2015 19:15,2,0.902,ACTIVE,212.16,343.25,59.970,1433891703,"201051344000469","174011321042388",28.45,26.80,0,329.73,357.68,26.0,23.2,0.217,126120.2,126120.2,1764,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891711,65529.00
06/09/2015 19:15,2,0.898,ACTIVE,212.16,344.15,59.975,1433891703,"201051344000988","174011321042388",28.11,27.50,0,330.03,358.28,25.6,22.8,0.212,125965.5,125965.5,1765,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891712,65530.00
06/09/2015 19:15,2,0.887,ACTIVE,212.16,342.65,59.970,1433891703,"201051344001158","174011321042388",28.59,27.30,0,330.63,357.68,25.8,22.9,0.212,132230.6,132230.6,1766,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891713,65531.00
06/09/2015 19:15,2,0.912,ACTIVE,212.38,341.75,59.970,1433891703,"201051344001025","174011321042388",28.65,27.00,0,330.93,357.38,26.4,23.6,0.203,135179.0,135179.0,1765,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891714,65532.00
06/09/2015 19:15,1,0.661,ACTIVE,213.6,363.00,60.03,1433891703,"033051125000118","174011321042388",38.55,27,0.153,319.07,441.19,25.3,14.3,0.226,15147.7,15152.4,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891715,65533.00
06/09/2015 19:15,2,0.898,ACTIVE,212.38,342.05,59.975,1433891703,"201051344000569","174011321042388",28.41,28.50,0,330.03,356.18,25.9,23.1,0.199,138982.3,138982.3,1762,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891716,65534.00
06/09/2015 19:15,2,0.631,ACTIVE,213.51,399.46,59.975,1433891703,"274151322000094","174011321042388",37.39,34.80,0,335.14,424.41,23.8,21.1,0.159,325535.4,325535.4,3110,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891717,65535.00
06/09/2015 19:15,1,0.902,ACTIVE,214.2,379.19,60.00,1433891703,"040051121000068","174011321042388",22.95,28,0.168,317.83,440.95,20.6,21.4,0.219,14385,14388.6,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891718,65536.00
06/09/2015 19:15,2,0.895,ACTIVE,212.16,341.15,59.970,1433891703,"201051344000458","174011321042388",28.41,29.00,0,329.73,354.97,25.8,22.9,0.203,134685.3,134685.3,1763,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891719,65537.00
06/09/2015 19:15,2,0.949,ACTIVE,213.29,345.66,59.970,1433891703,"274151322000087","174011321042388",27.67,47.30,0,331.23,355.58,26.6,23.7,0.172,395398.2,395398.2,2671,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891720,65538.00
06/09/2015 19:15,2,0.941,ACTIVE,213.06,346.56,59.944,1433891703,"274151322000052","174011321042388",28.49,32.20,0,331.23,356.78,27.2,24.3,0.177,422592.9,422592.9,3073,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891721,65539.00
06/09/2015 19:15,2,0.912,ACTIVE,212.38,342.65,59.954,1433891703,"201051344001145","174011321042388",28.23,25.50,0,331.23,356.48,26.1,23.3,0.199,139812.2,139812.2,1770,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891722,65540.00
06/09/2015 19:15,2,0.875,ACTIVE,212.38,343.25,59.938,1433891703,"201051344000685","174011321042388",28.39,26.50,0,330.03,355.28,25.2,22.4,0.203,139089.6,139089.6,1769,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891723,65541.00
06/09/2015 19:15,2,0.902,ACTIVE,212.83,345.96,59.965,1433891703,"274151322000088","174011321042388",27.79,32.00,0,332.43,354.97,25.4,22.6,0.164,404555.1,404555.1,2679,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891724,65542.00
06/09/2015 19:15,2,0.893,ACTIVE,212.38,342.35,59.959,1433891703,"201051344000438","174011321042388",28.67,27.00,0,329.73,355.28,25.9,23.1,0.208,139128.2,139128.2,1764,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891724,65543.00
06/09/2015 19:15,2,0.908,ACTIVE,211.25,340.25,59.975,1433891703,"201051344001135","174011321042388",28.71,28.00,0,329.73,354.37,26.4,23.6,0.208,130524.7,130524.7,1764,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891725,65544.00
06/09/2015 19:15,2,0.914,ACTIVE,212.38,342.95,59.975,1433891703,"201051344000417","174011321042388",28.47,26.80,0,330.63,354.97,26.4,23.5,0.203,135106.5,135106.5,1760,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891726,65545.00
06/09/2015 19:15,2,0.910,ACTIVE,211.70,341.45,59.991,1433891703,"201051344000594","174011321042388",28.80,26.50,0,327.62,354.97,26.6,23.7,0.212,134806.3,134806.3,1761,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891727,65546.00
06/09/2015 19:15,2,0.986,ACTIVE,213.29,343.85,59.959,1433891703,"274151322000083","174011321042388",28.41,32.80,0,332.13,356.48,28.4,25.5,0.203,418931.6,418931.6,3077,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891728,65547.00
06/09/2015 19:15,2,0.955,ACTIVE,212.38,342.65,59.965,1433891703,"201051344000585","174011321042388",28.49,27.50,0,330.33,356.48,27.6,24.7,0.208,133699.5,133699.5,1761,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891729,65548.00
06/09/2015 19:15,2,0.947,ACTIVE,213.06,347.46,59.965,1433891703,"274151322000054","174011321042388",27.77,32.60,0,331.23,355.88,26.6,23.8,0.186,414304.6,414304.6,2672,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891730,65549.00
06/09/2015 19:15,2,0.900,ACTIVE,212.38,341.75,60.007,1433891703,"201051344001203","174011321042388",28.53,27.30,0,331.23,355.58,26.0,23.2,0.203,135066.9,135066.9,1768,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891731,65550.00
06/09/2015 19:15,2,0.895,ACTIVE,211.70,341.45,59.954,1433891703,"201051344000646","174011321042388",28.69,26.50,0,329.43,354.37,26.0,23.1,0.199,132694.5,132694.5,1759,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891732,65551.00
06/09/2015 19:15,2,0.637,ACTIVE,213.96,407.57,59.970,1433891703,"274151322000068","174011321042388",37.89,34.50,0,336.04,424.41,24.4,21.7,0.150,324451.8,324451.8,2718,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891733,65552.00
06/09/2015 19:15,2,0.986,ACTIVE,213.51,344.76,59.970,1433891703,"274151322000076","174011321042388",28.71,32.40,0,335.14,357.68,28.7,25.8,0.190,441313.5,441313.5,3075,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891734,65553.00
06/09/2015 19:15,1,0.536,ACTIVE,214.3,400.50,60.00,1433891703,"033051125000132","174011321042388",34.11,26,0.130,317.89,439.21,18.2,14.2,0.005,11439.700000024,11442.900000024,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891735,65554.00
06/09/2015 19:15,1,0.652,ACTIVE,214.5,328.21,60.00,1433891703,"033051125000150","174011321042388",38.19,27,0.214,319.00,443.88,24.8,20.2,0.270,15089.600000024,15094.5,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891736,65555.00
06/09/2015 19:15,2,0.920,ACTIVE,211.93,340.85,59.965,1433891703,"201051344000890","174011321042388",28.15,26.50,0,330.03,354.97,26.2,23.4,0.194,136651.0,136651.0,1763,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891737,65556.00
06/09/2015 19:15,2,0.855,ACTIVE,211.93,342.35,59.965,1433891703,"201051344000900","174011321042388",28.49,28.30,0,329.43,354.67,24.7,21.9,0.190,137017.4,137017.4,1765,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891738,65557.00
06/09/2015 19:15,2,0.881,ACTIVE,212.38,342.95,59.965,1433891703,"201051344000633","174011321042388",28.41,26.80,0,330.93,355.88,25.4,22.6,0.208,126742.5,126742.5,1764,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891739,65558.00
06/09/2015 19:15,1,0.810,ACTIVE,214.2,382.54,60.03,1433891703,"040051121000185","174011321042388",24.46,27,0.170,318.63,441.03,19.7,13.3,0.175,14036.999999999,14040.599999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891740,65559.00
06/09/2015 19:15,2,0.895,ACTIVE,212.16,341.75,59.981,1433891703,"201051344000983","174011321042388",28.63,28.80,0,330.33,355.28,26.0,23.2,0.203,133827.9,133827.9,1764,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891741,65560.00
06/09/2015 19:15,2,0.875,ACTIVE,212.38,341.75,59.959,1433891703,"201051344000917","174011321042388",28.78,28.50,0,329.43,355.28,25.5,22.7,0.199,137228.9,137228.9,1769,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891742,65561.00
06/09/2015 19:15,1,0.895,ACTIVE,213.9,411.40,60.00,1433891703,"040051121000116","174011321042388",25.55,25,0.134,312.54,439.89,22.7,13.9,0.006,13450.400000036,13454.600000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891743,65562.00
06/09/2015 19:15,1,0.512,ACTIVE,214.3,416.54,60.00,1433891703,"033051125000135","174011321042388",34.56,27,0.143,318.83,441.57,17.6,11.4,0.003,11435.999999998,11439.30000001,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891745,65563.00
06/09/2015 19:15,2,0.881,ACTIVE,212.61,342.35,59.970,1433891703,"201051344000648","174011321042388",28.35,27.00,0,330.93,355.58,25.3,22.5,0.199,133288.9,133288.9,1762,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891746,65564.00
06/09/2015 19:15,2,0.891,ACTIVE,212.38,342.95,59.986,1433891703,"201051344001093","174011321042388",28.21,27.00,0,330.33,354.67,25.5,22.7,0.190,135268.5,135268.5,1766,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891747,65565.00
06/09/2015 19:15,2,0.869,ACTIVE,212.61,342.65,59.954,1433891703,"201051344000645","174011321042388",28.25,28.50,0,330.93,354.97,24.9,22.1,0.194,133669.1,133669.1,1764,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891748,65566.00
06/09/2015 19:15,2,0.879,ACTIVE,213.51,342.05,59.944,1433891703,"274151322000085","174011321042388",28.47,32.80,0,332.43,354.37,25.3,22.5,0.164,416341.3,416341.3,3072,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891749,65567.00
06/09/2015 19:15,2,0.867,ACTIVE,212.61,342.95,59.965,1433891703,"201051344000651","174011321042388",28.37,28.30,0,329.13,355.28,24.9,22.1,0.199,133062.4,133062.4,1764,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891750,65568.00
06/09/2015 19:15,2,0.885,ACTIVE,212.38,341.75,59.965,1433891703,"201051344000867","174011321042388",28.37,27.50,0,327.92,354.37,25.5,22.7,0.194,125373.5,125373.5,1763,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891751,65569.00
06/09/2015 19:15,1,0.936,ACTIVE,213.8,407.93,60.00,1433891703,"040051121000095","174011321042388",22.86,28,0.156,315.29,438.24,21.3,14.1,0.005,15399.8,15403.2,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891752,65570.00
06/09/2015 19:15,2,0.877,ACTIVE,212.16,341.75,59.959,1433891703,"201051344001230","174011321042388",28.53,25.50,0,327.02,353.47,25.4,22.6,0.194,136497.6,136497.6,1769,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891753,65571.00
06/09/2015 19:15,2,0.854,ACTIVE,212.61,343.55,59.975,1433891703,"201051344000576","174011321042388",28.51,27.50,0,330.93,355.58,24.7,21.9,0.194,133071.0,133071.0,1766,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891754,65572.00
06/09/2015 19:15,2,0.895,ACTIVE,212.38,341.75,59.933,1433891703,"201051344000579","174011321042388",29.10,26.80,0,330.33,356.18,26.4,23.6,0.190,138949.4,138949.4,1767,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433891755,65573.00
06/09/2015 19:30,2,0.586,ACTIVE,211.25,338.44,60.018,1433892603,"201051344000955","174011321042388",28.09,26.50,0,327.62,355.28,16.8,14.2,0.124,138404.5,138404.5,1763,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892604,65574.00
06/09/2015 19:30,1,0.475,ACTIVE,213.8,365.72,60.07,1433892603,"040051121000195","174011321042388",22.88,26,0.134,319.69,441.44,10.8,13.9,0.009,15916.7,15920.1,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892605,65575.00
06/09/2015 19:30,2,0.553,ACTIVE,212.61,339.95,60.023,1433892603,"274151322000095","174011321042388",27.75,31.80,0,332.13,355.28,15.5,13.1,0.097,435733.1,435733.1,2687,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892606,65576.00
06/09/2015 19:30,2,0.570,ACTIVE,211.48,336.64,60.023,1433892603,"201051344000868","174011321042388",27.93,25.80,0,328.82,354.97,16.1,13.7,0.110,124700.2,124700.2,1764,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892607,65577.00
06/09/2015 19:30,2,0.564,ACTIVE,212.16,338.44,60.039,1433892603,"201051344000853","174011321042388",27.77,27.50,0,330.63,356.48,15.9,13.4,0.115,130956.0,130956.0,1762,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892608,65578.00
06/09/2015 19:30,2,0.561,ACTIVE,211.93,337.24,60.028,1433892603,"201051344000582","174011321042388",27.87,26.80,0,330.03,354.97,15.9,13.4,0.119,131639.6,131639.6,1765,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892609,65579.00
06/09/2015 19:30,1,0.490,ACTIVE,213.8,327.92,60.07,1433892603,"040051121000097","174011321042388",24.82,26,0.028,319.66,441.69,12.1,13.8,0.211,13684.800000012,13688.600000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892610,65580.00
06/09/2015 19:30,2,0.561,ACTIVE,211.48,337.24,60.002,1433892603,"201051344000469","174011321042388",28.13,26.30,0,329.43,355.28,16.0,13.5,0.110,126125.2,126125.2,1765,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892611,65581.00
06/09/2015 19:30,2,0.549,ACTIVE,211.48,338.14,60.028,1433892603,"201051344000988","174011321042388",27.57,27.00,0,329.73,357.68,15.4,12.9,0.106,125970.5,125970.5,1766,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892612,65582.00
06/09/2015 19:30,2,0.557,ACTIVE,211.48,336.94,60.028,1433892603,"201051344001158","174011321042388",27.59,26.30,0,330.33,356.18,15.6,13.1,0.110,132235.6,132235.6,1767,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892613,65583.00
06/09/2015 19:30,2,0.568,ACTIVE,211.48,336.04,60.023,1433892603,"201051344001025","174011321042388",27.61,26.00,0,330.33,355.58,16.0,13.5,0.106,135184.1,135184.1,1766,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892614,65584.00
06/09/2015 19:30,1,0.361,ACTIVE,213.8,342.79,60.07,1433892603,"033051125000118","174011321042388",37.58,26,0.141,318.99,441.29,13.5,13.9,0.122,15152.4,15156.7,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892615,65585.00
06/09/2015 19:30,2,0.562,ACTIVE,211.48,338.14,60.028,1433892603,"201051344000569","174011321042388",27.87,28.00,0,329.13,355.58,15.9,13.4,0.110,138987.3,138987.3,1763,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892616,65586.00
06/09/2015 19:30,2,0.334,ACTIVE,212.61,394.05,60.023,1433892603,"274151322000094","174011321042388",36.80,33.00,0,334.54,420.80,12.4,10.1,0.080,325539.7,325539.7,3111,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892617,65587.00
06/09/2015 19:30,1,0.502,ACTIVE,214.2,334.30,60.07,1433892603,"040051121000068","174011321042388",22.17,27,0.115,318.77,440.23,11.0,12.0,0.140,14388.6,14391.8,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892618,65588.00
06/09/2015 19:30,2,0.562,ACTIVE,211.25,337.24,60.023,1433892603,"201051344000458","174011321042388",27.41,28.30,0,330.03,355.58,15.7,13.2,0.124,134690.4,134690.4,1764,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892619,65589.00
06/09/2015 19:30,2,0.525,ACTIVE,212.61,337.24,60.028,1433892603,"274151322000087","174011321042388",26.74,44.50,0,332.13,353.77,14.2,11.8,0.080,395403.1,395403.1,2672,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892620,65590.00
06/09/2015 19:30,2,0.537,ACTIVE,212.38,338.74,60.018,1433892603,"274151322000052","174011321042388",27.39,30.50,0,332.13,354.07,15.0,12.5,0.097,422598.0,422598.0,3074,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892621,65591.00
06/09/2015 19:30,2,0.555,ACTIVE,211.70,336.94,60.034,1433892603,"201051344001145","174011321042388",28.01,25.00,0,330.33,355.88,15.8,13.3,0.106,139817.3,139817.3,1771,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892622,65592.00
06/09/2015 19:30,2,0.529,ACTIVE,211.70,337.84,60.028,1433892603,"201051344000685","174011321042388",27.73,25.50,0,330.33,354.97,14.9,12.4,0.115,139094.5,139094.5,1770,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892623,65593.00
06/09/2015 19:30,2,0.490,ACTIVE,211.93,339.65,60.055,1433892603,"274151322000088","174011321042388",27.06,30.30,0,332.13,353.17,13.4,11.0,0.084,404559.7,404559.7,2680,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892624,65594.00
06/09/2015 19:30,2,0.553,ACTIVE,211.48,336.64,60.028,1433892603,"201051344000438","174011321042388",27.93,26.00,0,330.33,355.88,15.7,13.2,0.115,139133.3,139133.3,1765,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892625,65595.00
06/09/2015 19:30,2,0.574,ACTIVE,211.03,336.04,60.023,1433892603,"201051344001135","174011321042388",27.63,26.80,0,329.13,355.28,16.1,13.6,0.102,130529.8,130529.8,1765,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892626,65596.00
06/09/2015 19:30,2,0.572,ACTIVE,211.70,338.44,60.028,1433892603,"201051344000417","174011321042388",27.89,25.80,0,330.03,355.58,16.2,13.7,0.102,135111.7,135111.7,1761,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892627,65597.00
06/09/2015 19:30,2,0.559,ACTIVE,211.03,336.34,60.028,1433892603,"201051344000594","174011321042388",28.17,25.80,0,327.32,355.58,16.0,13.5,0.106,134811.4,134811.4,1762,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892628,65598.00
06/09/2015 19:30,2,0.516,ACTIVE,212.61,339.65,60.034,1433892603,"274151322000083","174011321042388",27.08,31.00,0,331.53,354.07,14.2,11.7,0.093,418936.7,418936.7,3078,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892629,65599.00
06/09/2015 19:30,2,0.576,ACTIVE,211.70,338.14,60.028,1433892603,"201051344000585","174011321042388",28.21,26.50,0,329.73,355.58,16.5,14.0,0.102,133704.9,133704.9,1762,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892629,65600.00
06/09/2015 19:30,2,0.500,ACTIVE,212.16,341.15,60.023,1433892603,"274151322000054","174011321042388",27.29,31.00,0,331.53,353.77,13.8,11.4,0.088,414309.4,414309.4,2673,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892630,65601.00
06/09/2015 19:30,2,0.549,ACTIVE,211.48,336.04,60.023,1433892603,"201051344001203","174011321042388",27.79,26.30,0,329.73,355.88,15.5,13.0,0.102,135071.9,135071.9,1769,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892631,65602.00
06/09/2015 19:30,2,0.547,ACTIVE,211.03,335.74,60.034,1433892603,"201051344000646","174011321042388",27.91,25.50,0,328.52,354.97,15.5,13.1,0.110,132699.5,132699.5,1760,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892632,65603.00
06/09/2015 19:30,2,0.330,ACTIVE,213.29,399.16,60.028,1433892603,"274151322000068","174011321042388",37.37,32.60,0,335.14,425.91,12.5,10.1,0.066,324456.3,324456.3,2719,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892633,65604.00
06/09/2015 19:30,2,0.521,ACTIVE,213.29,340.25,60.012,1433892603,"274151322000076","174011321042388",28.05,30.80,0,333.03,354.67,14.8,12.4,0.097,441318.8,441318.8,3076,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892634,65605.00
06/09/2015 19:30,1,0.288,ACTIVE,213.2,361.74,60.07,1433892603,"033051125000132","174011321042388",33.66,25,0.136,317.96,439.36,9.6,14.1,0.007,11442.900000024,11445.700000024,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892635,65606.00
06/09/2015 19:30,1,0.346,ACTIVE,213.3,398.39,60.07,1433892603,"033051125000150","174011321042388",37.42,26,0.000,320.03,442.52,12.8,1.3,0.104,15094.5,15098.900000036,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892637,65607.00
06/09/2015 19:30,2,0.557,ACTIVE,211.25,336.34,60.023,1433892603,"201051344000890","174011321042388",28.11,25.50,0,329.73,354.67,15.8,13.4,0.097,136656.2,136656.2,1764,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892638,65608.00
06/09/2015 19:30,2,0.500,ACTIVE,211.48,338.14,60.034,1433892603,"201051344000900","174011321042388",28.11,27.50,0,329.73,353.77,14.2,11.8,0.102,137022.1,137022.1,1766,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892638,65609.00
06/09/2015 19:30,2,0.521,ACTIVE,211.93,338.14,60.028,1433892603,"201051344000633","174011321042388",28.63,25.80,0,330.63,356.48,15.1,12.7,0.102,126747.5,126747.5,1765,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892639,65610.00
06/09/2015 19:30,1,0.438,ACTIVE,213.7,335.99,60.07,1433892603,"040051121000185","174011321042388",23.30,26,0.137,318.99,439.86,10.1,12.8,0.089,14040.599999999,14043.699999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892641,65611.00
06/09/2015 19:30,2,0.545,ACTIVE,211.70,336.34,60.034,1433892603,"201051344000983","174011321042388",28.13,27.80,0,330.03,354.07,15.6,13.1,0.115,133833.0,133833.0,1765,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892642,65612.00
06/09/2015 19:30,2,0.541,ACTIVE,211.70,337.24,60.028,1433892603,"201051344000917","174011321042388",27.69,27.30,0,329.13,353.77,15.2,12.7,0.102,137233.9,137233.9,1770,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892643,65613.00
06/09/2015 19:30,1,0.486,ACTIVE,213.3,336.87,60.07,1433892603,"040051121000116","174011321042388",24.67,24,0.136,312.86,439.99,11.9,10.3,0.067,13454.600000024,13458.300000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892644,65614.00
06/09/2015 19:30,1,0.286,ACTIVE,214.0,374.25,60.07,1433892603,"033051125000135","174011321042388",32.36,26,0.132,319.36,441.45,9.2,11.5,0.001,11439.30000001,11442.199999986,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892645,65615.00
