ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 19:30,2,0.541,ACTIVE,211.70,337.54,60.060,1433892603,"201051344000648","174011321042388",27.57,26.00,0,330.03,356.18,15.1,12.7,0.097,133293.9,133293.9,1763,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892646,65616.00
06/09/2015 19:30,2,0.541,ACTIVE,211.70,337.84,60.023,1433892603,"201051344001093","174011321042388",27.63,26.00,0,330.03,354.37,15.2,12.7,0.102,135273.5,135273.5,1767,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892647,65617.00
06/09/2015 19:30,2,0.512,ACTIVE,211.93,336.04,60.044,1433892603,"201051344000645","174011321042388",27.81,27.50,0,329.43,354.97,14.5,12.0,0.088,133673.9,133673.9,1765,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892648,65618.00
06/09/2015 19:30,2,0.484,ACTIVE,213.06,337.84,60.023,1433892603,"274151322000085","174011321042388",27.39,31.30,0,333.33,353.17,13.4,11.0,0.088,416346.1,416346.1,3073,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892649,65619.00
06/09/2015 19:30,2,0.523,ACTIVE,211.93,337.24,60.034,1433892603,"201051344000651","174011321042388",27.47,26.80,0,329.73,354.97,14.6,12.1,0.106,133067.3,133067.3,1765,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892650,65620.00
06/09/2015 19:30,2,0.527,ACTIVE,211.93,335.74,60.023,1433892603,"201051344000867","174011321042388",27.91,26.80,0,329.73,354.37,14.9,12.5,0.093,125378.5,125378.5,1764,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892651,65621.00
06/09/2015 19:30,1,0.540,ACTIVE_NO_POWER,213.3,415.69,60.07,1433892603,"040051121000095","174011321042388",21.55,26,0.000,315.12,437.47,11.5,0.0,0.000,15403.2,15406.4,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892652,65622.00
06/09/2015 19:30,2,0.523,ACTIVE,211.70,335.44,60.028,1433892603,"201051344001230","174011321042388",27.83,24.80,0,329.13,353.77,14.8,12.4,0.102,136502.6,136502.6,1770,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892653,65623.00
06/09/2015 19:30,2,0.506,ACTIVE,212.16,338.74,60.028,1433892603,"201051344000576","174011321042388",27.85,26.80,0,330.63,355.28,14.2,11.8,0.097,133075.8,133075.8,1767,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892654,65624.00
06/09/2015 19:30,2,0.547,ACTIVE,211.70,336.34,59.991,1433892603,"201051344000579","174011321042388",28.33,26.00,0,330.03,354.97,15.7,13.2,0.102,138954.6,138954.6,1768,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433892655,65625.00
06/09/2015 19:45,2,0.467,ACTIVE,210.80,334.24,59.970,1433893503,"201051344000955","174011321042388",27.59,25.50,0,327.62,346.26,13.1,10.7,0.080,138407.3,138407.3,1764,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893504,65626.00
06/09/2015 19:45,1,0.343,ACTIVE_NO_POWER,213.1,407.50,60.03,1433893503,"040051121000195","174011321042388",22.69,25,0.000,321.52,441.30,7.7,0.0,0.000,15920.1,15921.4,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893506,65627.00
06/09/2015 19:45,2,0.424,ACTIVE,212.38,338.74,59.965,1433893503,"274151322000095","174011321042388",27.04,30.30,0,331.53,345.66,11.6,9.3,0.075,435735.6,435735.6,2688,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893506,65628.00
06/09/2015 19:45,2,0.441,ACTIVE,211.03,334.24,59.975,1433893503,"201051344000868","174011321042388",27.87,25.30,0,328.22,346.86,12.5,10.1,0.075,124702.9,124702.9,1765,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893507,65629.00
06/09/2015 19:45,2,0.439,ACTIVE,211.70,336.34,59.981,1433893503,"201051344000853","174011321042388",27.51,26.30,0,330.03,348.06,12.3,9.9,0.088,130958.6,130958.6,1763,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893508,65630.00
06/09/2015 19:45,2,0.469,ACTIVE,211.70,334.54,59.965,1433893503,"201051344000582","174011321042388",24.03,25.80,0,328.82,346.56,11.4,9.1,0.066,131642.3,131642.3,1766,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893509,65631.00
06/09/2015 19:45,1,0.360,ACTIVE,213.4,380.93,60.00,1433893503,"040051121000097","174011321042388",24.51,25,0.108,319.02,443.00,8.7,11.7,0.000,13688.600000024,13690.100000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893510,65632.00
06/09/2015 19:45,2,0.479,ACTIVE,211.25,334.54,59.970,1433893503,"201051344000469","174011321042388",23.85,25.30,0,328.52,345.66,11.6,9.3,0.066,126127.9,126127.9,1766,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893511,65633.00
06/09/2015 19:45,2,0.414,ACTIVE,211.03,335.74,59.975,1433893503,"201051344000988","174011321042388",27.85,26.00,0,326.12,348.66,11.7,9.4,0.084,125973.0,125973.0,1767,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893512,65634.00
06/09/2015 19:45,2,0.441,ACTIVE,211.03,334.54,59.981,1433893503,"201051344001158","174011321042388",27.17,25.50,0,328.82,345.36,12.2,9.9,0.084,132238.3,132238.3,1768,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893513,65635.00
06/09/2015 19:45,2,0.422,ACTIVE,211.03,334.84,59.965,1433893503,"201051344001025","174011321042388",28.77,25.30,0,329.73,345.36,12.3,10.0,0.071,135186.8,135186.8,1767,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893514,65636.00
06/09/2015 19:45,1,0.271,ACTIVE,213.3,353.51,60.03,1433893503,"033051125000118","174011321042388",37.67,25,0.153,316.78,440.76,10.1,15.5,0.028,15156.7,15158.6,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893515,65637.00
06/09/2015 19:45,2,0.443,ACTIVE,211.25,334.54,59.981,1433893503,"201051344000569","174011321042388",27.77,26.80,0,328.52,347.16,12.5,10.1,0.071,138990.0,138990.0,1764,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893516,65638.00
06/09/2015 19:45,2,0.250,ACTIVE,212.61,394.35,59.965,1433893503,"274151322000094","174011321042388",36.92,32.00,0,334.54,409.98,9.4,7.1,0.062,325541.6,325541.6,3112,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893517,65639.00
06/09/2015 19:45,1,0.392,ACTIVE,213.4,361.56,60.00,1433893503,"040051121000068","174011321042388",21.65,25,0.141,316.72,439.84,8.4,11.1,0.001,14391.8,14393.2,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893518,65640.00
06/09/2015 19:45,2,0.473,ACTIVE,211.25,334.54,59.996,1433893503,"201051344000458","174011321042388",24.13,27.30,0,327.62,345.96,11.6,9.2,0.075,134693.0,134693.0,1765,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893519,65641.00
06/09/2015 19:45,2,0.404,ACTIVE,212.38,337.24,59.975,1433893503,"274151322000087","174011321042388",26.74,42.00,0,331.53,344.76,10.9,8.6,0.062,395405.4,395405.4,2673,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893520,65642.00
06/09/2015 19:45,2,0.418,ACTIVE,212.16,336.64,59.975,1433893503,"274151322000052","174011321042388",27.43,29.30,0,330.93,345.06,11.6,9.3,0.066,422600.5,422600.5,3075,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893521,65643.00
06/09/2015 19:45,2,0.439,ACTIVE,211.48,335.44,59.981,1433893503,"201051344001145","174011321042388",27.71,24.30,0,330.63,345.66,12.4,10.0,0.084,139819.9,139819.9,1772,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893522,65644.00
06/09/2015 19:45,2,0.420,ACTIVE,211.48,335.14,60.023,1433893503,"201051344000685","174011321042388",27.51,24.80,0,327.92,346.56,11.7,9.4,0.075,139097.0,139097.0,1771,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893523,65645.00
06/09/2015 19:45,2,0.385,ACTIVE,211.70,337.24,59.981,1433893503,"274151322000088","174011321042388",26.08,29.00,0,330.93,344.15,10.2,7.9,0.057,404561.9,404561.9,2681,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893524,65646.00
06/09/2015 19:45,2,0.471,ACTIVE,211.25,334.54,59.975,1433893503,"201051344000438","174011321042388",23.72,25.00,0,328.82,345.36,11.3,9.0,0.071,139135.9,139135.9,1766,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893525,65647.00
06/09/2015 19:45,2,0.482,ACTIVE,210.80,333.93,59.981,1433893503,"201051344001135","174011321042388",23.32,25.80,0,328.52,344.45,11.4,9.1,0.066,130532.6,130532.6,1766,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893525,65648.00
06/09/2015 19:45,2,0.465,ACTIVE,211.48,335.14,59.986,1433893503,"201051344000417","174011321042388",27.77,25.00,0,327.32,345.36,13.1,10.7,0.071,135114.5,135114.5,1762,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893526,65649.00
06/09/2015 19:45,2,0.459,ACTIVE,211.03,335.14,59.975,1433893503,"201051344000594","174011321042388",27.47,25.00,0,326.12,345.96,12.8,10.5,0.080,134814.2,134814.2,1763,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893527,65650.00
06/09/2015 19:45,2,0.400,ACTIVE,212.61,336.34,59.965,1433893503,"274151322000083","174011321042388",27.27,29.80,0,331.53,344.45,11.1,8.7,0.053,418939.1,418939.1,3079,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893528,65651.00
06/09/2015 19:45,2,0.475,ACTIVE,211.48,335.44,59.981,1433893503,"201051344000585","174011321042388",27.61,25.80,0,328.82,345.96,13.3,10.9,0.071,133707.8,133707.8,1763,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893529,65652.00
06/09/2015 19:45,2,0.398,ACTIVE,212.38,336.64,59.965,1433893503,"274151322000054","174011321042388",26.78,29.80,0,330.93,344.76,10.8,8.5,0.071,414311.7,414311.7,2674,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893530,65653.00
06/09/2015 19:45,2,0.459,ACTIVE,211.25,334.24,59.975,1433893503,"201051344001203","174011321042388",26.40,25.50,0,329.13,345.06,12.2,9.9,0.080,135074.6,135074.6,1770,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893531,65654.00
06/09/2015 19:45,2,0.453,ACTIVE,211.03,334.24,59.981,1433893503,"201051344000646","174011321042388",27.55,25.00,0,327.02,345.06,12.7,10.3,0.080,132702.3,132702.3,1761,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893532,65655.00
06/09/2015 19:45,2,0.262,ACTIVE,213.06,397.35,59.944,1433893503,"274151322000068","174011321042388",37.43,31.80,0,335.44,408.18,9.9,7.7,0.049,324458.3,324458.3,2720,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893533,65656.00
06/09/2015 19:45,2,0.416,ACTIVE,212.83,339.04,59.991,1433893503,"274151322000076","174011321042388",27.89,29.30,0,333.03,345.36,11.8,9.4,0.071,441321.3,441321.3,3077,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893534,65657.00
06/09/2015 19:45,1,0.236,ACTIVE_NO_POWER,213.4,425.92,60.03,1433893503,"033051125000132","174011321042388",32.57,25,0.000,317.83,438.85,7.6,0.0,0.057,11445.700000024,11446.900000024,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893535,65658.00
06/09/2015 19:45,1,0.271,ACTIVE,213.3,345.26,60.03,1433893503,"033051125000150","174011321042388",37.83,25,0.145,318.25,444.33,10.2,13.9,0.042,15098.900000036,15100.800000012,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893536,65659.00
06/09/2015 19:45,2,0.461,ACTIVE,211.03,334.84,59.975,1433893503,"201051344000890","174011321042388",27.65,25.00,0,327.92,346.26,12.9,10.6,0.080,136659.0,136659.0,1765,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893537,65660.00
06/09/2015 19:45,2,0.395,ACTIVE,211.03,335.14,60.007,1433893503,"201051344000900","174011321042388",28.05,26.50,0,327.92,344.45,11.2,8.9,0.080,137024.6,137024.6,1767,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893538,65661.00
06/09/2015 19:45,2,0.436,ACTIVE,211.70,337.54,59.975,1433893503,"201051344000633","174011321042388",28.01,25.00,0,327.62,346.56,12.4,10.0,0.080,126750.2,126750.2,1766,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893539,65662.00
06/09/2015 19:45,1,0.356,ACTIVE_NO_POWER,213.3,406.84,60.03,1433893503,"040051121000185","174011321042388",22.44,25,0.000,319.05,438.87,7.9,0.0,0.000,14043.699999999,14044.899999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893540,65663.00
06/09/2015 19:45,2,0.480,ACTIVE,211.25,334.84,59.975,1433893503,"201051344000983","174011321042388",23.46,26.80,0,327.92,345.06,11.4,9.1,0.071,133835.7,133835.7,1766,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893541,65664.00
06/09/2015 19:45,2,0.473,ACTIVE,211.25,335.44,59.965,1433893503,"201051344000917","174011321042388",22.70,26.50,0,328.52,345.06,10.9,8.6,0.057,137236.5,137236.5,1771,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893542,65665.00
06/09/2015 19:45,1,0.373,ACTIVE_NO_POWER,212.8,427.28,60.03,1433893503,"040051121000116","174011321042388",24.12,24,0.000,311.02,439.18,8.8,0.0,0.000,13458.300000012,13459.600000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893544,65666.00
06/09/2015 19:45,1,0.229,ACTIVE,213.4,368.25,60.00,1433893503,"033051125000135","174011321042388",31.96,25,0.144,317.59,440.77,7.2,14.2,0.000,11442.199999986,11443.600000022,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893545,65667.00
06/09/2015 19:45,2,0.445,ACTIVE,211.48,335.14,59.975,1433893503,"201051344000648","174011321042388",27.55,25.30,0,329.73,345.06,12.4,10.1,0.075,133296.6,133296.6,1764,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893546,65668.00
06/09/2015 19:45,2,0.453,ACTIVE,211.25,336.04,59.970,1433893503,"201051344001093","174011321042388",27.25,25.30,0,328.52,345.36,12.5,10.2,0.075,135276.2,135276.2,1768,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893547,65669.00
06/09/2015 19:45,2,0.430,ACTIVE,211.48,334.54,59.970,1433893503,"201051344000645","174011321042388",27.14,26.80,0,328.52,346.26,11.8,9.5,0.066,133676.5,133676.5,1766,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893548,65670.00
06/09/2015 19:45,2,0.395,ACTIVE,212.83,337.54,59.928,1433893503,"274151322000085","174011321042388",27.10,30.00,0,332.13,345.06,10.8,8.5,0.066,416348.4,416348.4,3074,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893549,65671.00
06/09/2015 19:45,2,0.420,ACTIVE,211.70,335.14,59.965,1433893503,"201051344000651","174011321042388",27.73,26.00,0,328.52,345.66,11.8,9.5,0.075,133069.9,133069.9,1766,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893550,65672.00
06/09/2015 19:45,2,0.430,ACTIVE,211.48,334.24,59.970,1433893503,"201051344000867","174011321042388",27.89,26.00,0,328.22,344.45,12.2,9.8,0.075,125381.2,125381.2,1765,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893551,65673.00
06/09/2015 19:45,1,0.456,ACTIVE,213.5,358.15,60.03,1433893503,"040051121000095","174011321042388",21.25,26,0.135,314.14,436.23,9.6,12.0,0.001,15406.4,15407.6,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893552,65674.00
06/09/2015 19:45,2,0.436,ACTIVE,211.48,334.54,59.949,1433893503,"201051344001230","174011321042388",27.49,24.00,0,327.62,344.15,12.2,9.8,0.071,136505.2,136505.2,1771,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893553,65675.00
06/09/2015 19:45,2,0.426,ACTIVE,211.93,336.64,59.981,1433893503,"201051344000576","174011321042388",26.82,25.80,0,329.73,345.36,11.6,9.3,0.071,133078.3,133078.3,1768,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893554,65676.00
06/09/2015 19:45,2,0.461,ACTIVE,211.48,335.14,59.970,1433893503,"201051344000579","174011321042388",28.15,25.00,0,328.52,345.36,13.2,10.8,0.080,138957.5,138957.5,1769,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433893554,65677.00
06/09/2015 20:00,2,0.965,ACTIVE,212.16,342.65,59.981,1433894404,"201051344000955","174011321042388",28.69,25.30,0,326.12,354.67,28.1,25.2,0.221,138411.0,138411.0,1765,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894405,65678.00
06/09/2015 20:00,1,0.857,ACTIVE,214.3,403.37,60.00,1433894404,"040051121000195","174011321042388",24.70,24,0.174,321.66,441.44,21.0,15.5,0.015,15921.4,15923.4,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894406,65679.00
06/09/2015 20:00,2,0.986,ACTIVE,213.29,344.76,59.996,1433894404,"274151322000095","174011321042388",28.84,29.50,0,331.53,355.28,28.9,25.9,0.194,435739.1,435739.1,2689,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894407,65680.00
06/09/2015 20:00,2,0.938,ACTIVE,212.16,342.95,59.981,1433894404,"201051344000868","174011321042388",28.96,24.80,0,327.02,355.58,27.5,24.7,0.208,124706.4,124706.4,1766,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894408,65681.00
06/09/2015 20:00,2,0.943,ACTIVE,213.06,344.15,59.975,1433894404,"201051344000853","174011321042388",28.67,25.80,0,328.82,357.68,27.4,24.5,0.221,130962.2,130962.2,1764,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894409,65682.00
06/09/2015 20:00,2,0.939,ACTIVE,212.83,344.15,59.981,1433894404,"201051344000582","174011321042388",28.39,25.00,0,327.92,356.18,27.1,24.2,0.221,131645.6,131645.6,1767,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894410,65683.00
06/09/2015 20:00,1,0.881,ACTIVE,214.8,330.16,60.03,1433894404,"040051121000097","174011321042388",25.79,25,0.168,318.98,441.37,22.6,27.2,0.240,13690.100000024,13692.400000036,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894411,65684.00
06/09/2015 20:00,2,0.957,ACTIVE,212.38,344.45,59.986,1433894404,"201051344000469","174011321042388",28.15,24.50,0,326.42,356.18,27.3,24.5,0.225,126131.4,126131.4,1767,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894412,65685.00
06/09/2015 20:00,2,0.932,ACTIVE,212.38,345.06,59.965,1433894404,"201051344000988","174011321042388",28.45,25.50,0,326.72,357.38,26.9,24.0,0.221,125976.4,125976.4,1768,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894413,65686.00
06/09/2015 20:00,2,0.941,ACTIVE,212.61,344.15,59.975,1433894404,"201051344001158","174011321042388",28.29,24.80,0,327.32,355.88,27.0,24.2,0.212,132241.7,132241.7,1769,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894414,65687.00
06/09/2015 20:00,2,0.936,ACTIVE,212.38,343.25,59.975,1433894404,"201051344001025","174011321042388",29.00,24.80,0,328.22,356.48,27.5,24.6,0.212,135190.4,135190.4,1768,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894415,65688.00
06/09/2015 20:00,1,0.655,ACTIVE,214.0,326.26,60.00,1433894404,"033051125000118","174011321042388",38.56,25,0.211,313.97,440.87,25.1,21.3,0.257,15158.6,15161.4,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894416,65689.00
06/09/2015 20:00,2,0.938,ACTIVE,212.38,343.85,59.954,1433894404,"201051344000569","174011321042388",28.55,26.30,0,327.32,356.18,27.1,24.2,0.212,138993.6,138993.6,1765,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894417,65690.00
06/09/2015 20:00,2,0.607,ACTIVE,213.51,412.08,59.975,1433894404,"274151322000094","174011321042388",38.55,31.30,0,333.63,421.40,23.7,20.9,0.159,325544.5,325544.5,3113,0,0,0,L,1151911521,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894418,65691.00
06/09/2015 20:00,1,0.885,ACTIVE,214.4,385.65,60.00,1433894404,"040051121000068","174011321042388",23.24,25,0.150,318.55,440.06,20.4,17.7,0.167,14393.2,14395.2,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894419,65692.00
06/09/2015 20:00,2,0.936,ACTIVE,212.61,343.25,59.965,1433894404,"201051344000458","174011321042388",28.35,26.50,0,327.32,356.18,26.9,24.0,0.212,134696.5,134696.5,1766,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894420,65693.00
06/09/2015 20:00,2,0.928,ACTIVE,213.74,342.05,59.975,1433894404,"274151322000087","174011321042388",27.69,40.00,0,331.83,354.37,26.0,23.2,0.159,395408.7,395408.7,2674,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894421,65694.00
06/09/2015 20:00,2,0.955,ACTIVE,213.29,345.36,59.938,1433894404,"274151322000052","174011321042388",27.81,28.50,0,330.93,354.97,26.9,24.1,0.177,422604.0,422604.0,3076,0,0,0,L,1151911521,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894422,65695.00
06/09/2015 20:00,2,0.918,ACTIVE,212.61,343.55,59.970,1433894404,"201051344001145","174011321042388",28.92,23.80,0,328.82,356.78,27.0,24.1,0.208,139823.5,139823.5,1773,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894423,65696.00
06/09/2015 20:00,2,0.904,ACTIVE,212.61,343.25,59.970,1433894404,"201051344000685","174011321042388",28.49,24.50,0,327.32,355.58,26.1,23.3,0.212,139100.4,139100.4,1772,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894424,65697.00
06/09/2015 20:00,2,0.898,ACTIVE,213.06,346.86,59.965,1433894404,"274151322000088","174011321042388",27.77,28.30,0,330.93,354.07,25.3,22.5,0.172,404565.0,404565.0,2682,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894425,65698.00
06/09/2015 20:00,2,0.918,ACTIVE,212.61,343.25,59.965,1433894404,"201051344000438","174011321042388",28.96,24.80,0,327.02,356.48,26.9,24.1,0.203,139139.4,139139.4,1767,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894426,65699.00
06/09/2015 20:00,2,0.939,ACTIVE,211.93,342.35,59.965,1433894404,"201051344001135","174011321042388",28.55,25.50,0,327.62,355.28,27.2,24.3,0.199,130536.2,130536.2,1767,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894427,65700.00
06/09/2015 20:00,2,0.945,ACTIVE,212.61,343.85,59.970,1433894404,"201051344000417","174011321042388",28.45,24.80,0,327.62,356.78,27.3,24.4,0.203,135118.3,135118.3,1763,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894427,65701.00
06/09/2015 20:00,2,0.938,ACTIVE,211.93,342.05,59.970,1433894404,"201051344000594","174011321042388",28.78,24.50,0,327.02,355.58,27.4,24.5,0.208,134817.9,134817.9,1764,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894428,65702.00
06/09/2015 20:00,2,0.924,ACTIVE,213.06,342.65,59.981,1433894404,"274151322000083","174011321042388",28.31,29.00,0,331.53,354.67,26.5,23.7,0.177,418942.5,418942.5,3080,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894429,65703.00
06/09/2015 20:00,2,0.949,ACTIVE,212.61,344.15,59.975,1433894404,"201051344000585","174011321042388",29.04,25.30,0,327.62,356.48,28.0,25.1,0.208,133711.7,133711.7,1764,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894430,65704.00
06/09/2015 20:00,2,0.920,ACTIVE,213.29,346.86,59.970,1433894404,"274151322000054","174011321042388",28.05,29.00,0,331.23,354.37,26.1,23.3,0.177,414315.1,414315.1,2675,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894431,65705.00
06/09/2015 20:00,2,0.928,ACTIVE,212.61,341.45,59.970,1433894404,"201051344001203","174011321042388",28.61,25.00,0,327.92,357.08,26.9,24.0,0.212,135078.2,135078.2,1771,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894432,65706.00
06/09/2015 20:00,2,0.922,ACTIVE,212.16,342.95,59.975,1433894404,"201051344000646","174011321042388",28.84,24.80,0,326.12,355.88,27.0,24.1,0.212,132705.9,132705.9,1762,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894433,65707.00
06/09/2015 20:00,2,0.613,ACTIVE,213.96,415.99,59.965,1433894404,"274151322000068","174011321042388",38.84,31.00,0,333.33,422.60,23.9,21.1,0.146,324461.4,324461.4,2721,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894434,65708.00
06/09/2015 20:00,2,0.975,ACTIVE,213.29,342.95,59.965,1433894404,"274151322000076","174011321042388",28.73,28.80,0,332.43,355.88,28.4,25.5,0.186,441325.0,441325.0,3078,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894435,65709.00
06/09/2015 20:00,1,0.547,ACTIVE,214.3,366.18,60.03,1433894404,"033051125000132","174011321042388",34.06,24,0.133,316.34,439.15,18.5,10.7,0.039,11446.900000024,11448.800000024,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894436,65710.00
06/09/2015 20:00,1,0.649,ACTIVE,213.8,379.96,60.03,1433894404,"033051125000150","174011321042388",38.89,24,0.150,317.92,443.73,25.1,12.3,0.143,15100.800000012,15103.699999988,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894437,65711.00
06/09/2015 20:00,2,0.939,ACTIVE,212.16,342.95,59.991,1433894404,"201051344000890","174011321042388",29.32,24.80,0,327.32,355.88,27.9,25.0,0.203,136662.8,136662.8,1766,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894438,65712.00
06/09/2015 20:00,2,0.914,ACTIVE,212.38,343.55,59.970,1433894404,"201051344000900","174011321042388",28.57,25.80,0,326.72,355.28,26.5,23.7,0.217,137028.0,137028.0,1768,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894439,65713.00
06/09/2015 20:00,2,0.938,ACTIVE,212.61,344.76,59.975,1433894404,"201051344000633","174011321042388",28.65,24.80,0,327.92,357.08,27.2,24.3,0.217,126753.9,126753.9,1767,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894440,65714.00
06/09/2015 20:00,1,0.831,ACTIVE,214.3,352.16,60.00,1433894404,"040051121000185","174011321042388",24.57,25,0.145,317.55,439.50,20.3,24.7,0.108,14044.899999999,14046.799999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894442,65715.00
06/09/2015 20:00,2,0.949,ACTIVE,212.61,343.25,59.970,1433894404,"201051344000983","174011321042388",29.00,26.00,0,327.62,356.18,27.9,25.0,0.217,133839.4,133839.4,1767,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894443,65716.00
06/09/2015 20:00,2,0.943,ACTIVE,212.61,343.85,59.970,1433894404,"201051344000917","174011321042388",28.63,25.80,0,326.72,356.18,27.3,24.4,0.225,137240.2,137240.2,1772,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894444,65717.00
06/09/2015 20:00,1,0.904,ACTIVE,214.3,372.57,60.03,1433894404,"040051121000116","174011321042388",25.64,23,0.166,313.67,440.04,23.0,14.2,0.066,13459.600000024,13462,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894445,65718.00
06/09/2015 20:00,1,0.558,ACTIVE,214.0,375.40,60.00,1433894404,"033051125000135","174011321042388",34.18,25,0.154,318.75,441.12,19.0,15.7,0.033,11443.600000022,11445.499999998,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894446,65719.00
06/09/2015 20:00,2,0.945,ACTIVE,212.61,343.55,59.949,1433894404,"201051344000648","174011321042388",28.78,24.80,0,327.32,357.08,27.6,24.7,0.212,133300.3,133300.3,1765,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894447,65720.00
06/09/2015 20:00,2,0.945,ACTIVE,212.38,342.95,59.975,1433894404,"201051344001093","174011321042388",28.88,25.00,0,327.62,355.58,27.7,24.8,0.208,135280.0,135280.0,1769,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894448,65721.00
06/09/2015 20:00,2,0.951,ACTIVE,212.83,343.55,59.981,1433894404,"201051344000645","174011321042388",28.41,26.30,0,328.22,356.18,27.4,24.5,0.217,133680.1,133680.1,1767,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894449,65722.00
06/09/2015 20:00,2,0.949,ACTIVE,213.51,346.26,60.018,1433894404,"274151322000085","174011321042388",27.71,29.30,0,332.43,354.67,26.7,23.8,0.172,416351.9,416351.9,3075,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894450,65723.00
06/09/2015 20:00,2,0.949,ACTIVE,212.61,343.55,59.981,1433894404,"201051344000651","174011321042388",28.35,25.30,0,328.22,356.48,27.3,24.4,0.217,133073.5,133073.5,1767,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894451,65724.00
06/09/2015 20:00,2,0.947,ACTIVE,212.38,342.35,59.996,1433894404,"201051344000867","174011321042388",28.82,25.50,0,326.72,355.28,27.7,24.8,0.212,125384.9,125384.9,1766,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894452,65725.00
06/09/2015 20:00,1,0.945,ACTIVE,213.8,338.23,60.03,1433894404,"040051121000095","174011321042388",22.94,25,0.160,315.63,437.86,21.5,14.1,0.163,15407.6,15409.7,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894453,65726.00
06/09/2015 20:00,2,0.945,ACTIVE,212.16,343.25,59.986,1433894404,"201051344001230","174011321042388",28.65,23.80,0,327.02,354.07,27.5,24.6,0.221,136508.9,136508.9,1772,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894454,65727.00
06/09/2015 20:00,2,0.943,ACTIVE,212.61,344.15,60.012,1433894404,"201051344000576","174011321042388",28.37,25.30,0,328.22,356.78,27.1,24.3,0.212,133081.9,133081.9,1769,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894455,65728.00
06/09/2015 20:00,2,0.979,ACTIVE,212.61,343.55,59.986,1433894404,"201051344000579","174011321042388",28.90,24.80,0,327.92,356.18,28.7,25.8,0.221,138961.5,138961.5,1770,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433894456,65729.00
06/09/2015 20:15,2,0.295,ACTIVE,211.48,332.13,59.965,1433895303,"201051344000955","174011321042388",26.88,24.80,0,328.52,357.08,8.1,5.9,0.035,138414.4,138414.4,1766,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895304,65730.00
06/09/2015 20:15,2,0.219,ACTIVE,213.06,334.54,59.975,1433895303,"274151322000095","174011321042388",26.10,28.50,0,331.53,354.97,5.8,3.6,0.022,435742.2,435742.2,2690,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895306,65731.00
06/09/2015 20:15,2,0.279,ACTIVE,211.70,332.13,59.965,1433895303,"201051344000868","174011321042388",26.78,24.50,0,328.82,357.08,7.6,5.4,0.031,124709.7,124709.7,1767,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895307,65732.00
06/09/2015 20:15,2,0.264,ACTIVE,212.16,333.93,59.959,1433895303,"201051344000853","174011321042388",27.67,25.30,0,330.63,358.28,7.4,5.2,0.027,130965.4,130965.4,1765,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895308,65733.00
06/09/2015 20:15,2,0.270,ACTIVE,212.38,334.24,59.986,1433895303,"201051344000582","174011321042388",27.12,24.80,0,329.43,357.68,7.4,5.2,0.031,131648.8,131648.8,1768,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895309,65734.00
06/09/2015 20:15,1,0.188,ACTIVE,213.6,339.75,60.03,1433895303,"040051121000097","174011321042388",23.04,24,0.129,317.38,441.79,4.3,10.5,0.000,13692.400000036,13694.300000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895310,65735.00
06/09/2015 20:15,2,0.285,ACTIVE,211.93,333.03,59.975,1433895303,"201051344000469","174011321042388",26.58,24.30,0,328.52,357.08,7.7,5.5,0.035,126134.6,126134.6,1768,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895311,65736.00
06/09/2015 20:15,2,0.250,ACTIVE,211.48,333.63,59.975,1433895303,"201051344000988","174011321042388",26.78,25.00,0,328.52,357.68,6.8,4.6,0.031,125979.5,125979.5,1769,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895312,65737.00
06/09/2015 20:15,2,0.264,ACTIVE,211.48,333.03,59.965,1433895303,"201051344001158","174011321042388",27.17,24.50,0,329.13,357.08,7.3,5.1,0.035,132244.9,132244.9,1770,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895313,65738.00
06/09/2015 20:15,2,0.266,ACTIVE,211.70,332.43,59.975,1433895303,"201051344001025","174011321042388",27.33,24.50,0,329.73,358.28,7.4,5.2,0.031,135193.6,135193.6,1769,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895314,65739.00
06/09/2015 20:15,1,0.130,ACTIVE_NO_POWER,213.7,418.21,60.03,1433895303,"033051125000118","174011321042388",36.52,24,0.000,319.45,442.76,4.7,0.0,0.000,15161.4,15163.8,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895315,65740.00
06/09/2015 20:15,2,0.277,ACTIVE,211.70,333.63,59.938,1433895303,"201051344000569","174011321042388",27.12,25.80,0,328.82,355.88,7.7,5.5,0.035,138996.9,138996.9,1766,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895316,65741.00
06/09/2015 20:15,2,0.129,ACTIVE,213.29,336.94,59.975,1433895303,"274151322000094","174011321042388",30.65,30.30,0,332.43,419.90,4.0,2.0,0.022,325546.8,325546.8,3114,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895317,65742.00
06/09/2015 20:15,1,0.064,ACTIVE_NO_POWER,214.3,384.45,60.03,1433895303,"040051121000068","174011321042388",25.11,24,0.000,319.28,440.16,1.6,0.0,0.000,14395.2,14396.9,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895318,65743.00
06/09/2015 20:15,2,0.273,ACTIVE,211.93,332.43,59.981,1433895303,"201051344000458","174011321042388",27.12,26.00,0,329.43,356.18,7.5,5.3,0.035,134699.8,134699.8,1767,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895319,65744.00
06/09/2015 20:15,2,0.219,ACTIVE,213.51,336.94,59.965,1433895303,"274151322000087","174011321042388",25.52,38.20,0,331.83,353.77,5.7,3.5,0.022,395411.5,395411.5,2675,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895320,65745.00
06/09/2015 20:15,2,0.234,ACTIVE,213.29,336.64,59.975,1433895303,"274151322000052","174011321042388",26.14,28.00,0,330.93,354.37,6.2,4.1,0.022,422606.9,422606.9,3077,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895321,65746.00
06/09/2015 20:15,2,0.271,ACTIVE,212.16,334.24,59.981,1433895303,"201051344001145","174011321042388",26.36,23.50,0,330.33,356.78,7.3,5.1,0.035,139826.6,139826.6,1774,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895322,65747.00
06/09/2015 20:15,2,0.246,ACTIVE,212.16,333.93,60.002,1433895303,"201051344000685","174011321042388",27.14,24.00,0,329.73,356.78,6.8,4.6,0.035,139103.4,139103.4,1773,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895323,65748.00
06/09/2015 20:15,2,0.199,ACTIVE,212.83,335.74,59.944,1433895303,"274151322000088","174011321042388",24.99,27.80,0,331.23,353.77,5.0,2.9,0.022,404567.6,404567.6,2683,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895324,65749.00
06/09/2015 20:15,2,0.275,ACTIVE,211.93,333.03,59.975,1433895303,"201051344000438","174011321042388",27.21,24.30,0,329.43,357.08,7.7,5.5,0.031,139142.6,139142.6,1768,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895325,65750.00
06/09/2015 20:15,2,0.293,ACTIVE,211.70,331.83,60.012,1433895303,"201051344001135","174011321042388",26.84,25.00,0,328.82,355.88,8.0,5.8,0.035,130539.5,130539.5,1768,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895326,65751.00
06/09/2015 20:15,2,0.303,ACTIVE,212.16,333.63,59.970,1433895303,"201051344000417","174011321042388",27.02,24.30,0,329.73,356.18,8.3,6.1,0.031,135121.6,135121.6,1764,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895327,65752.00
06/09/2015 20:15,2,0.285,ACTIVE,211.48,332.73,59.991,1433895303,"201051344000594","174011321042388",27.08,24.30,0,328.22,356.18,7.8,5.6,0.035,134821.2,134821.2,1765,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895327,65753.00
06/09/2015 20:15,2,0.213,ACTIVE,213.06,334.54,59.959,1433895303,"274151322000083","174011321042388",26.00,28.30,0,331.53,354.07,5.6,3.5,0.018,418945.3,418945.3,3081,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895328,65754.00
06/09/2015 20:15,2,0.299,ACTIVE,212.16,334.24,59.975,1433895303,"201051344000585","174011321042388",27.04,25.00,0,328.82,356.78,8.2,6.0,0.031,133715.0,133715.0,1765,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895329,65755.00
06/09/2015 20:15,2,0.209,ACTIVE,212.83,336.34,59.975,1433895303,"274151322000054","174011321042388",25.76,28.30,0,330.93,354.07,5.5,3.4,0.035,414317.8,414317.8,2676,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895330,65756.00
06/09/2015 20:15,2,0.277,ACTIVE,211.93,332.73,59.986,1433895303,"201051344001203","174011321042388",26.68,24.50,0,329.13,356.78,7.5,5.3,0.031,135081.4,135081.4,1772,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895331,65757.00
06/09/2015 20:15,2,0.281,ACTIVE,211.70,333.03,59.975,1433895303,"201051344000646","174011321042388",26.84,24.30,0,328.52,355.88,7.6,5.4,0.022,132709.1,132709.1,1763,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895332,65758.00
06/09/2015 20:15,2,0.146,ACTIVE,213.74,335.74,59.975,1433895303,"274151322000068","174011321042388",30.95,30.30,0,333.93,424.11,4.6,2.5,0.018,324463.9,324463.9,2722,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895333,65759.00
06/09/2015 20:15,2,0.219,ACTIVE,213.51,336.64,59.970,1433895303,"274151322000076","174011321042388",26.84,28.00,0,333.03,355.28,6.0,3.8,0.027,441328.0,441328.0,3079,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895334,65760.00
