ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 20:15,1,0.139,ACTIVE_NO_POWER,214.1,365.98,60.03,1433895303,"033051125000150","174011321042388",34.68,24,0.000,316.99,444.59,4.8,0.0,0.000,15103.699999988,15106.100000024,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895336,65761.00
06/09/2015 20:15,2,0.289,ACTIVE,211.70,333.03,59.954,1433895303,"201051344000890","174011321042388",27.23,24.30,0,329.13,356.18,8.0,5.8,0.035,136666.1,136666.1,1767,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895337,65762.00
06/09/2015 20:15,2,0.230,ACTIVE,211.70,333.33,59.970,1433895303,"201051344000900","174011321042388",26.76,25.50,0,328.52,356.48,6.3,4.2,0.027,137030.9,137030.9,1769,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895338,65763.00
06/09/2015 20:15,2,0.275,ACTIVE,212.16,334.54,59.970,1433895303,"201051344000633","174011321042388",26.66,24.30,0,329.73,357.98,7.5,5.3,0.031,126757.0,126757.0,1768,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895339,65764.00
06/09/2015 20:15,2,0.283,ACTIVE,211.93,332.73,59.981,1433895303,"201051344000983","174011321042388",27.33,25.50,0,328.82,357.08,7.8,5.7,0.035,133842.6,133842.6,1768,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895342,65765.00
06/09/2015 20:15,2,0.271,ACTIVE,212.16,334.54,59.944,1433895303,"201051344000917","174011321042388",26.94,25.50,0,328.82,356.78,7.4,5.2,0.035,137243.2,137243.2,1773,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895343,65766.00
06/09/2015 20:15,1,0.112,ACTIVE_NO_POWER,214.3,380.01,60.03,1433895303,"033051125000135","174011321042388",30.40,25,0.000,319.23,441.27,3.3,0.0,0.000,11445.499999998,11447.100000022,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895345,65767.00
06/09/2015 20:15,2,0.275,ACTIVE,212.16,333.33,59.970,1433895303,"201051344000648","174011321042388",27.15,24.50,0,330.03,357.38,7.6,5.4,0.035,133303.4,133303.4,1766,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895346,65768.00
06/09/2015 20:15,2,0.289,ACTIVE,211.93,333.63,59.970,1433895303,"201051344001093","174011321042388",26.94,24.50,0,328.82,356.48,7.9,5.7,0.027,135283.2,135283.2,1770,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895347,65769.00
06/09/2015 20:15,2,0.258,ACTIVE,212.38,333.93,59.959,1433895303,"201051344000645","174011321042388",26.52,25.80,0,329.73,357.08,6.9,4.8,0.040,133683.1,133683.1,1768,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895348,65770.00
06/09/2015 20:15,2,0.209,ACTIVE,213.51,336.04,59.970,1433895303,"274151322000085","174011321042388",26.18,28.50,0,333.03,354.07,5.5,3.4,0.018,416354.5,416354.5,3076,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895349,65771.00
06/09/2015 20:15,2,0.266,ACTIVE,212.16,333.63,59.986,1433895303,"201051344000651","174011321042388",26.14,24.80,0,329.43,357.08,7.0,4.9,0.031,133076.5,133076.5,1768,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895350,65772.00
06/09/2015 20:15,2,0.266,ACTIVE,212.16,332.13,59.986,1433895303,"201051344000867","174011321042388",27.25,25.30,0,329.13,357.08,7.4,5.2,0.027,125387.9,125387.9,1767,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895351,65773.00
06/09/2015 20:15,2,0.277,ACTIVE,211.70,332.43,59.981,1433895303,"201051344001230","174011321042388",26.56,23.50,0,327.62,356.48,7.5,5.3,0.027,136512.0,136512.0,1773,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895353,65774.00
06/09/2015 20:15,2,0.258,ACTIVE,212.16,334.54,60.007,1433895303,"201051344000576","174011321042388",27.02,24.80,0,329.73,357.98,7.1,4.9,0.027,133084.8,133084.8,1770,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895354,65775.00
06/09/2015 20:15,2,0.301,ACTIVE,211.93,333.33,59.975,1433895303,"201051344000579","174011321042388",27.17,24.30,0,329.73,357.38,8.3,6.1,0.031,138964.7,138964.7,1771,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895354,65776.00
06/09/2015 20:15,1,0.021,ALERT,214.0,372.28,60.03,1433895303,"040051121000195","174011321042388",26.39,23,0.000,371.55,396.66,0.5,0.0,0.000,15923.4,15925,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433895357,65777.00
06/09/2015 20:15,1,0.143,ALERT,214.0,399.94,60.03,1433895303,"040051121000095","174011321042388",24.48,24,0.000,399.57,403.81,3.4,0.0,0.000,15409.7,15411.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433895394,65778.00
06/09/2015 20:15,1,0.055,ACTIVE_NO_POWER,213.8,342.45,60.03,1433895303,"040051121000185","174011321042388",26.02,24,0.000,322.23,437.61,1.4,0.0,0.000,14046.799999999,14048.399999999,131,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895405,65779.00
06/09/2015 20:15,1,0.126,ACTIVE_NO_POWER,214.2,413.30,60.03,1433895303,"033051125000132","174011321042388",32.86,23,0.000,323.68,437.38,4.1,0.0,0.000,11448.800000024,11450.300000024,490,0,0,0,L,2361,107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433895651,65780.00
06/09/2015 20:15,1,0.087,ALERT,213.7,302.52,60.00,1433895303,"040051121000116","174011321042388",27.89,22,0.000,302.34,307.99,2.4,0.0,0.000,13462,13463.200000048,4,0,0,0,L,2361,138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433895694,65781.00
06/09/2015 20:30,2,0.459,ACTIVE,211.48,333.93,59.986,1433896203,"201051344000955","174011321042388",27.83,24.30,0,325.82,339.95,12.9,10.6,0.080,138416.2,138416.2,1767,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896204,65782.00
06/09/2015 20:30,1,0.331,ACTIVE,213.4,341.44,60.03,1433896203,"040051121000195","174011321042388",22.76,23,0.141,301.50,440.98,7.4,12.5,0.034,15925,15925.4,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896206,65783.00
06/09/2015 20:30,2,0.412,ACTIVE,213.06,337.84,59.986,1433896203,"274151322000095","174011321042388",27.29,27.80,0,331.23,342.05,11.4,9.1,0.075,435743.6,435743.6,2691,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896207,65784.00
06/09/2015 20:30,2,0.441,ACTIVE,211.70,334.54,59.959,1433896203,"201051344000868","174011321042388",27.53,23.80,0,326.42,340.85,12.3,10.0,0.071,124711.4,124711.4,1768,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896208,65785.00
06/09/2015 20:30,2,0.438,ACTIVE,212.16,335.74,59.986,1433896203,"201051344000853","174011321042388",27.41,24.50,0,327.62,342.05,12.2,9.9,0.080,130967.1,130967.1,1766,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896209,65786.00
06/09/2015 20:30,2,0.428,ACTIVE,212.16,334.24,60.012,1433896203,"201051344000582","174011321042388",28.13,24.30,0,328.22,341.15,12.2,9.8,0.075,131650.5,131650.5,1769,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896209,65787.00
06/09/2015 20:30,1,0.356,ACTIVE,214.2,369.74,60.03,1433896203,"040051121000097","174011321042388",24.70,24,0.137,319.50,441.69,8.7,13.6,0.001,13694.300000012,13694.5,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896211,65788.00
06/09/2015 20:30,2,0.439,ACTIVE,211.48,334.24,59.970,1433896203,"201051344000469","174011321042388",28.23,23.50,0,325.82,341.15,12.6,10.2,0.075,126136.4,126136.4,1769,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896212,65789.00
06/09/2015 20:30,2,0.426,ACTIVE,211.70,335.14,59.986,1433896203,"201051344000988","174011321042388",27.14,24.30,0,326.12,342.05,11.8,9.4,0.066,125981.1,125981.1,1770,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896212,65790.00
06/09/2015 20:30,2,0.434,ACTIVE,211.70,333.93,59.975,1433896203,"201051344001158","174011321042388",27.63,23.80,0,326.72,341.75,12.2,9.8,0.075,132246.6,132246.6,1771,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896213,65791.00
06/09/2015 20:30,2,0.463,ACTIVE,211.70,333.03,59.959,1433896203,"201051344001025","174011321042388",24.85,23.80,0,327.92,340.55,11.7,9.4,0.080,135195.3,135195.3,1770,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896214,65792.00
06/09/2015 20:30,1,0.269,ACTIVE,214.1,393.52,60.03,1433896203,"033051125000118","174011321042388",37.58,24,0.091,316.39,443.71,10.0,14.1,0.000,15163.8,15164.7,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896216,65793.00
06/09/2015 20:30,2,0.445,ACTIVE,211.70,334.54,59.986,1433896203,"201051344000569","174011321042388",27.59,24.80,0,327.02,340.85,12.4,10.1,0.075,138998.6,138998.6,1767,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896216,65794.00
06/09/2015 20:30,2,0.203,ACTIVE,213.29,419.30,59.986,1433896203,"274151322000094","174011321042388",39.84,29.80,0,332.43,422.30,8.2,6.0,0.035,325547.7,325547.7,3115,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896217,65795.00
06/09/2015 20:30,1,0.350,ACTIVE_NO_POWER,214.4,393.60,60.03,1433896203,"040051121000068","174011321042388",22.92,23,0.000,319.52,439.85,7.9,0.0,0.000,14396.9,14397.3,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896219,65796.00
06/09/2015 20:30,2,0.445,ACTIVE,211.70,333.63,60.002,1433896203,"201051344000458","174011321042388",27.81,25.30,0,327.02,340.85,12.6,10.2,0.080,134701.5,134701.5,1768,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896220,65797.00
06/09/2015 20:30,2,0.396,ACTIVE,212.83,335.44,59.986,1433896203,"274151322000087","174011321042388",27.06,36.50,0,331.53,342.65,10.9,8.6,0.049,395412.9,395412.9,2676,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896221,65798.00
06/09/2015 20:30,2,0.412,ACTIVE,212.83,337.84,59.991,1433896203,"274151322000052","174011321042388",27.65,27.50,0,330.93,342.35,11.6,9.2,0.062,422608.4,422608.4,3078,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896222,65799.00
06/09/2015 20:30,2,0.432,ACTIVE,211.93,335.74,59.991,1433896203,"201051344001145","174011321042388",28.21,23.00,0,328.82,341.75,12.4,10.0,0.080,139828.3,139828.3,1775,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896222,65800.00
06/09/2015 20:30,2,0.428,ACTIVE,211.93,335.44,59.991,1433896203,"201051344000685","174011321042388",27.21,23.80,0,327.62,340.85,11.8,9.5,0.080,139105.0,139105.0,1774,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896223,65801.00
06/09/2015 20:30,2,0.379,ACTIVE,212.38,337.84,60.002,1433896203,"274151322000088","174011321042388",26.42,27.00,0,331.23,342.35,10.1,7.9,0.053,404568.8,404568.8,2684,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896224,65802.00
06/09/2015 20:30,2,0.455,ACTIVE,211.93,334.84,59.996,1433896203,"201051344000438","174011321042388",27.15,23.80,0,327.62,342.05,12.5,10.2,0.071,139144.3,139144.3,1769,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896225,65803.00
06/09/2015 20:30,2,0.451,ACTIVE,211.48,333.33,59.986,1433896203,"201051344001135","174011321042388",28.11,24.50,0,327.32,340.85,12.9,10.5,0.080,130541.4,130541.4,1769,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896226,65804.00
06/09/2015 20:30,2,0.475,ACTIVE,211.93,335.44,60.012,1433896203,"201051344000417","174011321042388",27.51,24.00,0,327.62,341.45,13.3,10.9,0.080,135123.6,135123.6,1765,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896227,65805.00
06/09/2015 20:30,2,0.461,ACTIVE,211.48,335.14,60.002,1433896203,"201051344000594","174011321042388",27.63,23.80,0,326.12,341.15,12.9,10.6,0.084,134823.0,134823.0,1766,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896228,65806.00
06/09/2015 20:30,2,0.402,ACTIVE,213.06,337.84,59.970,1433896203,"274151322000083","174011321042388",27.14,27.50,0,331.23,342.35,11.0,8.7,0.066,418946.6,418946.6,3082,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896229,65807.00
06/09/2015 20:30,2,0.467,ACTIVE,211.93,335.74,59.986,1433896203,"201051344000585","174011321042388",28.17,24.30,0,327.62,341.45,13.3,11.0,0.084,133717.0,133717.0,1766,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896230,65808.00
06/09/2015 20:30,2,0.396,ACTIVE,212.83,337.24,59.996,1433896203,"274151322000054","174011321042388",27.19,27.80,0,330.93,342.05,10.9,8.6,0.062,414319.2,414319.2,2677,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896231,65809.00
06/09/2015 20:30,2,0.459,ACTIVE,211.70,333.93,59.991,1433896203,"201051344001203","174011321042388",26.90,24.00,0,327.32,341.75,12.5,10.2,0.075,135083.2,135083.2,1773,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896231,65810.00
06/09/2015 20:30,2,0.459,ACTIVE,211.25,334.24,59.975,1433896203,"201051344000646","174011321042388",27.55,23.80,0,325.22,341.15,12.8,10.4,0.075,132710.9,132710.9,1764,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896232,65811.00
06/09/2015 20:30,2,0.264,ACTIVE,213.51,400.66,59.991,1433896203,"274151322000068","174011321042388",37.53,29.50,0,333.63,406.97,10.2,7.9,0.053,324465.0,324465.0,2723,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896233,65812.00
06/09/2015 20:30,2,0.426,ACTIVE,213.29,338.44,59.986,1433896203,"274151322000076","174011321042388",27.67,27.30,0,333.03,342.95,11.9,9.6,0.075,441329.5,441329.5,3080,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896234,65813.00
06/09/2015 20:30,1,0.241,ACTIVE_NO_POWER,214.2,407.50,60.03,1433896203,"033051125000132","174011321042388",32.68,23,0.000,319.17,438.98,7.8,0.0,0.000,11450.300000024,11450.800000024,492,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896235,65814.00
06/09/2015 20:30,1,0.280,ACTIVE,213.0,365.85,60.03,1433896203,"033051125000150","174011321042388",37.31,23,0.100,317.46,444.26,10.4,6.7,0.220,15106.100000024,15107,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896237,65815.00
06/09/2015 20:30,2,0.471,ACTIVE,211.48,334.54,59.991,1433896203,"201051344000890","174011321042388",27.59,23.80,0,327.02,341.15,13.2,10.8,0.080,136668.0,136668.0,1768,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896238,65816.00
06/09/2015 20:30,2,0.406,ACTIVE,211.70,334.54,60.002,1433896203,"201051344000900","174011321042388",27.85,24.50,0,326.72,340.85,11.5,9.2,0.080,137032.4,137032.4,1770,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896239,65817.00
06/09/2015 20:30,2,0.463,ACTIVE,211.93,335.74,59.996,1433896203,"201051344000633","174011321042388",26.88,23.80,0,327.62,342.65,12.6,10.3,0.080,126758.8,126758.8,1769,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896240,65818.00
06/09/2015 20:30,1,0.367,ACTIVE_NO_POWER,213.7,432.64,60.03,1433896203,"040051121000185","174011321042388",22.22,23,0.006,318.65,438.94,8.1,0.0,0.020,14048.399999999,14048.799999999,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896241,65819.00
06/09/2015 20:30,2,0.457,ACTIVE,211.70,333.93,59.970,1433896203,"201051344000983","174011321042388",28.03,24.80,0,327.32,341.15,13.1,10.7,0.080,133844.5,133844.5,1769,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896242,65820.00
06/09/2015 20:30,2,0.453,ACTIVE,211.70,336.04,59.986,1433896203,"201051344000917","174011321042388",27.61,24.80,0,327.32,341.45,12.7,10.3,0.080,137245.0,137245.0,1774,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896243,65821.00
06/09/2015 20:30,1,0.402,ACTIVE_NO_POWER,213.3,401.16,60.03,1433896203,"040051121000116","174011321042388",24.37,22,0.000,302.28,439.24,9.7,0.0,0.000,13463.200000048,13463.600000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896244,65822.00
06/09/2015 20:30,1,0.234,ACTIVE,214.0,325.16,60.03,1433896203,"033051125000135","174011321042388",32.25,24,0.146,319.35,439.52,7.5,14.8,0.239,11447.100000022,11447.600000022,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896245,65823.00
06/09/2015 20:30,2,0.455,ACTIVE,211.93,335.14,60.012,1433896203,"201051344000648","174011321042388",27.81,23.80,0,328.22,341.75,12.8,10.5,0.075,133305.2,133305.2,1767,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896246,65824.00
06/09/2015 20:30,2,0.467,ACTIVE,211.70,335.14,59.986,1433896203,"201051344001093","174011321042388",27.57,24.00,0,327.92,340.85,13.1,10.7,0.071,135285.0,135285.0,1771,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896247,65825.00
06/09/2015 20:30,2,0.453,ACTIVE,212.16,335.44,59.981,1433896203,"201051344000645","174011321042388",26.48,25.00,0,327.92,341.15,12.2,9.8,0.075,133684.7,133684.7,1769,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896248,65826.00
06/09/2015 20:30,2,0.404,ACTIVE,213.29,339.34,59.986,1433896203,"274151322000085","174011321042388",27.35,27.80,0,331.83,342.65,11.2,8.9,0.062,416355.9,416355.9,3077,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896249,65827.00
06/09/2015 20:30,2,0.441,ACTIVE,211.93,334.24,59.986,1433896203,"201051344000651","174011321042388",27.81,24.30,0,328.22,341.45,12.5,10.1,0.066,133078.2,133078.2,1769,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896250,65828.00
06/09/2015 20:30,2,0.447,ACTIVE,211.93,334.24,59.986,1433896203,"201051344000867","174011321042388",27.89,24.80,0,326.12,340.25,12.6,10.3,0.075,125389.7,125389.7,1768,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896251,65829.00
06/09/2015 20:30,1,0.219,ACTIVE_NO_POWER,213.5,405.76,60.03,1433896203,"040051121000095","174011321042388",25.82,23,0.000,300.93,436.47,5.6,0.0,0.000,15411.1,15411.1,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896252,65830.00
06/09/2015 20:30,2,0.439,ACTIVE,211.70,334.54,59.986,1433896203,"201051344001230","174011321042388",28.15,23.00,0,326.12,339.95,12.6,10.2,0.066,136513.8,136513.8,1774,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896253,65831.00
06/09/2015 20:30,2,0.447,ACTIVE,212.16,336.04,59.986,1433896203,"201051344000576","174011321042388",27.02,24.30,0,327.32,342.05,12.3,9.9,0.071,133086.5,133086.5,1771,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896254,65832.00
06/09/2015 20:30,2,0.482,ACTIVE,211.70,334.54,59.981,1433896203,"201051344000579","174011321042388",27.71,23.80,0,327.32,340.85,13.6,11.2,0.080,138966.7,138966.7,1772,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433896255,65833.00
06/09/2015 20:45,2,0.395,ACTIVE,211.70,335.14,59.959,1433897104,"201051344000955","174011321042388",27.25,23.80,0,326.42,342.65,10.9,8.6,0.057,138419.0,138419.0,1768,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897105,65834.00
06/09/2015 20:45,1,0.263,ACTIVE,213.6,327.72,60.00,1433897104,"040051121000195","174011321042388",21.72,23,0.116,320.36,440.83,5.6,7.0,0.237,15925.4,15926.5,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897106,65835.00
06/09/2015 20:45,2,0.336,ACTIVE,213.29,337.54,59.965,1433897104,"274151322000095","174011321042388",27.17,27.30,0,332.13,344.15,9.2,7.0,0.040,435746.0,435746.0,2692,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897107,65836.00
06/09/2015 20:45,2,0.367,ACTIVE,211.93,334.54,59.949,1433897104,"201051344000868","174011321042388",27.57,23.80,0,326.42,343.25,10.3,8.0,0.049,124714.0,124714.0,1769,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897108,65837.00
06/09/2015 20:45,2,0.371,ACTIVE,212.61,336.34,59.965,1433897104,"201051344000853","174011321042388",27.35,24.30,0,327.92,344.45,10.3,8.0,0.049,130969.7,130969.7,1767,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897109,65838.00
06/09/2015 20:45,2,0.375,ACTIVE,212.83,335.74,59.965,1433897104,"201051344000582","174011321042388",26.86,23.80,0,326.72,343.55,10.2,7.9,0.049,131653.1,131653.1,1770,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897110,65839.00
06/09/2015 20:45,1,0.292,ACTIVE,214.7,357.03,60.03,1433897104,"040051121000097","174011321042388",23.29,23,0.132,319.68,442.65,6.7,14.2,0.001,13694.5,13695.900000036,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897111,65840.00
06/09/2015 20:45,2,0.383,ACTIVE,212.16,336.04,59.975,1433897104,"201051344000469","174011321042388",27.23,23.50,0,326.12,344.15,10.6,8.3,0.062,126139.1,126139.1,1770,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897112,65841.00
06/09/2015 20:45,2,0.352,ACTIVE,211.93,336.34,60.002,1433897104,"201051344000988","174011321042388",27.25,24.30,0,327.62,344.76,9.7,7.5,0.066,125983.5,125983.5,1771,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897113,65842.00
06/09/2015 20:45,2,0.369,ACTIVE,212.16,335.44,59.965,1433897104,"201051344001158","174011321042388",26.76,23.80,0,327.02,343.55,10.1,7.8,0.062,132249.1,132249.1,1772,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897114,65843.00
06/09/2015 20:45,2,0.365,ACTIVE,212.16,334.24,59.975,1433897104,"201051344001025","174011321042388",27.91,23.50,0,327.92,344.15,10.4,8.1,0.053,135197.9,135197.9,1771,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897115,65844.00
06/09/2015 20:45,1,0.211,ACTIVE_NO_POWER,214.6,422.19,60.03,1433897104,"033051125000118","174011321042388",37.69,23,0.000,320.22,442.85,7.9,0.0,0.000,15164.7,15166.5,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897116,65845.00
06/09/2015 20:45,2,0.373,ACTIVE,212.16,334.84,59.970,1433897104,"201051344000569","174011321042388",27.51,24.80,0,327.62,343.55,10.4,8.1,0.053,139001.2,139001.2,1768,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897117,65846.00
06/09/2015 20:45,2,0.203,ACTIVE,213.51,383.53,59.965,1433897104,"274151322000094","174011321042388",35.96,29.30,0,334.24,427.41,7.4,5.2,0.040,325549.5,325549.5,3116,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897118,65847.00
06/09/2015 20:45,2,0.381,ACTIVE,211.93,333.93,59.975,1433897104,"201051344000458","174011321042388",26.80,25.30,0,326.72,343.25,10.4,8.1,0.066,134704.1,134704.1,1769,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897120,65848.00
06/09/2015 20:45,2,0.330,ACTIVE,213.29,339.34,59.965,1433897104,"274151322000087","174011321042388",26.16,35.40,0,332.13,344.15,8.8,6.5,0.053,395415.1,395415.1,2677,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897121,65849.00
06/09/2015 20:45,2,0.342,ACTIVE,213.29,337.84,59.970,1433897104,"274151322000052","174011321042388",27.10,26.80,0,331.53,344.15,9.4,7.1,0.035,422610.8,422610.8,3079,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897122,65850.00
06/09/2015 20:45,2,0.365,ACTIVE,212.38,335.14,59.954,1433897104,"201051344001145","174011321042388",27.59,22.80,0,328.22,343.85,10.3,8.0,0.053,139830.9,139830.9,1776,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897123,65851.00
06/09/2015 20:45,2,0.361,ACTIVE,212.38,335.74,59.959,1433897104,"201051344000685","174011321042388",26.18,23.30,0,326.12,343.25,9.6,7.3,0.057,139107.4,139107.4,1775,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897124,65852.00
06/09/2015 20:45,2,0.307,ACTIVE,213.06,336.04,59.975,1433897104,"274151322000088","174011321042388",25.98,26.50,0,331.53,343.55,8.1,5.9,0.049,404570.8,404570.8,2685,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897124,65853.00
06/09/2015 20:45,2,0.371,ACTIVE,212.16,334.84,59.981,1433897104,"201051344000438","174011321042388",27.71,23.50,0,327.02,343.55,10.5,8.2,0.053,139147.0,139147.0,1770,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897125,65854.00
06/09/2015 20:45,2,0.387,ACTIVE,211.93,334.54,59.965,1433897104,"201051344001135","174011321042388",27.39,24.00,0,326.72,342.65,10.8,8.5,0.066,130544.1,130544.1,1770,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897126,65855.00
06/09/2015 20:45,2,0.398,ACTIVE,212.38,335.44,59.949,1433897104,"201051344000417","174011321042388",27.57,23.50,0,327.32,343.55,11.2,8.9,0.057,135126.4,135126.4,1766,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897127,65856.00
06/09/2015 20:45,2,0.385,ACTIVE,211.70,334.84,59.975,1433897104,"201051344000594","174011321042388",27.39,23.50,0,325.82,343.25,10.7,8.4,0.071,134825.7,134825.7,1767,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897128,65857.00
06/09/2015 20:45,2,0.324,ACTIVE,213.06,336.94,59.965,1433897104,"274151322000083","174011321042388",26.90,27.00,0,331.53,344.15,8.8,6.6,0.049,418948.9,418948.9,3083,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897129,65858.00
06/09/2015 20:45,2,0.396,ACTIVE,212.38,336.04,59.970,1433897104,"201051344000585","174011321042388",27.59,24.00,0,328.22,343.55,11.1,8.8,0.053,133719.8,133719.8,1767,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897130,65859.00
06/09/2015 20:45,2,0.316,ACTIVE,213.06,338.14,59.975,1433897104,"274151322000054","174011321042388",27.06,27.00,0,331.53,344.15,8.7,6.5,0.035,414321.4,414321.4,2678,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897131,65860.00
06/09/2015 20:45,2,0.377,ACTIVE,212.16,334.24,59.970,1433897104,"201051344001203","174011321042388",27.04,23.50,0,326.72,344.15,10.3,8.1,0.062,135085.8,135085.8,1774,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897132,65861.00
06/09/2015 20:45,2,0.385,ACTIVE,211.70,334.54,59.965,1433897104,"201051344000646","174011321042388",27.15,23.30,0,326.12,342.95,10.6,8.3,0.049,132713.6,132713.6,1765,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897133,65862.00
06/09/2015 20:45,2,0.217,ACTIVE,213.96,388.64,59.965,1433897104,"274151322000068","174011321042388",36.48,29.30,0,335.14,415.09,8.0,5.8,0.040,324467.0,324467.0,2724,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897134,65863.00
06/09/2015 20:45,2,0.340,ACTIVE,213.96,337.24,59.970,1433897104,"274151322000076","174011321042388",27.45,26.80,0,333.63,344.76,9.5,7.2,0.049,441332.0,441332.0,3081,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897135,65864.00
06/09/2015 20:45,1,0.191,ACTIVE,213.7,353.58,60.00,1433897104,"033051125000132","174011321042388",32.65,23,0.138,319.26,438.91,6.2,11.3,0.000,11450.800000024,11452.000000024,494,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897136,65865.00
06/09/2015 20:45,1,0.222,ACTIVE,214.2,359.80,60.03,1433897104,"033051125000150","174011321042388",36.97,23,0.140,317.57,444.89,8.1,12.8,0.004,15107,15108.900000036,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897138,65866.00
06/09/2015 20:45,2,0.395,ACTIVE,210.80,332.73,59.991,1433897104,"201051344000890","174011321042388",27.33,23.50,0,327.02,343.55,11.0,8.7,0.053,136670.7,136670.7,1769,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897139,65867.00
06/09/2015 20:45,2,0.330,ACTIVE,211.70,334.54,59.981,1433897104,"201051344000900","174011321042388",27.23,24.50,0,327.02,342.95,9.2,6.9,0.062,137034.7,137034.7,1771,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897140,65868.00
06/09/2015 20:45,2,0.375,ACTIVE,212.38,336.34,59.981,1433897104,"201051344000633","174011321042388",27.08,23.80,0,327.02,344.45,10.3,8.0,0.057,126761.4,126761.4,1770,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897141,65869.00
06/09/2015 20:45,1,0.298,ACTIVE_NO_POWER,214.2,386.90,60.00,1433897104,"040051121000185","174011321042388",20.62,23,0.000,319.43,439.06,6.0,0.0,0.000,14048.799999999,14049.899999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897142,65870.00
06/09/2015 20:45,2,0.383,ACTIVE,212.16,333.93,59.986,1433897104,"201051344000983","174011321042388",27.73,24.80,0,327.62,343.55,10.8,8.5,0.057,133847.2,133847.2,1770,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897143,65871.00
06/09/2015 20:45,2,0.365,ACTIVE,212.16,335.44,59.981,1433897104,"201051344000917","174011321042388",27.53,24.50,0,327.62,343.55,10.2,7.9,0.053,137247.6,137247.6,1775,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897144,65872.00
06/09/2015 20:45,1,0.181,ACTIVE_NO_POWER,213.8,401.42,60.03,1433897104,"033051125000135","174011321042388",32.07,24,0.000,318.81,439.64,5.7,0.0,0.000,11447.600000022,11448.80000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897146,65873.00
06/09/2015 20:45,2,0.375,ACTIVE,212.61,336.04,59.975,1433897104,"201051344000648","174011321042388",27.35,23.80,0,327.62,343.85,10.4,8.1,0.053,133307.8,133307.8,1768,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897147,65874.00
06/09/2015 20:45,2,0.383,ACTIVE,212.38,335.44,59.981,1433897104,"201051344001093","174011321042388",27.35,23.80,0,327.02,343.55,10.6,8.3,0.057,135287.7,135287.7,1772,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897148,65875.00
06/09/2015 20:45,2,0.361,ACTIVE,212.61,335.14,59.944,1433897104,"201051344000645","174011321042388",27.19,25.00,0,328.52,343.55,10.0,7.7,0.053,133687.2,133687.2,1770,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897149,65876.00
06/09/2015 20:45,2,0.324,ACTIVE,213.74,338.74,59.986,1433897104,"274151322000085","174011321042388",26.58,27.00,0,333.33,344.45,8.8,6.5,0.049,416358.1,416358.1,3078,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897150,65877.00
06/09/2015 20:45,2,0.357,ACTIVE,212.38,335.74,59.981,1433897104,"201051344000651","174011321042388",27.65,23.80,0,327.92,343.55,10.0,7.7,0.062,133080.7,133080.7,1770,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897151,65878.00
06/09/2015 20:45,2,0.365,ACTIVE,212.38,333.93,59.991,1433897104,"201051344000867","174011321042388",27.69,24.50,0,327.02,343.25,10.3,8.0,0.044,125392.2,125392.2,1769,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897152,65879.00
06/09/2015 20:45,1,0.373,ACTIVE_NO_POWER,214.0,407.07,60.03,1433897104,"040051121000095","174011321042388",20.79,23,0.000,315.27,437.64,7.6,0.0,0.000,15411.1,15412,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897153,65880.00
06/09/2015 20:45,2,0.363,ACTIVE,212.16,335.14,59.986,1433897104,"201051344001230","174011321042388",27.55,22.80,0,326.12,342.35,10.2,7.9,0.049,136516.3,136516.3,1775,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897154,65881.00
06/09/2015 20:45,2,0.363,ACTIVE,212.83,336.64,59.991,1433897104,"201051344000576","174011321042388",26.68,24.30,0,327.62,344.15,9.8,7.6,0.062,133089.0,133089.0,1772,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897155,65882.00
06/09/2015 20:45,2,0.404,ACTIVE,212.16,335.44,59.991,1433897104,"201051344000579","174011321042388",27.17,23.80,0,327.92,344.15,11.2,8.8,0.057,138969.5,138969.5,1773,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897156,65883.00
06/09/2015 20:45,1,0.292,ACTIVE_NO_POWER,214.0,408.72,60.03,1433897104,"040051121000068","174011321042388",21.40,23,0.000,319.02,440.25,6.1,0.0,0.000,14397.3,14398.4,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433897157,65884.00
06/09/2015 20:45,1,0.085,ALERT,214.1,414.65,60.03,1433897104,"040051121000116","174011321042388",28.55,22,0.000,414.47,422.20,2.4,0.0,0.000,13463.600000024,13464.5,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433897160,65885.00
06/09/2015 21:00,2,0.283,ACTIVE,211.48,332.73,59.970,1433898004,"201051344000955","174011321042388",27.39,23.30,0,327.32,342.05,7.9,5.7,0.031,138420.6,138420.6,1769,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898005,65886.00
06/09/2015 21:00,1,0.022,ACTIVE_NO_POWER,213.6,418.98,60.00,1433898004,"040051121000195","174011321042388",26.49,22,0.000,322.85,440.64,0.5,0.0,0.000,15926.5,15926.9,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898006,65887.00
06/09/2015 21:00,2,0.205,ACTIVE,212.83,336.34,59.970,1433898004,"274151322000095","174011321042388",26.54,26.80,0,331.83,342.05,5.5,3.4,0.022,435747.1,435747.1,2693,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898007,65888.00
06/09/2015 21:00,2,0.266,ACTIVE,211.70,333.33,59.975,1433898004,"201051344000868","174011321042388",27.06,23.30,0,327.92,341.45,7.3,5.2,0.031,124715.5,124715.5,1770,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898008,65889.00
06/09/2015 21:00,2,0.256,ACTIVE,212.38,334.24,59.981,1433898004,"201051344000853","174011321042388",27.69,23.80,0,328.82,342.65,7.2,5.0,0.022,130971.1,130971.1,1768,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898009,65890.00
06/09/2015 21:00,2,0.270,ACTIVE,212.38,334.54,59.975,1433898004,"201051344000582","174011321042388",26.14,23.30,0,329.13,341.45,7.2,5.0,0.035,131654.6,131654.6,1771,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898010,65891.00
06/09/2015 21:00,2,0.275,ACTIVE,211.70,333.63,60.002,1433898004,"201051344000469","174011321042388",26.88,22.80,0,326.72,341.75,7.5,5.3,0.027,126140.6,126140.6,1771,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898012,65892.00
06/09/2015 21:00,2,0.244,ACTIVE,211.70,334.24,59.975,1433898004,"201051344000988","174011321042388",26.56,23.80,0,326.42,343.25,6.6,4.5,0.022,125984.9,125984.9,1772,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898013,65893.00
06/09/2015 21:00,2,0.252,ACTIVE,211.70,332.73,59.975,1433898004,"201051344001158","174011321042388",27.51,23.30,0,327.92,341.75,7.1,4.9,0.027,132250.5,132250.5,1773,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898014,65894.00
06/09/2015 21:00,2,0.258,ACTIVE,211.70,332.43,60.002,1433898004,"201051344001025","174011321042388",27.37,23.00,0,328.82,342.05,7.2,5.0,0.027,135199.4,135199.4,1772,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898015,65895.00
06/09/2015 21:00,1,0.125,ACTIVE_NO_POWER,214.2,394.89,60.00,1433898004,"033051125000118","174011321042388",36.54,23,0.000,317.75,443.47,4.5,0.0,0.000,15166.5,15167.2,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898016,65896.00
06/09/2015 21:00,2,0.271,ACTIVE,211.70,333.03,59.975,1433898004,"201051344000569","174011321042388",27.10,24.00,0,328.22,340.55,7.5,5.3,0.027,139002.8,139002.8,1769,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898017,65897.00
06/09/2015 21:00,2,0.125,ACTIVE,213.29,336.04,59.970,1433898004,"274151322000094","174011321042388",30.49,28.00,0,332.13,395.55,3.9,1.8,0.013,325550.3,325550.3,3117,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898018,65898.00
06/09/2015 21:00,2,0.273,ACTIVE,211.70,332.43,59.959,1433898004,"201051344000458","174011321042388",26.94,24.50,0,327.02,340.55,7.5,5.3,0.035,134705.7,134705.7,1770,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898020,65899.00
06/09/2015 21:00,2,0.213,ACTIVE,213.29,336.64,59.970,1433898004,"274151322000087","174011321042388",25.72,34.00,0,331.53,342.35,5.5,3.4,0.018,395416.2,395416.2,2678,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898021,65900.00
06/09/2015 21:00,2,0.223,ACTIVE,212.83,335.44,59.970,1433898004,"274151322000052","174011321042388",26.74,26.30,0,330.93,342.35,6.1,3.9,0.018,422612.0,422612.0,3080,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898022,65901.00
06/09/2015 21:00,2,0.258,ACTIVE,212.16,334.24,59.959,1433898004,"201051344001145","174011321042388",27.33,22.30,0,328.52,342.95,7.2,5.0,0.035,139832.4,139832.4,1777,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898022,65902.00
06/09/2015 21:00,2,0.240,ACTIVE,212.38,333.93,59.975,1433898004,"201051344000685","174011321042388",27.12,22.80,0,327.32,342.35,6.7,4.5,0.031,139108.8,139108.8,1776,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898023,65903.00
06/09/2015 21:00,2,0.195,ACTIVE,212.83,335.74,59.970,1433898004,"274151322000088","174011321042388",24.71,26.00,0,331.23,341.75,4.9,2.8,0.022,404571.8,404571.8,2686,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898024,65904.00
06/09/2015 21:00,2,0.266,ACTIVE,212.16,333.93,59.996,1433898004,"201051344000438","174011321042388",27.67,23.00,0,328.22,341.15,7.5,5.3,0.027,139148.5,139148.5,1771,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898025,65905.00
06/09/2015 21:00,2,0.285,ACTIVE,211.70,332.43,59.970,1433898004,"201051344001135","174011321042388",27.04,23.50,0,327.62,339.95,7.8,5.6,0.031,130545.7,130545.7,1771,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898026,65906.00
