ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 21:00,2,0.299,ACTIVE,212.16,334.24,59.970,1433898004,"201051344000417","174011321042388",27.31,23.30,0,328.52,342.35,8.3,6.1,0.027,135128.1,135128.1,1767,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898027,65907.00
06/09/2015 21:00,2,0.281,ACTIVE,211.48,333.33,59.970,1433898004,"201051344000594","174011321042388",26.94,23.30,0,326.72,341.75,7.7,5.5,0.027,134827.3,134827.3,1768,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898028,65908.00
06/09/2015 21:00,2,0.207,ACTIVE,213.29,336.34,59.965,1433898004,"274151322000083","174011321042388",26.20,26.30,0,330.93,342.65,5.5,3.4,0.031,418949.9,418949.9,3084,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898029,65909.00
06/09/2015 21:00,2,0.295,ACTIVE,212.16,334.54,59.981,1433898004,"201051344000585","174011321042388",27.06,23.50,0,328.22,342.05,8.1,5.9,0.035,133721.4,133721.4,1768,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898030,65910.00
06/09/2015 21:00,2,0.203,ACTIVE,212.83,335.74,59.970,1433898004,"274151322000054","174011321042388",26.44,26.80,0,330.63,341.75,5.5,3.4,0.018,414322.4,414322.4,2679,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898031,65911.00
06/09/2015 21:00,2,0.256,ACTIVE,211.93,332.13,59.981,1433898004,"201051344001203","174011321042388",27.97,23.30,0,328.22,342.65,7.3,5.1,0.022,135087.3,135087.3,1775,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898031,65912.00
06/09/2015 21:00,2,0.277,ACTIVE,211.48,333.03,59.970,1433898004,"201051344000646","174011321042388",26.96,23.00,0,327.32,340.55,7.6,5.4,0.031,132715.1,132715.1,1766,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898032,65913.00
06/09/2015 21:00,2,0.146,ACTIVE,213.51,336.04,59.970,1433898004,"274151322000068","174011321042388",30.93,28.30,0,333.33,399.16,4.6,2.5,0.009,324467.9,324467.9,2725,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898033,65914.00
06/09/2015 21:00,2,0.217,ACTIVE,213.51,335.44,59.970,1433898004,"274151322000076","174011321042388",27.12,26.30,0,332.13,342.35,6.0,3.8,0.022,441333.2,441333.2,3082,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898034,65915.00
06/09/2015 21:00,1,0.131,ACTIVE_NO_POWER,214.0,421.25,60.03,1433898004,"033051125000150","174011321042388",36.95,22,0.000,317.33,443.38,4.8,0.0,0.000,15108.900000036,15109.800000012,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898037,65916.00
06/09/2015 21:00,2,0.279,ACTIVE,211.70,332.73,59.981,1433898004,"201051344000890","174011321042388",27.99,23.00,0,326.72,340.55,8.0,5.8,0.031,136672.4,136672.4,1770,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898038,65917.00
06/09/2015 21:00,2,0.230,ACTIVE,211.48,333.63,59.965,1433898004,"201051344000900","174011321042388",26.86,23.80,0,327.32,341.75,6.3,4.2,0.035,137035.9,137035.9,1772,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898038,65918.00
06/09/2015 21:00,2,0.273,ACTIVE,212.16,335.14,59.975,1433898004,"201051344000633","174011321042388",27.15,23.30,0,327.62,342.35,7.5,5.3,0.031,126762.9,126762.9,1771,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898039,65919.00
06/09/2015 21:00,2,0.281,ACTIVE,211.70,332.43,59.970,1433898004,"201051344000983","174011321042388",27.43,24.00,0,328.22,341.15,7.9,5.7,0.031,133848.8,133848.8,1771,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898042,65920.00
06/09/2015 21:00,2,0.273,ACTIVE,211.93,333.93,59.975,1433898004,"201051344000917","174011321042388",26.92,24.00,0,327.02,341.45,7.5,5.3,0.031,137249.1,137249.1,1776,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898042,65921.00
06/09/2015 21:00,1,0.114,ACTIVE_NO_POWER,214.2,411.71,60.03,1433898004,"033051125000135","174011321042388",30.41,23,0.000,318.58,439.70,3.4,0.0,0.000,11448.80000001,11449.100000022,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898045,65922.00
06/09/2015 21:00,2,0.279,ACTIVE,211.93,333.63,59.981,1433898004,"201051344000648","174011321042388",27.17,23.00,0,328.82,342.95,7.8,5.6,0.027,133309.4,133309.4,1769,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898046,65923.00
06/09/2015 21:00,2,0.287,ACTIVE,211.93,334.24,60.012,1433898004,"201051344001093","174011321042388",26.96,23.30,0,327.92,341.45,7.9,5.7,0.022,135289.3,135289.3,1773,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898047,65924.00
06/09/2015 21:00,2,0.262,ACTIVE,212.16,333.63,59.986,1433898004,"201051344000645","174011321042388",26.52,24.30,0,328.52,342.35,7.0,4.9,0.031,133688.6,133688.6,1771,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898048,65925.00
06/09/2015 21:00,2,0.211,ACTIVE,213.29,335.44,59.975,1433898004,"274151322000085","174011321042388",26.32,26.50,0,332.13,342.35,5.6,3.5,0.018,416359.2,416359.2,3079,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898049,65926.00
06/09/2015 21:00,2,0.262,ACTIVE,211.93,333.93,60.007,1433898004,"201051344000651","174011321042388",27.08,23.50,0,329.73,342.05,7.2,5.1,0.031,133082.1,133082.1,1771,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898050,65927.00
06/09/2015 21:00,2,0.264,ACTIVE,211.93,332.43,59.981,1433898004,"201051344000867","174011321042388",27.71,24.00,0,327.62,341.15,7.4,5.2,0.027,125393.7,125393.7,1770,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898051,65928.00
06/09/2015 21:00,2,0.268,ACTIVE,211.70,332.73,59.986,1433898004,"201051344001230","174011321042388",27.37,22.30,0,327.02,340.55,7.5,5.3,0.027,136517.8,136517.8,1776,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898053,65929.00
06/09/2015 21:00,2,0.260,ACTIVE,212.16,335.14,59.981,1433898004,"201051344000576","174011321042388",27.41,23.50,0,329.73,342.65,7.2,5.1,0.027,133090.4,133090.4,1773,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898054,65930.00
06/09/2015 21:00,2,0.295,ACTIVE,211.70,333.33,59.986,1433898004,"201051344000579","174011321042388",27.97,23.00,0,327.92,342.05,8.4,6.2,0.035,138971.2,138971.2,1774,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898055,65931.00
06/09/2015 21:00,1,0.046,ACTIVE_NO_POWER,213.6,435.04,60.03,1433898004,"040051121000097","174011321042388",28.03,22,0.000,322.11,439.35,1.3,0.0,0.000,13695.900000036,13696.5,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898056,65932.00
06/09/2015 21:00,1,0.062,ALERT,214.0,393.19,60.03,1433898004,"040051121000068","174011321042388",25.31,21,0.000,393.06,413.71,1.5,0.0,0.000,14398.4,14398.7,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433898059,65933.00
06/09/2015 21:00,1,0.055,ACTIVE_NO_POWER,214.2,406.75,60.03,1433898004,"040051121000185","174011321042388",26.38,22,0.000,321.13,438.20,1.4,0.0,0.000,14049.899999999,14050.099999999,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898068,65934.00
06/09/2015 21:00,1,0.143,ACTIVE_NO_POWER,213.6,428.86,60.00,1433898004,"040051121000095","174011321042388",24.77,21,0.000,318.67,435.48,3.5,0.0,0.000,15412,15412.3,23,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898086,65935.00
06/09/2015 21:00,1,0.128,ACTIVE_NO_POWER,214.0,389.34,60.03,1433898004,"033051125000132","174011321042388",32.24,22,0.000,324.93,437.73,4.1,0.0,0.000,11452.000000024,11452.400000024,529,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898127,65936.00
06/09/2015 21:00,1,0.085,ALERT,214.1,304.13,60.00,1433898004,"040051121000116","174011321042388",28.00,19,0.000,303.17,308.68,2.3,0.0,0.000,13464.5,13464.5,4,0,0,0,L,2361,169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433898332,65937.00
06/09/2015 21:15,2,0.219,ACTIVE,210.80,330.93,59.981,1433898903,"201051344000955","174011321042388",25.80,22.80,0,326.72,337.54,5.8,3.6,0.009,138422.0,138422.0,1770,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898904,65938.00
06/09/2015 21:15,2,0.123,ACTIVE,212.38,334.84,59.938,1433898903,"274151322000095","174011321042388",25.39,26.00,0,331.53,340.25,3.2,1.2,0.009,435747.9,435747.9,2694,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898906,65939.00
06/09/2015 21:15,2,0.191,ACTIVE,211.03,331.83,59.944,1433898903,"201051344000868","174011321042388",25.74,22.50,0,327.32,339.04,5.0,2.9,0.004,124716.7,124716.7,1771,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898907,65940.00
06/09/2015 21:15,2,0.197,ACTIVE,211.48,332.73,59.981,1433898903,"201051344000853","174011321042388",23.95,23.30,0,328.82,339.95,4.8,2.7,0.004,130972.3,130972.3,1769,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898908,65941.00
06/09/2015 21:15,2,0.191,ACTIVE,211.70,333.03,59.944,1433898903,"201051344000582","174011321042388",25.94,22.80,0,328.22,339.04,5.0,2.9,0.009,131655.7,131655.7,1772,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898909,65942.00
06/09/2015 21:15,2,0.207,ACTIVE,211.03,331.53,59.975,1433898903,"201051344000469","174011321042388",26.24,22.30,0,326.72,338.74,5.5,3.4,0.009,126141.9,126141.9,1772,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898911,65943.00
06/09/2015 21:15,2,0.162,ACTIVE,211.03,332.43,59.965,1433898903,"201051344000988","174011321042388",26.50,23.00,0,326.12,339.65,4.4,2.3,0.013,125985.9,125985.9,1773,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898912,65944.00
06/09/2015 21:15,2,0.186,ACTIVE,211.25,331.83,59.981,1433898903,"201051344001158","174011321042388",25.50,22.80,0,326.72,338.74,4.8,2.7,0.009,132251.7,132251.7,1774,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898913,65945.00
06/09/2015 21:15,2,0.186,ACTIVE,211.25,330.93,59.975,1433898903,"201051344001025","174011321042388",26.22,22.50,0,327.92,338.74,5.0,2.9,0.004,135200.6,135200.6,1773,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898914,65946.00
06/09/2015 21:15,2,0.193,ACTIVE,211.25,331.83,59.975,1433898903,"201051344000569","174011321042388",26.58,23.50,0,327.92,339.04,5.3,3.2,0.009,139004.0,139004.0,1770,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898916,65947.00
06/09/2015 21:15,2,0.064,ACTIVE_NO_POWER,212.83,334.54,59.975,1433898903,"274151322000094","174011321042388",28.77,27.00,0,332.43,350.77,1.9,0.0,0.004,325550.7,325550.7,3118,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898917,65948.00
06/09/2015 21:15,2,0.197,ACTIVE,211.25,331.23,59.970,1433898903,"201051344000458","174011321042388",25.90,24.00,0,327.02,338.44,5.2,3.1,0.009,134706.9,134706.9,1771,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898919,65949.00
06/09/2015 21:15,2,0.131,ACTIVE,212.83,336.04,59.975,1433898903,"274151322000087","174011321042388",24.85,32.80,0,332.13,341.15,3.3,1.2,0.013,395417.0,395417.0,2679,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898920,65950.00
06/09/2015 21:15,2,0.141,ACTIVE,212.38,334.54,59.996,1433898903,"274151322000052","174011321042388",25.92,25.80,0,330.93,341.15,3.7,1.6,0.000,422612.9,422612.9,3081,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898921,65951.00
06/09/2015 21:15,2,0.188,ACTIVE,211.93,333.33,59.975,1433898903,"201051344001145","174011321042388",25.68,22.00,0,327.62,340.25,4.9,2.8,0.009,139833.5,139833.5,1778,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898922,65952.00
06/09/2015 21:15,2,0.172,ACTIVE,211.70,332.43,59.975,1433898903,"201051344000685","174011321042388",25.70,22.30,0,327.02,339.34,4.5,2.4,0.009,139109.8,139109.8,1777,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898923,65953.00
06/09/2015 21:15,2,0.107,ACTIVE,212.38,334.84,59.965,1433898903,"274151322000088","174011321042388",24.19,25.30,0,330.93,340.55,2.6,0.6,0.004,404572.4,404572.4,2687,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898924,65954.00
06/09/2015 21:15,2,0.201,ACTIVE,211.70,332.13,59.970,1433898903,"201051344000438","174011321042388",26.26,22.50,0,328.52,338.74,5.3,3.2,0.009,139149.7,139149.7,1772,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898925,65955.00
06/09/2015 21:15,2,0.205,ACTIVE,211.25,331.23,59.986,1433898903,"201051344001135","174011321042388",25.70,23.00,0,327.62,337.54,5.4,3.3,0.009,130546.9,130546.9,1772,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898926,65956.00
06/09/2015 21:15,2,0.229,ACTIVE,211.70,333.03,59.975,1433898903,"201051344000417","174011321042388",25.86,22.50,0,327.02,339.34,6.0,3.9,0.009,135129.5,135129.5,1768,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898927,65957.00
06/09/2015 21:15,2,0.203,ACTIVE,211.03,331.53,59.975,1433898903,"201051344000594","174011321042388",25.72,22.80,0,326.72,338.44,5.3,3.2,0.009,134828.6,134828.6,1769,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898928,65958.00
06/09/2015 21:15,2,0.123,ACTIVE,212.83,334.24,59.975,1433898903,"274151322000083","174011321042388",25.05,25.80,0,331.23,341.45,3.1,1.1,0.013,418950.7,418950.7,3085,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898929,65959.00
06/09/2015 21:15,2,0.213,ACTIVE,211.70,332.73,59.970,1433898903,"201051344000585","174011321042388",26.20,22.80,0,328.22,339.95,5.7,3.6,0.004,133722.8,133722.8,1769,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898930,65960.00
06/09/2015 21:15,2,0.121,ACTIVE,212.61,335.14,59.970,1433898903,"274151322000054","174011321042388",24.67,26.00,0,331.23,340.55,3.0,1.0,0.009,414323.1,414323.1,2680,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898931,65961.00
06/09/2015 21:15,2,0.199,ACTIVE,211.48,332.13,59.970,1433898903,"201051344001203","174011321042388",25.45,22.50,0,327.92,339.65,5.1,3.0,0.004,135088.4,135088.4,1776,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898931,65962.00
06/09/2015 21:15,2,0.201,ACTIVE,211.25,331.83,59.975,1433898903,"201051344000646","174011321042388",25.82,22.50,0,326.72,337.84,5.3,3.2,0.013,132716.3,132716.3,1767,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898932,65963.00
06/09/2015 21:15,2,0.084,ACTIVE,213.29,335.14,59.954,1433898903,"274151322000068","174011321042388",28.86,27.50,0,333.33,360.08,2.5,0.5,0.000,324468.5,324468.5,2726,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898933,65964.00
06/09/2015 21:15,2,0.127,ACTIVE,213.29,335.74,59.965,1433898903,"274151322000076","174011321042388",25.68,25.80,0,333.03,340.85,3.3,1.3,0.009,441334.0,441334.0,3083,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898934,65965.00
06/09/2015 21:15,2,0.211,ACTIVE,211.48,332.13,59.959,1433898903,"201051344000890","174011321042388",25.60,22.50,0,327.62,338.74,5.5,3.4,0.009,136673.7,136673.7,1771,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898938,65966.00
06/09/2015 21:15,2,0.143,ACTIVE,211.48,332.13,59.986,1433898903,"201051344000900","174011321042388",26.00,23.30,0,326.72,338.74,3.8,1.7,0.004,137036.8,137036.8,1773,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898939,65967.00
06/09/2015 21:15,2,0.199,ACTIVE,211.93,333.93,59.970,1433898903,"201051344000633","174011321042388",25.52,22.80,0,327.02,340.25,5.2,3.0,0.009,126764.1,126764.1,1772,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898939,65968.00
06/09/2015 21:15,2,0.207,ACTIVE,211.25,331.53,59.954,1433898903,"201051344000983","174011321042388",25.64,23.50,0,326.42,338.44,5.4,3.3,0.009,133850.1,133850.1,1772,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898942,65969.00
06/09/2015 21:15,2,0.197,ACTIVE,211.70,333.33,59.959,1433898903,"201051344000917","174011321042388",24.85,23.50,0,327.02,338.74,5.0,2.9,0.013,137250.3,137250.3,1777,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898942,65970.00
06/09/2015 21:15,2,0.201,ACTIVE,211.70,332.73,59.965,1433898903,"201051344000648","174011321042388",25.66,22.50,0,327.62,339.34,5.3,3.2,0.009,133310.6,133310.6,1770,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898946,65971.00
06/09/2015 21:15,2,0.219,ACTIVE,211.70,333.03,59.959,1433898903,"201051344001093","174011321042388",25.05,22.80,0,327.62,339.34,5.6,3.4,0.009,135290.6,135290.6,1774,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898947,65972.00
06/09/2015 21:15,2,0.170,ACTIVE,211.93,332.43,59.959,1433898903,"201051344000645","174011321042388",26.36,23.80,0,328.52,339.04,4.6,2.5,0.009,133689.7,133689.7,1772,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898948,65973.00
06/09/2015 21:15,2,0.121,ACTIVE,212.83,335.44,59.970,1433898903,"274151322000085","174011321042388",25.05,25.80,0,331.83,340.85,3.1,1.0,0.009,416359.9,416359.9,3080,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898949,65974.00
06/09/2015 21:15,2,0.189,ACTIVE,211.70,332.73,59.954,1433898903,"201051344000651","174011321042388",25.07,22.80,0,328.22,338.74,4.8,2.8,0.009,133083.3,133083.3,1772,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898950,65975.00
06/09/2015 21:15,2,0.189,ACTIVE,211.70,331.23,59.959,1433898903,"201051344000867","174011321042388",25.49,23.50,0,327.02,338.44,4.9,2.8,0.004,125394.9,125394.9,1771,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898951,65976.00
06/09/2015 21:15,2,0.205,ACTIVE,211.48,331.83,59.959,1433898903,"201051344001230","174011321042388",24.05,21.80,0,325.82,338.14,5.0,2.9,0.009,136519.0,136519.0,1777,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898953,65977.00
06/09/2015 21:15,2,0.189,ACTIVE,211.93,333.33,59.959,1433898903,"201051344000576","174011321042388",24.81,23.00,0,327.92,339.95,4.8,2.7,0.004,133091.5,133091.5,1774,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898954,65978.00
06/09/2015 21:15,2,0.221,ACTIVE,211.48,331.53,59.959,1433898903,"201051344000579","174011321042388",26.32,22.50,0,328.22,339.34,5.9,3.8,0.004,138972.6,138972.6,1775,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433898955,65979.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65980.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65981.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65982.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65983.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65984.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65985.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65986.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65987.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65988.00
06/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433898903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433899783,65989.00
06/09/2015 21:30,2,0.086,ALERT,211.03,294.26,59.965,1433899803,"201051344000955","174011321042388",27.53,21.80,0,292.76,335.44,2.4,0.4,0.000,138422.6,138422.6,1771,0,0,0,L,1122011218,1,121.78,122.46,0100,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433899879,65990.00
06/09/2015 21:30,2,0.012,ALERT,212.61,295.76,59.954,1433899803,"274151322000095","174011321042388",26.90,24.30,0,293.96,345.06,0.0,0.0,0.000,435748.0,435748.0,2695,0,0,0,L,1151911521,1,122.68,122.91,0100,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433899881,65991.00
06/09/2015 21:30,2,0.068,ALERT,211.03,294.86,59.965,1433899803,"201051344000868","174011321042388",27.31,21.50,0,293.66,334.54,1.9,0.0,0.000,124717.2,124717.2,1772,0,0,0,L,1122011218,1,122.01,122.68,0100,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1433899882,65992.00
06/09/2015 21:30,2,0.057,ALERT,211.70,294.26,59.965,1433899803,"201051344000853","174011321042388",27.77,21.80,0,292.76,336.04,1.6,0.0,0.000,130972.7,130972.7,1770,0,0,0,L,1122011218,1,122.68,122.46,0100,22,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1433899884,65993.00
06/09/2015 21:30,2,0.062,ALERT,211.70,295.16,60.007,1433899803,"201051344000582","174011321042388",27.37,21.80,0,293.66,336.04,1.8,0.0,0.000,131656.2,131656.2,1773,0,0,0,L,1122011218,1,122.46,122.68,0100,20,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433899886,65994.00
06/09/2015 21:30,2,0.078,ALERT,211.03,293.96,59.949,1433899803,"201051344000469","174011321042388",27.12,20.70,0,291.55,335.14,2.2,0.2,0.000,126142.5,126142.5,1773,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1433899888,65995.00
06/09/2015 21:30,2,0.047,ALERT,211.03,294.26,59.965,1433899803,"201051344000988","174011321042388",27.51,21.80,0,290.65,336.04,1.3,0.0,0.000,125986.2,125986.2,1774,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433899890,65996.00
06/09/2015 21:30,2,0.055,ALERT,211.25,293.96,59.965,1433899803,"201051344001158","174011321042388",27.41,21.50,0,292.16,335.74,1.5,0.0,0.000,132252.1,132252.1,1775,0,0,0,L,1122011218,1,121.78,122.01,0100,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1433899891,65997.00
06/09/2015 21:30,2,0.062,ALERT,211.25,293.96,59.959,1433899803,"201051344001025","174011321042388",27.61,21.30,0,292.46,353.47,1.8,0.0,0.000,135201.0,135201.0,1774,0,0,0,L,1122011218,1,122.01,122.46,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1433899893,65998.00
06/09/2015 21:30,2,0.078,ALERT,211.03,294.56,59.959,1433899803,"201051344000569","174011321042388",27.63,22.00,0,293.36,335.74,2.2,0.2,0.000,139004.5,139004.5,1771,0,0,0,L,1122011218,1,121.78,122.46,0100,20,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1433899895,65999.00
06/09/2015 21:30,2,0.000,ALERT,212.38,293.96,59.954,1433899803,"274151322000094","174011321042388",0.00,25.30,0,292.46,385.93,0.0,0.0,0.000,325550.7,325550.7,3119,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,103,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1433899897,66000.00
06/09/2015 21:30,2,0.074,ALERT,211.03,294.26,59.933,1433899803,"201051344000458","174011321042388",27.19,22.50,0,293.06,335.44,2.1,0.1,0.000,134707.4,134707.4,1772,0,0,0,L,1122011218,1,122.23,122.23,0100,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1433899899,66001.00
06/09/2015 21:30,2,0.031,ALERT,212.61,294.26,59.975,1433899803,"274151322000087","174011321042388",25.78,30.80,0,292.46,346.86,0.0,0.0,0.000,395417.1,395417.1,2680,0,0,0,L,1151911521,1,122.23,123.14,0100,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433899901,66002.00
06/09/2015 21:30,2,0.043,ALERT,212.16,293.96,59.954,1433899803,"274151322000052","174011321042388",26.58,24.30,0,292.46,339.34,0.0,0.0,0.000,422613.1,422613.1,3082,0,0,0,L,1151911521,1,121.55,123.14,0100,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433899902,66003.00
06/09/2015 21:30,2,0.064,ALERT,211.70,294.56,59.965,1433899803,"201051344001145","174011321042388",27.51,20.70,0,293.66,336.64,1.8,0.0,0.000,139833.9,139833.9,1779,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433899904,66004.00
06/09/2015 21:30,2,0.041,ALERT,211.70,294.26,59.970,1433899803,"201051344000685","174011321042388",27.27,21.30,0,293.06,335.44,1.2,0.0,0.000,139110.1,139110.1,1778,0,0,0,L,1122011218,1,122.91,122.23,0100,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1433899906,66005.00
06/09/2015 21:30,2,0.008,ALERT,212.16,294.56,59.975,1433899803,"274151322000088","174011321042388",25.29,24.00,0,292.76,345.66,0.0,0.0,0.000,404572.4,404572.4,2688,0,0,0,L,1151911521,1,122.46,123.14,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1433899908,66006.00
06/09/2015 21:30,2,0.078,ALERT,211.48,294.86,59.965,1433899803,"201051344000438","174011321042388",27.45,21.30,0,293.36,335.14,2.2,0.2,0.000,139150.3,139150.3,1773,0,0,0,L,1122011218,1,122.68,122.46,0100,20,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1433899910,66007.00
06/09/2015 21:30,2,0.084,ALERT,211.03,294.26,59.970,1433899803,"201051344001135","174011321042388",27.57,21.80,0,293.06,355.58,2.4,0.4,0.000,130547.5,130547.5,1773,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433899912,66008.00
06/09/2015 21:30,2,0.102,ALERT,211.48,293.66,59.991,1433899803,"201051344000417","174011321042388",22.96,21.50,0,292.46,336.04,2.6,0.6,0.000,135130.2,135130.2,1769,0,0,0,L,1122011218,1,122.01,122.46,0100,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1433899913,66009.00
06/09/2015 21:30,2,0.074,ALERT,211.03,295.16,59.944,1433899803,"201051344000594","174011321042388",27.71,21.80,0,292.76,334.54,2.1,0.1,0.000,134829.1,134829.1,1770,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433899915,66010.00
06/09/2015 21:30,2,0.020,ALERT,212.61,294.86,59.970,1433899803,"274151322000083","174011321042388",26.38,24.00,0,293.06,351.97,0.0,0.0,0.000,418950.8,418950.8,3086,0,0,0,L,1151911521,1,122.01,123.14,0100,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433899917,66011.00
06/09/2015 21:30,2,0.082,ALERT,211.48,294.56,59.986,1433899803,"201051344000585","174011321042388",27.33,21.80,0,292.46,335.74,2.3,0.3,0.000,133723.4,133723.4,1770,0,0,0,L,1122011218,1,121.78,122.68,0100,19,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433899919,66012.00
06/09/2015 21:30,2,0.016,ALERT,212.61,294.56,59.970,1433899803,"274151322000054","174011321042388",26.60,24.50,0,292.76,339.95,0.0,0.0,0.000,414323.2,414323.2,2681,0,0,0,L,1151911521,1,122.46,122.91,0100,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1433899921,66013.00
06/09/2015 21:30,2,0.062,ALERT,211.48,294.56,59.981,1433899803,"201051344001203","174011321042388",26.98,21.50,0,292.76,337.24,1.8,0.0,0.000,135088.9,135088.9,1777,0,0,0,L,1122011218,1,122.91,122.01,0100,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1433899922,66014.00
06/09/2015 21:30,2,0.064,ALERT,211.03,294.56,59.981,1433899803,"201051344000646","174011321042388",26.90,21.30,0,292.46,334.84,1.8,0.0,0.000,132716.9,132716.9,1768,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1433899924,66015.00
06/09/2015 21:30,2,0.000,ALERT,213.29,293.66,59.975,1433899803,"274151322000068","174011321042388",0.00,25.50,0,292.46,384.73,0.0,0.0,0.000,324468.5,324468.5,2727,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,102,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1433899926,66016.00
06/09/2015 21:30,2,0.018,ALERT,213.06,294.86,59.981,1433899803,"274151322000076","174011321042388",27.23,24.30,0,292.76,338.44,0.0,0.0,0.000,441334.2,441334.2,3084,0,0,0,L,1151911521,1,122.23,123.59,0100,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433899928,66017.00
06/09/2015 21:30,2,0.096,ALERT,211.25,295.16,59.981,1433899803,"201051344000890","174011321042388",27.47,21.30,0,293.66,335.44,2.7,0.7,0.000,136674.3,136674.3,1772,0,0,0,L,1122011218,1,122.46,121.78,0100,21,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433899930,66018.00
06/09/2015 21:30,2,0.031,ALERT,211.03,293.96,59.986,1433899803,"201051344000900","174011321042388",26.96,21.80,0,292.46,334.24,0.9,0.0,0.000,137037.1,137037.1,1774,0,0,0,L,1122011218,1,122.23,122.01,0100,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1433899932,66019.00
06/09/2015 21:30,2,0.066,ALERT,211.48,293.66,60.023,1433899803,"201051344000633","174011321042388",27.15,21.50,0,290.95,336.34,1.9,0.0,0.000,126764.6,126764.6,1773,0,0,0,L,1122011218,1,122.46,122.46,0100,21,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1433899933,66020.00
06/09/2015 21:30,2,0.082,ALERT,211.03,293.96,59.986,1433899803,"201051344000983","174011321042388",27.23,22.00,0,293.06,334.84,2.3,0.3,0.000,133850.6,133850.6,1773,0,0,0,L,1122011218,1,122.23,121.78,0100,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1433899935,66021.00
06/09/2015 21:30,2,0.066,ALERT,211.48,294.26,59.986,1433899803,"201051344000917","174011321042388",26.98,22.50,0,291.85,335.44,1.8,0.0,0.000,137250.7,137250.7,1778,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1433899937,66022.00
06/09/2015 21:30,2,0.074,ALERT,211.70,293.96,59.996,1433899803,"201051344000648","174011321042388",27.27,21.30,0,292.46,335.74,2.1,0.1,0.000,133311.1,133311.1,1771,0,0,0,L,1122011218,1,122.01,122.68,0100,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1433899939,66023.00
06/09/2015 21:30,2,0.096,ALERT,211.48,294.56,59.991,1433899803,"201051344001093","174011321042388",26.78,21.80,0,292.76,335.74,2.6,0.6,0.000,135291.2,135291.2,1775,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1433899941,66024.00
06/09/2015 21:30,2,0.047,ALERT,211.70,294.26,59.986,1433899803,"201051344000645","174011321042388",27.43,22.50,0,292.76,335.14,1.3,0.0,0.000,133690.1,133690.1,1773,0,0,0,L,1122011218,1,122.68,122.46,0100,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1433899942,66025.00
06/09/2015 21:30,2,0.020,ALERT,212.83,294.56,59.986,1433899803,"274151322000085","174011321042388",26.52,24.30,0,293.06,346.26,0.0,0.0,0.000,416360.0,416360.0,3081,0,0,0,L,1151911521,1,122.46,123.36,0100,23,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1433899944,66026.00
06/09/2015 21:30,2,0.055,ALERT,211.48,293.96,59.991,1433899803,"201051344000651","174011321042388",27.02,21.50,0,292.46,335.44,1.5,0.0,0.000,133083.7,133083.7,1773,0,0,0,L,1122011218,1,122.68,122.01,0100,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1433899946,66027.00
06/09/2015 21:30,2,0.068,ALERT,211.48,293.66,59.996,1433899803,"201051344000867","174011321042388",26.70,22.30,0,292.76,334.84,1.9,0.0,0.000,125395.3,125395.3,1772,0,0,0,L,1122011218,1,122.46,122.01,0100,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1433899948,66028.00
06/09/2015 21:30,2,0.072,ALERT,211.25,294.56,59.991,1433899803,"201051344001230","174011321042388",26.82,20.70,0,293.36,333.93,2.0,0.0,0.000,136519.4,136519.4,1778,0,0,0,L,1122011218,1,122.46,122.01,0100,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1433899950,66029.00
06/09/2015 21:30,2,0.062,ALERT,211.48,294.56,59.991,1433899803,"201051344000576","174011321042388",26.40,21.80,0,292.76,336.04,1.7,0.0,0.000,133091.9,133091.9,1775,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1433899951,66030.00
06/09/2015 21:30,2,0.088,ALERT,211.03,294.86,59.986,1433899803,"201051344000579","174011321042388",27.39,21.30,0,293.36,335.44,2.5,0.5,0.000,138973.2,138973.2,1776,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1433899953,66031.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66032.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66033.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66034.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66035.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66036.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66037.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66038.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66039.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66040.00
06/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433899803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433900683,66041.00
06/09/2015 21:45,2,0.000,ALERT,210.35,294.26,59.986,1433900703,"201051344000955","174011321042388",0.00,20.70,0,292.76,314.40,0.0,0.0,0.000,138422.6,138422.6,1773,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1433900779,66042.00
06/09/2015 21:45,2,0.000,ALERT,211.93,295.46,59.981,1433900703,"274151322000095","174011321042388",0.00,23.00,0,293.96,318.00,0.0,0.0,0.000,435748.0,435748.0,2697,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1433900781,66043.00
06/09/2015 21:45,2,0.000,ALERT,210.57,294.56,59.944,1433900703,"201051344000868","174011321042388",0.00,20.30,0,292.76,314.70,0.0,0.0,0.000,124717.2,124717.2,1774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433900783,66044.00
06/09/2015 21:45,2,0.000,ALERT,211.25,293.66,59.981,1433900703,"201051344000853","174011321042388",0.00,20.70,0,292.16,313.20,0.0,0.0,0.000,130972.7,130972.7,1772,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433900785,66045.00
06/09/2015 21:45,2,0.000,ALERT,211.48,295.16,59.981,1433900703,"201051344000582","174011321042388",0.00,20.70,0,293.36,315.60,0.0,0.0,0.000,131656.2,131656.2,1775,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1433900787,66046.00
06/09/2015 21:45,2,0.000,ALERT,210.80,293.66,59.975,1433900703,"201051344000469","174011321042388",0.00,19.80,0,291.25,313.20,0.0,0.0,0.000,126142.5,126142.5,1775,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1433900789,66047.00
06/09/2015 21:45,2,0.000,ALERT,210.57,293.96,59.949,1433900703,"201051344000988","174011321042388",0.00,21.00,0,290.35,313.50,0.0,0.0,0.000,125986.2,125986.2,1776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1433900791,66048.00
06/09/2015 21:45,2,0.000,ALERT,210.80,293.66,59.938,1433900703,"201051344001158","174011321042388",0.00,20.30,0,292.16,313.20,0.0,0.0,0.000,132252.1,132252.1,1777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1433900792,66049.00
06/09/2015 21:45,2,0.000,ALERT,210.80,293.66,59.981,1433900703,"201051344001025","174011321042388",0.00,20.30,0,291.85,314.40,0.0,0.0,0.000,135201.0,135201.0,1776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1433900794,66050.00
06/09/2015 21:45,2,0.000,ALERT,210.80,294.86,59.981,1433900703,"201051344000569","174011321042388",0.00,21.00,0,293.06,313.80,0.0,0.0,0.000,139004.5,139004.5,1773,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1433900796,66051.00
06/09/2015 21:45,2,0.000,ALERT,212.38,293.96,60.007,1433900703,"274151322000094","174011321042388",0.00,23.80,0,292.76,316.20,0.0,0.0,0.000,325550.7,325550.7,3121,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433900798,66052.00
06/09/2015 21:45,2,0.000,ALERT,210.57,294.26,59.996,1433900703,"201051344000458","174011321042388",0.00,21.50,0,292.16,313.80,0.0,0.0,0.000,134707.4,134707.4,1774,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1433900800,66053.00
06/09/2015 21:45,2,0.000,ALERT,212.38,293.96,60.012,1433900703,"274151322000087","174011321042388",0.00,29.00,0,292.16,316.20,0.0,0.0,0.000,395417.1,395417.1,2682,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1433900801,66054.00
