ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 21:45,2,0.000,ALERT,211.93,294.86,59.986,1433900703,"274151322000052","174011321042388",0.00,23.00,0,292.76,316.50,0.0,0.0,0.000,422613.1,422613.1,3084,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1433900803,66055.00
06/09/2015 21:45,2,0.000,ALERT,211.25,294.86,59.981,1433900703,"201051344001145","174011321042388",0.00,19.80,0,293.06,315.60,0.0,0.0,0.000,139833.9,139833.9,1781,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1433900805,66056.00
06/09/2015 21:45,2,0.000,ALERT,211.25,294.56,59.981,1433900703,"201051344000685","174011321042388",0.00,20.30,0,292.46,315.30,0.0,0.0,0.000,139110.1,139110.1,1780,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1433900807,66057.00
06/09/2015 21:45,2,0.000,ALERT,211.93,294.56,59.975,1433900703,"274151322000088","174011321042388",0.00,23.00,0,292.76,316.20,0.0,0.0,0.000,404572.4,404572.4,2690,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1433900809,66058.00
06/09/2015 21:45,2,0.000,ALERT,211.25,294.56,59.986,1433900703,"201051344000438","174011321042388",0.00,20.30,0,292.76,314.70,0.0,0.0,0.000,139150.3,139150.3,1775,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1433900810,66059.00
06/09/2015 21:45,2,0.000,ALERT,210.57,294.26,59.991,1433900703,"201051344001135","174011321042388",0.00,21.00,0,292.46,314.40,0.0,0.0,0.000,130547.5,130547.5,1775,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1433900812,66060.00
06/09/2015 21:45,2,0.000,ALERT,211.25,293.66,59.986,1433900703,"201051344000417","174011321042388",0.00,20.70,0,291.85,314.10,0.0,0.0,0.000,135130.3,135130.3,1771,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1433900814,66061.00
06/09/2015 21:45,2,0.000,ALERT,210.57,294.56,59.975,1433900703,"201051344000594","174011321042388",0.00,20.70,0,292.46,315.00,0.0,0.0,0.000,134829.1,134829.1,1772,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1433900816,66062.00
06/09/2015 21:45,2,0.000,ALERT,212.16,293.96,59.981,1433900703,"274151322000083","174011321042388",0.00,23.00,0,293.06,317.40,0.0,0.0,0.000,418950.8,418950.8,3088,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1433900817,66063.00
06/09/2015 21:45,2,0.000,ALERT,211.03,294.56,59.986,1433900703,"201051344000585","174011321042388",0.00,20.70,0,292.46,314.40,0.0,0.0,0.000,133723.4,133723.4,1772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1433900819,66064.00
06/09/2015 21:45,2,0.000,ALERT,211.93,294.56,59.975,1433900703,"274151322000054","174011321042388",0.00,23.30,0,292.76,316.50,0.0,0.0,0.000,414323.2,414323.2,2683,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1433900821,66065.00
06/09/2015 21:45,2,0.000,ALERT,211.03,293.96,59.975,1433900703,"201051344001203","174011321042388",0.00,20.30,0,292.76,315.30,0.0,0.0,0.000,135088.9,135088.9,1779,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1433900823,66066.00
06/09/2015 21:45,2,0.000,ALERT,210.57,293.96,59.986,1433900703,"201051344000646","174011321042388",0.00,20.30,0,291.85,315.00,0.0,0.0,0.000,132716.9,132716.9,1770,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1433900825,66067.00
06/09/2015 21:45,2,0.000,ALERT,212.61,293.36,59.970,1433900703,"274151322000068","174011321042388",0.00,24.00,0,292.46,315.00,0.0,0.0,0.000,324468.5,324468.5,2729,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433900826,66068.00
06/09/2015 21:45,2,0.000,ALERT,212.38,293.96,59.975,1433900703,"274151322000076","174011321042388",0.00,23.00,0,292.76,316.20,0.0,0.0,0.000,441334.2,441334.2,3086,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1433900828,66069.00
06/09/2015 21:45,2,0.000,ALERT,210.80,294.56,60.023,1433900703,"201051344000890","174011321042388",0.00,20.30,0,293.06,315.30,0.0,0.0,0.000,136674.3,136674.3,1774,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433900830,66070.00
06/09/2015 21:45,2,0.000,ALERT,210.57,293.66,59.949,1433900703,"201051344000900","174011321042388",0.00,20.70,0,292.16,313.80,0.0,0.0,0.000,137037.1,137037.1,1776,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1433900832,66071.00
06/09/2015 21:45,2,0.000,ALERT,211.25,293.06,59.986,1433900703,"201051344000633","174011321042388",0.00,20.30,0,290.35,313.80,0.0,0.0,0.000,126764.6,126764.6,1775,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1433900834,66072.00
06/09/2015 21:45,2,0.000,ALERT,210.80,293.96,59.965,1433900703,"201051344000983","174011321042388",0.00,21.00,0,292.16,313.80,0.0,0.0,0.000,133850.6,133850.6,1775,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1433900835,66073.00
06/09/2015 21:45,2,0.000,ALERT,211.03,293.96,59.944,1433900703,"201051344000917","174011321042388",0.00,21.50,0,291.55,313.80,0.0,0.0,0.000,137250.7,137250.7,1780,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1433900837,66074.00
06/09/2015 21:45,2,0.000,ALERT,211.03,293.66,59.986,1433900703,"201051344000648","174011321042388",0.00,20.00,0,291.85,313.80,0.0,0.0,0.000,133311.1,133311.1,1773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1433900839,66075.00
06/09/2015 21:45,2,0.000,ALERT,211.03,294.56,59.986,1433900703,"201051344001093","174011321042388",0.00,21.00,0,293.06,314.40,0.0,0.0,0.000,135291.2,135291.2,1777,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1433900841,66076.00
06/09/2015 21:45,2,0.000,ALERT,211.25,293.66,59.970,1433900703,"201051344000645","174011321042388",0.00,21.50,0,292.16,313.50,0.0,0.0,0.000,133690.1,133690.1,1775,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1433900843,66077.00
06/09/2015 21:45,2,0.000,ALERT,212.38,294.56,59.959,1433900703,"274151322000085","174011321042388",0.00,23.30,0,293.06,316.50,0.0,0.0,0.000,416360.0,416360.0,3083,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1433900845,66078.00
06/09/2015 21:45,2,0.000,ALERT,210.80,293.06,59.981,1433900703,"201051344000651","174011321042388",0.00,20.70,0,291.85,313.80,0.0,0.0,0.000,133083.7,133083.7,1775,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1433900846,66079.00
06/09/2015 21:45,2,0.000,ALERT,211.03,293.66,59.970,1433900703,"201051344000867","174011321042388",0.00,21.00,0,291.85,314.40,0.0,0.0,0.000,125395.3,125395.3,1774,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1433900848,66080.00
06/09/2015 21:45,2,0.000,ALERT,210.80,294.56,59.975,1433900703,"201051344001230","174011321042388",0.00,19.80,0,292.76,315.30,0.0,0.0,0.000,136519.4,136519.4,1780,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1433900850,66081.00
06/09/2015 21:45,2,0.000,ALERT,211.25,294.56,59.970,1433900703,"201051344000576","174011321042388",0.00,20.70,0,292.46,314.10,0.0,0.0,0.000,133091.9,133091.9,1777,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1433900852,66082.00
06/09/2015 21:45,2,0.000,ALERT,210.57,294.56,59.981,1433900703,"201051344000579","174011321042388",0.00,20.30,0,293.06,314.10,0.0,0.0,0.000,138973.2,138973.2,1778,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1433900854,66083.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66084.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66085.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66086.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66087.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66088.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66089.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66090.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66091.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66092.00
06/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433900703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433901583,66093.00
06/09/2015 22:00,2,0.000,ALERT,209.90,294.26,60.018,1433901603,"201051344000955","174011321042388",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,138422.6,138422.6,1775,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901678,66094.00
06/09/2015 22:00,2,0.000,ALERT,211.48,295.16,60.028,1433901603,"274151322000095","174011321042388",0.00,22.30,0,292.76,296.66,0.0,0.0,0.000,435748.0,435748.0,2699,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901680,66095.00
06/09/2015 22:00,2,0.000,ALERT,210.12,294.26,60.018,1433901603,"201051344000868","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,124717.2,124717.2,1776,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901682,66096.00
06/09/2015 22:00,2,0.000,ALERT,210.80,293.66,60.018,1433901603,"201051344000853","174011321042388",0.00,19.80,0,291.55,296.06,0.0,0.0,0.000,130972.7,130972.7,1774,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901683,66097.00
06/09/2015 22:00,2,0.000,ALERT,210.80,295.16,60.023,1433901603,"201051344000582","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,131656.2,131656.2,1777,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901685,66098.00
06/09/2015 22:00,2,0.000,ALERT,210.12,293.66,60.023,1433901603,"201051344000469","174011321042388",0.00,19.30,0,290.65,295.16,0.0,0.0,0.000,126142.5,126142.5,1777,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901687,66099.00
06/09/2015 22:00,2,0.000,ALERT,210.12,293.96,60.018,1433901603,"201051344000988","174011321042388",0.00,20.00,0,289.45,295.46,0.0,0.0,0.000,125986.2,125986.2,1778,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901689,66100.00
06/09/2015 22:00,2,0.000,ALERT,209.90,293.36,60.018,1433901603,"201051344001158","174011321042388",0.00,19.80,0,291.25,295.16,0.0,0.0,0.000,132252.1,132252.1,1779,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901691,66101.00
06/09/2015 22:00,2,0.000,ALERT,210.12,293.06,60.023,1433901603,"201051344001025","174011321042388",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,135201.0,135201.0,1778,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901692,66102.00
06/09/2015 22:00,2,0.000,ALERT,210.12,294.26,60.049,1433901603,"201051344000569","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,139004.5,139004.5,1775,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901694,66103.00
06/09/2015 22:00,2,0.000,ALERT,211.48,293.66,60.012,1433901603,"274151322000094","174011321042388",0.00,22.80,0,291.55,295.46,0.0,0.0,0.000,325550.7,325550.7,3123,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901696,66104.00
06/09/2015 22:00,2,0.000,ALERT,210.12,293.96,60.023,1433901603,"201051344000458","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,134707.4,134707.4,1776,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901698,66105.00
06/09/2015 22:00,2,0.000,ALERT,211.48,293.66,60.012,1433901603,"274151322000087","174011321042388",0.00,27.50,0,290.95,295.46,0.0,0.0,0.000,395417.1,395417.1,2684,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901700,66106.00
06/09/2015 22:00,2,0.000,ALERT,211.03,293.96,60.028,1433901603,"274151322000052","174011321042388",0.00,22.30,0,291.55,296.36,0.0,0.0,0.000,422613.1,422613.1,3086,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901702,66107.00
06/09/2015 22:00,2,0.000,ALERT,210.57,294.26,60.023,1433901603,"201051344001145","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,139833.9,139833.9,1783,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901703,66108.00
06/09/2015 22:00,2,0.000,ALERT,210.57,294.26,60.018,1433901603,"201051344000685","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,139110.1,139110.1,1782,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901705,66109.00
06/09/2015 22:00,2,0.000,ALERT,211.03,293.66,59.986,1433901603,"274151322000088","174011321042388",0.00,22.00,0,291.85,295.76,0.0,0.0,0.000,404572.4,404572.4,2692,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901707,66110.00
06/09/2015 22:00,2,0.000,ALERT,210.35,294.26,60.023,1433901603,"201051344000438","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,139150.3,139150.3,1777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901709,66111.00
06/09/2015 22:00,2,0.000,ALERT,209.67,293.96,60.018,1433901603,"201051344001135","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,130547.5,130547.5,1777,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901711,66112.00
06/09/2015 22:00,2,0.000,ALERT,210.35,293.36,60.023,1433901603,"201051344000417","174011321042388",0.00,20.00,0,291.55,295.46,0.0,0.0,0.000,135130.3,135130.3,1773,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901712,66113.00
06/09/2015 22:00,2,0.000,ALERT,209.90,294.26,60.018,1433901603,"201051344000594","174011321042388",0.00,20.00,0,291.55,295.76,0.0,0.0,0.000,134829.1,134829.1,1774,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901714,66114.00
06/09/2015 22:00,2,0.000,ALERT,211.48,294.56,60.023,1433901603,"274151322000083","174011321042388",0.00,22.30,0,292.16,296.06,0.0,0.0,0.000,418950.8,418950.8,3090,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901716,66115.00
06/09/2015 22:00,2,0.000,ALERT,210.35,294.26,60.034,1433901603,"201051344000585","174011321042388",0.00,20.00,0,291.55,295.76,0.0,0.0,0.000,133723.4,133723.4,1774,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901718,66116.00
06/09/2015 22:00,2,0.000,ALERT,211.48,294.26,60.012,1433901603,"274151322000054","174011321042388",0.00,22.50,0,291.85,296.06,0.0,0.0,0.000,414323.2,414323.2,2685,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901720,66117.00
06/09/2015 22:00,2,0.000,ALERT,210.35,293.96,60.023,1433901603,"201051344001203","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,135088.9,135088.9,1781,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901722,66118.00
06/09/2015 22:00,2,0.000,ALERT,212.16,293.66,60.023,1433901603,"274151322000068","174011321042388",0.00,23.30,0,291.25,294.86,0.0,0.0,0.000,324468.5,324468.5,2731,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901724,66119.00
06/09/2015 22:00,2,0.000,ALERT,211.93,293.66,60.012,1433901603,"274151322000076","174011321042388",0.00,22.30,0,291.85,296.06,0.0,0.0,0.000,441334.2,441334.2,3088,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901726,66120.00
06/09/2015 22:00,2,0.000,ALERT,209.90,294.26,60.018,1433901603,"201051344000890","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,136674.3,136674.3,1776,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901728,66121.00
06/09/2015 22:00,2,0.000,ALERT,210.12,293.66,60.023,1433901603,"201051344000900","174011321042388",0.00,20.00,0,291.55,295.16,0.0,0.0,0.000,137037.1,137037.1,1778,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901730,66122.00
06/09/2015 22:00,2,0.000,ALERT,210.57,293.36,60.018,1433901603,"201051344000633","174011321042388",0.00,19.80,0,289.75,295.16,0.0,0.0,0.000,126764.6,126764.6,1777,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901732,66123.00
06/09/2015 22:00,2,0.000,ALERT,210.12,293.96,59.991,1433901603,"201051344000983","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,133850.6,133850.6,1777,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901733,66124.00
06/09/2015 22:00,2,0.000,ALERT,210.35,293.66,60.044,1433901603,"201051344000917","174011321042388",0.00,21.00,0,290.65,295.16,0.0,0.0,0.000,137250.7,137250.7,1782,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901735,66125.00
06/09/2015 22:00,2,0.000,ALERT,210.35,293.66,60.044,1433901603,"201051344000648","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,133311.1,133311.1,1775,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901737,66126.00
06/09/2015 22:00,2,0.000,ALERT,210.35,294.26,60.018,1433901603,"201051344001093","174011321042388",0.00,20.30,0,291.85,295.76,0.0,0.0,0.000,135291.2,135291.2,1779,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901739,66127.00
06/09/2015 22:00,2,0.000,ALERT,210.80,293.96,60.034,1433901603,"201051344000645","174011321042388",0.00,20.70,0,291.55,295.76,0.0,0.0,0.000,133690.1,133690.1,1777,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901741,66128.00
06/09/2015 22:00,2,0.000,ALERT,211.70,293.96,60.018,1433901603,"274151322000085","174011321042388",0.00,22.50,0,291.85,296.06,0.0,0.0,0.000,416360.0,416360.0,3085,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901742,66129.00
06/09/2015 22:00,2,0.000,ALERT,210.57,293.66,59.996,1433901603,"201051344000651","174011321042388",0.00,19.80,0,291.25,295.16,0.0,0.0,0.000,133083.7,133083.7,1777,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901744,66130.00
06/09/2015 22:00,2,0.000,ALERT,210.35,293.66,60.028,1433901603,"201051344000867","174011321042388",0.00,20.70,0,291.55,296.06,0.0,0.0,0.000,125395.3,125395.3,1776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901746,66131.00
06/09/2015 22:00,2,0.000,ALERT,210.35,294.86,60.039,1433901603,"201051344001230","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,136519.4,136519.4,1782,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901748,66132.00
06/09/2015 22:00,2,0.000,ALERT,210.57,294.56,60.012,1433901603,"201051344000576","174011321042388",0.00,20.00,0,291.85,295.76,0.0,0.0,0.000,133091.9,133091.9,1779,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901750,66133.00
06/09/2015 22:00,2,0.000,ALERT,210.35,294.56,60.028,1433901603,"201051344000579","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,138973.2,138973.2,1780,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433901751,66134.00
06/09/2015 22:00,2,0.000,ALERT,209.90,294.26,60.023,1433901603,"201051344000646","174011321042388",0.00,19.80,0,291.85,295.16,0.0,0.0,0.000,132716.9,132716.9,1773,0,0,0,L,1122011218,2,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433901766,66135.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66136.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66137.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66138.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66139.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66140.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66141.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66142.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66143.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66144.00
06/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433901603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433902483,66145.00
06/09/2015 22:15,2,0.000,ALERT,209.90,294.26,59.981,1433902503,"201051344000955","174011321042388",0.00,19.50,0,290.95,295.76,0.0,0.0,0.000,138422.6,138422.6,1777,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902579,66146.00
06/09/2015 22:15,2,0.000,ALERT,211.70,295.16,59.970,1433902503,"274151322000095","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,435748.0,435748.0,2701,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902581,66147.00
06/09/2015 22:15,2,0.000,ALERT,210.12,294.56,59.970,1433902503,"201051344000868","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,124717.2,124717.2,1778,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902583,66148.00
06/09/2015 22:15,2,0.000,ALERT,210.80,293.96,59.975,1433902503,"201051344000853","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,130972.7,130972.7,1776,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902584,66149.00
06/09/2015 22:15,2,0.000,ALERT,211.03,295.16,59.970,1433902503,"201051344000582","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,131656.2,131656.2,1779,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902586,66150.00
06/09/2015 22:15,2,0.000,ALERT,210.35,293.96,59.975,1433902503,"201051344000469","174011321042388",0.00,18.70,0,290.05,295.16,0.0,0.0,0.000,126142.5,126142.5,1779,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433902588,66151.00
06/09/2015 22:15,2,0.000,ALERT,210.12,293.96,59.991,1433902503,"201051344000988","174011321042388",0.00,19.50,0,288.85,295.46,0.0,0.0,0.000,125986.2,125986.2,1780,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902590,66152.00
06/09/2015 22:15,2,0.000,ALERT,210.35,293.66,59.986,1433902503,"201051344001158","174011321042388",0.00,19.00,0,290.35,295.16,0.0,0.0,0.000,132252.1,132252.1,1781,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902592,66153.00
06/09/2015 22:15,2,0.000,ALERT,210.12,293.66,59.975,1433902503,"201051344001025","174011321042388",0.00,19.00,0,290.65,296.66,0.0,0.0,0.000,135201.0,135201.0,1780,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902594,66154.00
06/09/2015 22:15,2,0.000,ALERT,210.35,294.56,59.959,1433902503,"201051344000569","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,139004.5,139004.5,1777,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433902596,66155.00
06/09/2015 22:15,2,0.000,ALERT,211.48,293.96,59.981,1433902503,"274151322000094","174011321042388",0.00,22.00,0,290.35,295.46,0.0,0.0,0.000,325550.7,325550.7,3125,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902598,66156.00
06/09/2015 22:15,2,0.000,ALERT,210.12,293.96,59.954,1433902503,"201051344000458","174011321042388",0.00,20.00,0,290.95,296.36,0.0,0.0,0.000,134707.4,134707.4,1778,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902599,66157.00
06/09/2015 22:15,2,0.000,ALERT,211.70,294.26,59.981,1433902503,"274151322000087","174011321042388",0.00,26.30,0,290.35,295.46,0.0,0.0,0.000,395417.1,395417.1,2686,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902601,66158.00
06/09/2015 22:15,2,0.000,ALERT,211.48,294.56,59.986,1433902503,"274151322000052","174011321042388",0.00,21.50,0,290.65,296.36,0.0,0.0,0.000,422613.1,422613.1,3088,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433902603,66159.00
06/09/2015 22:15,2,0.000,ALERT,210.80,294.56,59.991,1433902503,"201051344001145","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,139833.9,139833.9,1785,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433902605,66160.00
06/09/2015 22:15,2,0.000,ALERT,210.80,294.26,59.981,1433902503,"201051344000685","174011321042388",0.00,19.30,0,290.95,295.76,0.0,0.0,0.000,139110.1,139110.1,1784,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902607,66161.00
06/09/2015 22:15,2,0.000,ALERT,211.03,294.26,59.975,1433902503,"274151322000088","174011321042388",0.00,21.50,0,290.95,295.76,0.0,0.0,0.000,404572.4,404572.4,2694,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902608,66162.00
06/09/2015 22:15,2,0.000,ALERT,210.57,294.56,59.975,1433902503,"201051344000438","174011321042388",0.00,19.00,0,291.25,296.36,0.0,0.0,0.000,139150.3,139150.3,1779,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902610,66163.00
06/09/2015 22:15,2,0.000,ALERT,210.12,294.26,59.991,1433902503,"201051344001135","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,130547.5,130547.5,1779,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902612,66164.00
06/09/2015 22:15,2,0.000,ALERT,210.57,293.66,60.002,1433902503,"201051344000417","174011321042388",0.00,19.30,0,290.65,295.16,0.0,0.0,0.000,135130.3,135130.3,1775,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902614,66165.00
06/09/2015 22:15,2,0.000,ALERT,210.12,294.86,59.975,1433902503,"201051344000594","174011321042388",0.00,19.30,0,290.65,296.06,0.0,0.0,0.000,134829.1,134829.1,1776,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902616,66166.00
06/09/2015 22:15,2,0.000,ALERT,211.93,295.16,59.975,1433902503,"274151322000083","174011321042388",0.00,21.50,0,291.25,296.36,0.0,0.0,0.000,418950.8,418950.8,3092,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433902617,66167.00
06/09/2015 22:15,2,0.000,ALERT,210.57,294.56,59.981,1433902503,"201051344000585","174011321042388",0.00,19.50,0,290.65,296.06,0.0,0.0,0.000,133723.4,133723.4,1776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902619,66168.00
06/09/2015 22:15,2,0.000,ALERT,211.70,295.16,59.965,1433902503,"274151322000054","174011321042388",0.00,22.00,0,290.95,296.36,0.0,0.0,0.000,414323.2,414323.2,2687,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902621,66169.00
06/09/2015 22:15,2,0.000,ALERT,210.57,294.26,59.975,1433902503,"201051344001203","174011321042388",0.00,19.30,0,290.95,297.57,0.0,0.0,0.000,135088.9,135088.9,1783,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902623,66170.00
06/09/2015 22:15,2,0.000,ALERT,210.35,294.26,59.981,1433902503,"201051344000646","174011321042388",0.00,19.00,0,290.65,295.76,0.0,0.0,0.000,132716.9,132716.9,1775,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433902624,66171.00
06/09/2015 22:15,2,0.000,ALERT,212.61,293.96,59.965,1433902503,"274151322000068","174011321042388",0.00,22.50,0,290.35,295.16,0.0,0.0,0.000,324468.5,324468.5,2733,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902626,66172.00
06/09/2015 22:15,2,0.000,ALERT,212.16,293.96,59.975,1433902503,"274151322000076","174011321042388",0.00,21.50,0,290.65,296.36,0.0,0.0,0.000,441334.2,441334.2,3090,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902628,66173.00
06/09/2015 22:15,2,0.000,ALERT,210.57,295.16,59.996,1433902503,"201051344000890","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,136674.3,136674.3,1778,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902630,66174.00
06/09/2015 22:15,2,0.000,ALERT,210.57,294.26,59.981,1433902503,"201051344000900","174011321042388",0.00,19.30,0,290.65,295.46,0.0,0.0,0.000,137037.1,137037.1,1780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902632,66175.00
06/09/2015 22:15,2,0.000,ALERT,211.03,293.66,59.981,1433902503,"201051344000633","174011321042388",0.00,19.00,0,288.85,294.86,0.0,0.0,0.000,126764.6,126764.6,1779,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902634,66176.00
06/09/2015 22:15,2,0.000,ALERT,210.57,294.86,60.002,1433902503,"201051344000983","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,133850.6,133850.6,1779,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902635,66177.00
06/09/2015 22:15,2,0.000,ALERT,210.80,294.26,59.986,1433902503,"201051344000917","174011321042388",0.00,20.30,0,290.05,295.46,0.0,0.0,0.000,137250.7,137250.7,1784,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902637,66178.00
06/09/2015 22:15,2,0.000,ALERT,210.80,293.96,60.007,1433902503,"201051344000648","174011321042388",0.00,18.70,0,290.65,296.06,0.0,0.0,0.000,133311.1,133311.1,1777,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902639,66179.00
06/09/2015 22:15,2,0.000,ALERT,210.57,294.56,59.986,1433902503,"201051344001093","174011321042388",0.00,19.80,0,290.95,295.76,0.0,0.0,0.000,135291.2,135291.2,1781,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902641,66180.00
06/09/2015 22:15,2,0.000,ALERT,211.03,294.26,59.986,1433902503,"201051344000645","174011321042388",0.00,19.80,0,290.65,295.76,0.0,0.0,0.000,133690.1,133690.1,1779,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902642,66181.00
06/09/2015 22:15,2,0.000,ALERT,211.93,294.56,59.981,1433902503,"274151322000085","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,416360.0,416360.0,3087,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902644,66182.00
06/09/2015 22:15,2,0.000,ALERT,210.80,293.66,59.970,1433902503,"201051344000651","174011321042388",0.00,19.30,0,290.35,295.46,0.0,0.0,0.000,133083.7,133083.7,1779,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902646,66183.00
06/09/2015 22:15,2,0.000,ALERT,210.80,293.96,59.986,1433902503,"201051344000867","174011321042388",0.00,19.80,0,290.65,296.06,0.0,0.0,0.000,125395.3,125395.3,1778,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902648,66184.00
06/09/2015 22:15,2,0.000,ALERT,210.57,294.86,59.981,1433902503,"201051344001230","174011321042388",0.00,18.70,0,291.55,296.06,0.0,0.0,0.000,136519.4,136519.4,1784,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902650,66185.00
06/09/2015 22:15,2,0.000,ALERT,210.80,294.86,59.981,1433902503,"201051344000576","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,133091.9,133091.9,1781,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902652,66186.00
06/09/2015 22:15,2,0.000,ALERT,210.35,294.86,59.981,1433902503,"201051344000579","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,138973.2,138973.2,1782,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433902654,66187.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66188.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66189.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66190.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66191.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66192.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66193.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66194.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66195.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66196.00
06/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433902503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433903383,66197.00
06/09/2015 22:30,2,0.000,ALERT,210.35,294.86,60.028,1433903403,"201051344000955","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,138422.6,138422.6,1779,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903479,66198.00
06/09/2015 22:30,2,0.000,ALERT,212.16,296.06,59.991,1433903403,"274151322000095","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,435748.0,435748.0,2703,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433903481,66199.00
06/09/2015 22:30,2,0.000,ALERT,210.35,295.16,59.981,1433903403,"201051344000868","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,124717.2,124717.2,1780,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903483,66200.00
06/09/2015 22:30,2,0.000,ALERT,211.03,293.96,59.991,1433903403,"201051344000853","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,130972.7,130972.7,1778,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903485,66201.00
06/09/2015 22:30,2,0.000,ALERT,211.03,295.46,60.012,1433903403,"201051344000582","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,131656.2,131656.2,1781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433903487,66202.00
06/09/2015 22:30,2,0.000,ALERT,210.35,293.66,60.002,1433903403,"201051344000469","174011321042388",0.00,17.80,0,291.25,296.66,0.0,0.0,0.000,126142.5,126142.5,1781,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903488,66203.00
06/09/2015 22:30,2,0.000,ALERT,210.12,294.56,60.002,1433903403,"201051344000988","174011321042388",0.00,18.70,0,289.75,296.66,0.0,0.0,0.000,125986.2,125986.2,1782,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433903490,66204.00
