ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 22:30,2,0.000,ALERT,210.35,294.26,59.996,1433903403,"201051344001158","174011321042388",0.00,18.00,0,291.55,296.66,0.0,0.0,0.000,132252.1,132252.1,1783,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433903492,66205.00
06/09/2015 22:30,2,0.000,ALERT,210.35,293.96,60.018,1433903403,"201051344001025","174011321042388",0.00,18.00,0,291.85,297.87,0.0,0.0,0.000,135201.0,135201.0,1782,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903494,66206.00
06/09/2015 22:30,2,0.000,ALERT,210.35,294.86,59.996,1433903403,"201051344000569","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,139004.5,139004.5,1779,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903496,66207.00
06/09/2015 22:30,2,0.000,ALERT,211.93,293.66,59.996,1433903403,"274151322000094","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,325550.7,325550.7,3127,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903498,66208.00
06/09/2015 22:30,2,0.000,ALERT,210.35,294.56,59.996,1433903403,"201051344000458","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,134707.4,134707.4,1780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903500,66209.00
06/09/2015 22:30,2,0.000,ALERT,211.70,294.26,59.986,1433903403,"274151322000087","174011321042388",0.00,24.80,0,291.85,296.66,0.0,0.0,0.000,395417.1,395417.1,2688,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433903501,66210.00
06/09/2015 22:30,2,0.000,ALERT,211.70,294.26,59.981,1433903403,"274151322000052","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,422613.1,422613.1,3090,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903503,66211.00
06/09/2015 22:30,2,0.000,ALERT,211.03,295.16,59.991,1433903403,"201051344001145","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,139833.9,139833.9,1787,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903505,66212.00
06/09/2015 22:30,2,0.000,ALERT,210.80,294.86,60.007,1433903403,"201051344000685","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,139110.1,139110.1,1786,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903507,66213.00
06/09/2015 22:30,2,0.000,ALERT,211.48,294.86,59.981,1433903403,"274151322000088","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,404572.4,404572.4,2696,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903509,66214.00
06/09/2015 22:30,2,0.000,ALERT,210.80,294.86,59.975,1433903403,"201051344000438","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,139150.3,139150.3,1781,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903511,66215.00
06/09/2015 22:30,2,0.000,ALERT,210.12,294.26,59.970,1433903403,"201051344001135","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,130547.5,130547.5,1781,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903513,66216.00
06/09/2015 22:30,2,0.000,ALERT,211.03,294.26,59.959,1433903403,"201051344000417","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,135130.3,135130.3,1777,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903514,66217.00
06/09/2015 22:30,2,0.000,ALERT,210.12,295.16,59.965,1433903403,"201051344000594","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,134829.1,134829.1,1778,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903516,66218.00
06/09/2015 22:30,2,0.000,ALERT,211.93,294.56,59.970,1433903403,"274151322000083","174011321042388",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,418950.8,418950.8,3094,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903518,66219.00
06/09/2015 22:30,2,0.000,ALERT,210.57,295.16,59.975,1433903403,"201051344000585","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,133723.4,133723.4,1778,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903520,66220.00
06/09/2015 22:30,2,0.000,ALERT,211.70,294.86,59.970,1433903403,"274151322000054","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,414323.2,414323.2,2689,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903522,66221.00
06/09/2015 22:30,2,0.000,ALERT,210.80,294.26,59.975,1433903403,"201051344001203","174011321042388",0.00,18.30,0,292.46,299.07,0.0,0.0,0.000,135088.9,135088.9,1785,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903523,66222.00
06/09/2015 22:30,2,0.000,ALERT,210.57,294.86,59.965,1433903403,"201051344000646","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,132716.9,132716.9,1777,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903525,66223.00
06/09/2015 22:30,2,0.000,ALERT,212.61,293.66,59.933,1433903403,"274151322000068","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,324468.5,324468.5,2735,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903527,66224.00
06/09/2015 22:30,2,0.000,ALERT,212.38,294.86,59.975,1433903403,"274151322000076","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,441334.2,441334.2,3092,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903529,66225.00
06/09/2015 22:30,2,0.000,ALERT,210.35,295.16,59.991,1433903403,"201051344000890","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,136674.3,136674.3,1780,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903531,66226.00
06/09/2015 22:30,2,0.000,ALERT,210.35,294.56,59.970,1433903403,"201051344000900","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,137037.1,137037.1,1782,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903532,66227.00
06/09/2015 22:30,2,0.000,ALERT,211.03,293.66,59.981,1433903403,"201051344000633","174011321042388",0.00,18.00,0,290.65,296.36,0.0,0.0,0.000,126764.6,126764.6,1781,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433903534,66228.00
06/09/2015 22:30,2,0.000,ALERT,210.57,295.16,59.970,1433903403,"201051344000983","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,133850.6,133850.6,1781,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903536,66229.00
06/09/2015 22:30,2,0.000,ALERT,210.80,294.26,59.970,1433903403,"201051344000917","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,137250.7,137250.7,1786,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903538,66230.00
06/09/2015 22:30,2,0.000,ALERT,210.80,293.96,59.981,1433903403,"201051344000648","174011321042388",0.00,17.80,0,292.16,297.26,0.0,0.0,0.000,133311.1,133311.1,1779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903540,66231.00
06/09/2015 22:30,2,0.000,ALERT,210.57,294.86,59.970,1433903403,"201051344001093","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,135291.2,135291.2,1783,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903541,66232.00
06/09/2015 22:30,2,0.000,ALERT,211.03,294.26,59.975,1433903403,"201051344000645","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,133690.1,133690.1,1781,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903543,66233.00
06/09/2015 22:30,2,0.000,ALERT,211.93,295.16,59.970,1433903403,"274151322000085","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,416360.0,416360.0,3089,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903545,66234.00
06/09/2015 22:30,2,0.000,ALERT,210.80,293.96,59.981,1433903403,"201051344000651","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,133083.7,133083.7,1781,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903547,66235.00
06/09/2015 22:30,2,0.000,ALERT,210.80,293.96,59.975,1433903403,"201051344000867","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,125395.3,125395.3,1780,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903549,66236.00
06/09/2015 22:30,2,0.000,ALERT,210.80,295.16,59.986,1433903403,"201051344001230","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,136519.4,136519.4,1786,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903550,66237.00
06/09/2015 22:30,2,0.000,ALERT,211.03,295.16,59.986,1433903403,"201051344000576","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,133091.9,133091.9,1783,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433903552,66238.00
06/09/2015 22:30,2,0.000,ALERT,210.80,295.16,59.959,1433903403,"201051344000579","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,138973.2,138973.2,1784,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433903554,66239.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66240.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66241.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66242.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66243.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66244.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66245.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66246.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66247.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66248.00
06/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433903403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433904283,66249.00
06/09/2015 22:45,2,0.000,ALERT,211.25,296.36,60.012,1433904303,"201051344000955","174011321042388",0.00,18.00,0,291.25,297.26,0.0,0.0,0.000,138422.6,138422.6,1781,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904379,66250.00
06/09/2015 22:45,2,0.000,ALERT,212.61,297.26,59.970,1433904303,"274151322000095","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,435748.0,435748.0,2705,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904380,66251.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.66,60.012,1433904303,"201051344000868","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,124717.2,124717.2,1782,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904382,66252.00
06/09/2015 22:45,2,0.000,ALERT,211.93,295.76,59.975,1433904303,"201051344000853","174011321042388",0.00,17.80,0,291.25,297.57,0.0,0.0,0.000,130972.7,130972.7,1780,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904384,66253.00
06/09/2015 22:45,2,0.000,ALERT,211.93,296.96,60.012,1433904303,"201051344000582","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,131656.2,131656.2,1783,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904386,66254.00
06/09/2015 22:45,2,0.000,ALERT,211.48,295.76,60.034,1433904303,"201051344000469","174011321042388",0.00,17.30,0,290.65,296.66,0.0,0.0,0.000,126142.5,126142.5,1783,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904388,66255.00
06/09/2015 22:45,2,0.000,ALERT,211.25,295.76,60.007,1433904303,"201051344000988","174011321042388",0.00,18.00,0,289.15,296.66,0.0,0.0,0.000,125986.2,125986.2,1784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904389,66256.00
06/09/2015 22:45,2,0.000,ALERT,211.48,295.46,60.018,1433904303,"201051344001158","174011321042388",0.00,17.80,0,290.95,296.66,0.0,0.0,0.000,132252.1,132252.1,1785,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904391,66257.00
06/09/2015 22:45,2,0.000,ALERT,211.48,295.16,60.012,1433904303,"201051344001025","174011321042388",0.00,17.80,0,290.95,298.17,0.0,0.0,0.000,135201.0,135201.0,1784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904393,66258.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.36,60.007,1433904303,"201051344000569","174011321042388",0.00,18.00,0,291.85,298.17,0.0,0.0,0.000,139004.5,139004.5,1781,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904395,66259.00
06/09/2015 22:45,2,0.000,ALERT,213.06,295.76,60.002,1433904303,"274151322000094","174011321042388",0.00,20.00,0,290.95,296.96,0.0,0.0,0.000,325550.7,325550.7,3129,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904397,66260.00
06/09/2015 22:45,2,0.000,ALERT,211.48,295.76,60.007,1433904303,"201051344000458","174011321042388",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,134707.4,134707.4,1782,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904399,66261.00
06/09/2015 22:45,2,0.000,ALERT,213.06,295.76,59.986,1433904303,"274151322000087","174011321042388",0.00,23.80,0,290.65,296.96,0.0,0.0,0.000,395417.1,395417.1,2690,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904400,66262.00
06/09/2015 22:45,2,0.000,ALERT,212.61,296.06,59.981,1433904303,"274151322000052","174011321042388",0.00,19.80,0,291.25,297.87,0.0,0.0,0.000,422613.1,422613.1,3092,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904402,66263.00
06/09/2015 22:45,2,0.000,ALERT,211.93,296.36,60.002,1433904303,"201051344001145","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,139833.9,139833.9,1789,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433904404,66264.00
06/09/2015 22:45,2,0.000,ALERT,211.93,296.06,59.996,1433904303,"201051344000685","174011321042388",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,139110.1,139110.1,1788,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433904406,66265.00
06/09/2015 22:45,2,0.000,ALERT,212.61,295.76,60.002,1433904303,"274151322000088","174011321042388",0.00,19.80,0,291.25,297.26,0.0,0.0,0.000,404572.4,404572.4,2698,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904408,66266.00
06/09/2015 22:45,2,0.000,ALERT,211.70,296.36,60.012,1433904303,"201051344000438","174011321042388",0.00,17.80,0,291.85,297.87,0.0,0.0,0.000,139150.3,139150.3,1783,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433904409,66267.00
06/09/2015 22:45,2,0.000,ALERT,211.25,296.06,60.007,1433904303,"201051344001135","174011321042388",0.00,18.00,0,291.55,297.87,0.0,0.0,0.000,130547.5,130547.5,1783,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904411,66268.00
06/09/2015 22:45,2,0.000,ALERT,211.70,295.46,60.012,1433904303,"201051344000417","174011321042388",0.00,18.00,0,290.95,296.96,0.0,0.0,0.000,135130.3,135130.3,1779,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433904413,66269.00
06/09/2015 22:45,2,0.000,ALERT,211.03,296.36,60.002,1433904303,"201051344000594","174011321042388",0.00,18.00,0,291.25,297.57,0.0,0.0,0.000,134829.1,134829.1,1780,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904415,66270.00
06/09/2015 22:45,2,0.000,ALERT,212.83,296.96,60.002,1433904303,"274151322000083","174011321042388",0.00,19.80,0,291.55,297.87,0.0,0.0,0.000,418950.8,418950.8,3096,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904417,66271.00
06/09/2015 22:45,2,0.000,ALERT,211.70,296.36,60.028,1433904303,"201051344000585","174011321042388",0.00,18.30,0,291.25,297.26,0.0,0.0,0.000,133723.4,133723.4,1780,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904418,66272.00
06/09/2015 22:45,2,0.000,ALERT,212.38,296.66,60.002,1433904303,"274151322000054","174011321042388",0.00,20.30,0,291.25,297.87,0.0,0.0,0.000,414323.2,414323.2,2691,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904420,66273.00
06/09/2015 22:45,2,0.000,ALERT,211.48,295.76,60.007,1433904303,"201051344001203","174011321042388",0.00,18.00,0,291.25,299.37,0.0,0.0,0.000,135088.9,135088.9,1787,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433904422,66274.00
06/09/2015 22:45,2,0.000,ALERT,211.25,296.06,60.012,1433904303,"201051344000646","174011321042388",0.00,17.80,0,291.25,297.26,0.0,0.0,0.000,132716.9,132716.9,1779,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904424,66275.00
06/09/2015 22:45,2,0.000,ALERT,213.51,295.46,60.007,1433904303,"274151322000068","174011321042388",0.00,20.70,0,290.95,296.66,0.0,0.0,0.000,324468.5,324468.5,2737,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904426,66276.00
06/09/2015 22:45,2,0.000,ALERT,213.51,296.06,59.996,1433904303,"274151322000076","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,441334.2,441334.2,3094,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904428,66277.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.36,60.002,1433904303,"201051344000890","174011321042388",0.00,18.00,0,291.85,298.47,0.0,0.0,0.000,136674.3,136674.3,1782,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433904429,66278.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.06,59.996,1433904303,"201051344000900","174011321042388",0.00,17.80,0,291.25,296.96,0.0,0.0,0.000,137037.1,137037.1,1784,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904431,66279.00
06/09/2015 22:45,2,0.000,ALERT,211.93,295.16,60.023,1433904303,"201051344000633","174011321042388",0.00,17.80,0,289.45,296.36,0.0,0.0,0.000,126764.6,126764.6,1783,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904433,66280.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.36,59.981,1433904303,"201051344000983","174011321042388",0.00,18.00,0,291.55,297.87,0.0,0.0,0.000,133850.6,133850.6,1783,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904435,66281.00
06/09/2015 22:45,2,0.000,ALERT,211.48,295.46,60.002,1433904303,"201051344000917","174011321042388",0.00,19.00,0,290.35,296.96,0.0,0.0,0.000,137250.7,137250.7,1788,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904437,66282.00
06/09/2015 22:45,2,0.000,ALERT,211.70,295.46,59.996,1433904303,"201051344000648","174011321042388",0.00,17.50,0,290.95,297.57,0.0,0.0,0.000,133311.1,133311.1,1781,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904438,66283.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.06,60.002,1433904303,"201051344001093","174011321042388",0.00,18.70,0,291.85,297.26,0.0,0.0,0.000,135291.2,135291.2,1785,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904440,66284.00
06/09/2015 22:45,2,0.000,ALERT,211.70,295.16,60.002,1433904303,"201051344000645","174011321042388",0.00,18.30,0,291.25,297.26,0.0,0.0,0.000,133690.1,133690.1,1783,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904442,66285.00
06/09/2015 22:45,2,0.000,ALERT,213.06,296.36,59.996,1433904303,"274151322000085","174011321042388",0.00,20.00,0,291.55,297.57,0.0,0.0,0.000,416360.0,416360.0,3091,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904444,66286.00
06/09/2015 22:45,2,0.000,ALERT,211.70,295.16,59.991,1433904303,"201051344000651","174011321042388",0.00,17.80,0,290.95,296.96,0.0,0.0,0.000,133083.7,133083.7,1783,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904446,66287.00
06/09/2015 22:45,2,0.000,ALERT,211.70,295.46,59.996,1433904303,"201051344000867","174011321042388",0.00,18.30,0,290.95,297.87,0.0,0.0,0.000,125395.3,125395.3,1782,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904447,66288.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.66,59.959,1433904303,"201051344001230","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,136519.4,136519.4,1788,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904449,66289.00
06/09/2015 22:45,2,0.000,ALERT,211.93,296.36,60.002,1433904303,"201051344000576","174011321042388",0.00,17.80,0,291.55,297.57,0.0,0.0,0.000,133091.9,133091.9,1785,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904451,66290.00
06/09/2015 22:45,2,0.000,ALERT,211.48,296.36,59.991,1433904303,"201051344000579","174011321042388",0.00,18.00,0,291.85,298.17,0.0,0.0,0.000,138973.2,138973.2,1786,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433904453,66291.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66292.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66293.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66294.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66295.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66296.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66297.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66298.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66299.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66300.00
06/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433904303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433905183,66301.00
06/09/2015 23:00,2,0.000,ALERT,210.80,294.26,60.012,1433905203,"201051344000955","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,138422.6,138422.6,1783,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905279,66302.00
06/09/2015 23:00,2,0.000,ALERT,212.38,295.46,59.986,1433905203,"274151322000095","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,435748.0,435748.0,2707,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905280,66303.00
06/09/2015 23:00,2,0.000,ALERT,211.03,294.86,59.981,1433905203,"201051344000868","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,124717.2,124717.2,1784,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433905283,66304.00
06/09/2015 23:00,2,0.000,ALERT,211.70,293.96,60.002,1433905203,"201051344000853","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,130972.7,130972.7,1782,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905284,66305.00
06/09/2015 23:00,2,0.000,ALERT,211.70,295.16,60.007,1433905203,"201051344000582","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,131656.2,131656.2,1785,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433905286,66306.00
06/09/2015 23:00,2,0.000,ALERT,211.25,293.96,60.007,1433905203,"201051344000469","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,126142.5,126142.5,1785,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905288,66307.00
06/09/2015 23:00,2,0.000,ALERT,210.80,293.96,60.007,1433905203,"201051344000988","174011321042388",0.00,17.80,0,290.65,296.96,0.0,0.0,0.000,125986.2,125986.2,1786,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433905290,66308.00
06/09/2015 23:00,2,0.000,ALERT,211.03,293.96,60.007,1433905203,"201051344001158","174011321042388",0.00,17.50,0,292.16,296.96,0.0,0.0,0.000,132252.1,132252.1,1787,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433905292,66309.00
06/09/2015 23:00,2,0.000,ALERT,210.80,293.66,60.007,1433905203,"201051344001025","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,135201.0,135201.0,1786,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433905293,66310.00
06/09/2015 23:00,2,0.000,ALERT,211.03,294.56,60.002,1433905203,"201051344000569","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,139004.5,139004.5,1783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905295,66311.00
06/09/2015 23:00,2,0.000,ALERT,212.38,293.96,60.002,1433905203,"274151322000094","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,325550.7,325550.7,3131,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905297,66312.00
06/09/2015 23:00,2,0.000,ALERT,210.80,293.96,60.007,1433905203,"201051344000458","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,134707.4,134707.4,1784,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905299,66313.00
06/09/2015 23:00,2,0.000,ALERT,212.38,294.26,60.002,1433905203,"274151322000087","174011321042388",0.00,23.00,0,292.16,297.26,0.0,0.0,0.000,395417.1,395417.1,2692,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905301,66314.00
06/09/2015 23:00,2,0.000,ALERT,212.16,294.86,60.002,1433905203,"274151322000052","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,422613.1,422613.1,3094,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905303,66315.00
06/09/2015 23:00,2,0.000,ALERT,211.25,294.56,60.007,1433905203,"201051344001145","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,139833.9,139833.9,1791,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905304,66316.00
06/09/2015 23:00,2,0.000,ALERT,211.48,294.26,60.007,1433905203,"201051344000685","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,139110.1,139110.1,1790,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905306,66317.00
06/09/2015 23:00,2,0.000,ALERT,211.93,293.96,60.002,1433905203,"274151322000088","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,404572.4,404572.4,2700,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905308,66318.00
06/09/2015 23:00,2,0.000,ALERT,211.25,294.26,60.007,1433905203,"201051344000438","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,139150.3,139150.3,1785,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905310,66319.00
06/09/2015 23:00,2,0.000,ALERT,210.80,294.26,60.007,1433905203,"201051344001135","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,130547.5,130547.5,1785,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905312,66320.00
06/09/2015 23:00,2,0.000,ALERT,211.25,293.66,60.039,1433905203,"201051344000417","174011321042388",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,135130.3,135130.3,1781,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905313,66321.00
06/09/2015 23:00,2,0.000,ALERT,210.80,294.56,60.034,1433905203,"201051344000594","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,134829.1,134829.1,1782,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905315,66322.00
06/09/2015 23:00,2,0.000,ALERT,212.61,294.56,60.007,1433905203,"274151322000083","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,418950.8,418950.8,3098,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905317,66323.00
06/09/2015 23:00,2,0.000,ALERT,211.25,294.26,60.007,1433905203,"201051344000585","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,133723.4,133723.4,1782,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905319,66324.00
06/09/2015 23:00,2,0.000,ALERT,212.16,294.56,60.007,1433905203,"274151322000054","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,414323.2,414323.2,2693,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905321,66325.00
06/09/2015 23:00,2,0.000,ALERT,211.25,293.96,60.018,1433905203,"201051344001203","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,135088.9,135088.9,1789,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905323,66326.00
06/09/2015 23:00,2,0.000,ALERT,210.80,294.26,60.002,1433905203,"201051344000646","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,132716.9,132716.9,1781,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905324,66327.00
06/09/2015 23:00,2,0.000,ALERT,213.29,293.96,60.002,1433905203,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,324468.5,324468.5,2739,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905326,66328.00
06/09/2015 23:00,2,0.000,ALERT,213.06,294.26,59.996,1433905203,"274151322000076","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,441334.2,441334.2,3096,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905328,66329.00
06/09/2015 23:00,2,0.000,ALERT,211.03,294.56,60.002,1433905203,"201051344000890","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,136674.3,136674.3,1784,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905330,66330.00
06/09/2015 23:00,2,0.000,ALERT,211.03,294.26,59.965,1433905203,"201051344000900","174011321042388",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,137037.1,137037.1,1786,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905332,66331.00
06/09/2015 23:00,2,0.000,ALERT,211.70,293.66,59.996,1433905203,"201051344000633","174011321042388",0.00,17.50,0,290.95,296.66,0.0,0.0,0.000,126764.6,126764.6,1785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905333,66332.00
06/09/2015 23:00,2,0.000,ALERT,211.03,294.56,60.002,1433905203,"201051344000983","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,133850.6,133850.6,1785,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905335,66333.00
06/09/2015 23:00,2,0.000,ALERT,211.48,293.96,59.996,1433905203,"201051344000917","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,137250.7,137250.7,1790,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905337,66334.00
06/09/2015 23:00,2,0.000,ALERT,211.48,293.36,59.996,1433905203,"201051344000648","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,133311.1,133311.1,1783,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905339,66335.00
06/09/2015 23:00,2,0.000,ALERT,211.48,294.56,60.002,1433905203,"201051344001093","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,135291.2,135291.2,1787,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905341,66336.00
06/09/2015 23:00,2,0.000,ALERT,211.70,293.96,60.002,1433905203,"201051344000645","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,133690.1,133690.1,1785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433905343,66337.00
06/09/2015 23:00,2,0.000,ALERT,212.61,294.26,59.991,1433905203,"274151322000085","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,416360.0,416360.0,3093,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905344,66338.00
06/09/2015 23:00,2,0.000,ALERT,211.48,293.66,60.018,1433905203,"201051344000651","174011321042388",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,133083.7,133083.7,1785,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905346,66339.00
06/09/2015 23:00,2,0.000,ALERT,211.48,293.96,59.970,1433905203,"201051344000867","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,125395.3,125395.3,1784,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905348,66340.00
06/09/2015 23:00,2,0.000,ALERT,211.25,294.86,59.986,1433905203,"201051344001230","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,136519.4,136519.4,1790,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905350,66341.00
06/09/2015 23:00,2,0.000,ALERT,211.48,294.86,59.991,1433905203,"201051344000576","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,133091.9,133091.9,1787,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905352,66342.00
06/09/2015 23:00,2,0.000,ALERT,211.25,294.86,59.975,1433905203,"201051344000579","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,138973.2,138973.2,1788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433905353,66343.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66344.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66345.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66346.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66347.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66348.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66349.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66350.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66351.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66352.00
06/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433905203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906083,66353.00
06/09/2015 23:15,2,0.000,ALERT,211.25,295.16,59.975,1433906103,"201051344000955","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,138422.6,138422.6,1785,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906179,66354.00
