ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/09/2015 23:15,2,0.000,ALERT,212.61,295.76,59.970,1433906103,"274151322000095","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,435748.0,435748.0,2709,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906181,66355.00
06/09/2015 23:15,2,0.000,ALERT,211.03,295.16,59.981,1433906103,"201051344000868","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,124717.2,124717.2,1786,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906183,66356.00
06/09/2015 23:15,2,0.000,ALERT,211.70,294.26,59.975,1433906103,"201051344000853","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,130972.7,130972.7,1784,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906184,66357.00
06/09/2015 23:15,2,0.000,ALERT,211.70,295.46,59.975,1433906103,"201051344000582","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,131656.2,131656.2,1787,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906186,66358.00
06/09/2015 23:15,2,0.000,ALERT,211.25,294.56,59.975,1433906103,"201051344000469","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,126142.5,126142.5,1787,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906188,66359.00
06/09/2015 23:15,2,0.000,ALERT,211.03,294.56,59.965,1433906103,"201051344000988","174011321042388",0.00,17.50,0,290.05,297.26,0.0,0.0,0.000,125986.2,125986.2,1788,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906190,66360.00
06/09/2015 23:15,2,0.000,ALERT,211.25,294.26,59.996,1433906103,"201051344001158","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,132252.1,132252.1,1789,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906192,66361.00
06/09/2015 23:15,2,0.000,ALERT,211.25,293.96,59.981,1433906103,"201051344001025","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,135201.0,135201.0,1788,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906194,66362.00
06/09/2015 23:15,2,0.000,ALERT,211.48,295.16,59.986,1433906103,"201051344000569","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,139004.5,139004.5,1785,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906195,66363.00
06/09/2015 23:15,2,0.000,ALERT,212.61,293.96,59.981,1433906103,"274151322000094","174011321042388",0.00,19.00,0,292.46,297.57,0.0,0.0,0.000,325550.7,325550.7,3133,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906197,66364.00
06/09/2015 23:15,2,0.000,ALERT,211.25,294.56,59.981,1433906103,"201051344000458","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,134707.4,134707.4,1786,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906199,66365.00
06/09/2015 23:15,2,0.000,ALERT,212.83,294.26,59.986,1433906103,"274151322000087","174011321042388",0.00,22.30,0,291.85,297.26,0.0,0.0,0.000,395417.1,395417.1,2694,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906201,66366.00
06/09/2015 23:15,2,0.000,ALERT,212.61,295.76,59.965,1433906103,"274151322000052","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,422613.1,422613.1,3096,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906203,66367.00
06/09/2015 23:15,2,0.000,ALERT,211.70,295.46,59.981,1433906103,"201051344001145","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,139833.9,139833.9,1793,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906205,66368.00
06/09/2015 23:15,2,0.000,ACTIVE_NO_POWER,211.70,294.86,59.970,1433906103,"201051344000685","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,139110.1,139110.1,1792,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906207,66369.00
06/09/2015 23:15,2,0.000,ALERT,212.38,294.86,59.991,1433906103,"274151322000088","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,404572.4,404572.4,2702,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906208,66370.00
06/09/2015 23:15,2,0.000,ALERT,211.70,295.16,59.975,1433906103,"201051344000438","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,139150.3,139150.3,1787,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906210,66371.00
06/09/2015 23:15,2,0.000,ALERT,211.25,295.16,59.981,1433906103,"201051344001135","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,130547.5,130547.5,1787,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906212,66372.00
06/09/2015 23:15,2,0.000,ALERT,211.70,294.86,59.991,1433906103,"201051344000417","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,135130.3,135130.3,1783,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906214,66373.00
06/09/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1433906103,"201051344000594","174011321042388",0.00,17.50,0,291.85,298.17,0.0,0.0,0.000,134829.1,134829.1,1784,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906216,66374.00
06/09/2015 23:15,2,0.000,ALERT,212.83,295.46,59.975,1433906103,"274151322000083","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,418950.8,418950.8,3100,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906218,66375.00
06/09/2015 23:15,2,0.000,ALERT,211.48,295.16,59.981,1433906103,"201051344000585","174011321042388",0.00,17.80,0,291.85,297.87,0.0,0.0,0.000,133723.4,133723.4,1784,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906219,66376.00
06/09/2015 23:15,2,0.000,ALERT,212.38,294.56,59.949,1433906103,"274151322000054","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,414323.2,414323.2,2695,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906221,66377.00
06/09/2015 23:15,2,0.000,ALERT,211.70,295.16,59.986,1433906103,"201051344001203","174011321042388",0.00,17.50,0,292.16,299.67,0.0,0.0,0.000,135088.9,135088.9,1791,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906223,66378.00
06/09/2015 23:15,2,0.000,ALERT,211.25,295.16,59.975,1433906103,"201051344000646","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,132716.9,132716.9,1783,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906225,66379.00
06/09/2015 23:15,2,0.000,ALERT,213.51,294.26,59.975,1433906103,"274151322000068","174011321042388",0.00,19.80,0,292.16,296.96,0.0,0.0,0.000,324468.5,324468.5,2741,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906227,66380.00
06/09/2015 23:15,2,0.000,ALERT,213.29,295.46,59.949,1433906103,"274151322000076","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,441334.2,441334.2,3098,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906228,66381.00
06/09/2015 23:15,2,0.000,ALERT,211.48,295.46,59.975,1433906103,"201051344000890","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,136674.3,136674.3,1786,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906230,66382.00
06/09/2015 23:15,2,0.000,ALERT,211.70,295.16,59.965,1433906103,"201051344000900","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,137037.1,137037.1,1788,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906232,66383.00
06/09/2015 23:15,2,0.000,ALERT,211.93,293.96,59.986,1433906103,"201051344000633","174011321042388",0.00,17.30,0,290.35,296.96,0.0,0.0,0.000,126764.6,126764.6,1787,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906234,66384.00
06/09/2015 23:15,2,0.000,ALERT,211.25,294.86,59.975,1433906103,"201051344000983","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,133850.6,133850.6,1787,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906236,66385.00
06/09/2015 23:15,2,0.000,ALERT,211.70,294.56,59.975,1433906103,"201051344000917","174011321042388",0.00,18.30,0,291.25,297.26,0.0,0.0,0.000,137250.7,137250.7,1792,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906238,66386.00
06/09/2015 23:15,2,0.000,ALERT,211.70,294.26,59.954,1433906103,"201051344000648","174011321042388",0.00,17.00,0,291.85,297.87,0.0,0.0,0.000,133311.1,133311.1,1785,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906239,66387.00
06/09/2015 23:15,2,0.000,ALERT,211.48,295.46,59.975,1433906103,"201051344001093","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,135291.2,135291.2,1789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906241,66388.00
06/09/2015 23:15,2,0.000,ALERT,211.93,294.86,59.954,1433906103,"201051344000645","174011321042388",0.00,17.80,0,292.16,297.57,0.0,0.0,0.000,133690.1,133690.1,1787,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906243,66389.00
06/09/2015 23:15,2,0.000,ALERT,212.83,295.76,59.938,1433906103,"274151322000085","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,416360.0,416360.0,3095,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433906245,66390.00
06/09/2015 23:15,2,0.000,ALERT,211.70,294.26,59.981,1433906103,"201051344000651","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,133083.7,133083.7,1787,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906247,66391.00
06/09/2015 23:15,2,0.000,ALERT,211.70,294.56,59.970,1433906103,"201051344000867","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,125395.3,125395.3,1786,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906248,66392.00
06/09/2015 23:15,2,0.000,ALERT,211.48,295.76,59.981,1433906103,"201051344001230","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,136519.4,136519.4,1792,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906250,66393.00
06/09/2015 23:15,2,0.000,ALERT,211.93,295.16,59.991,1433906103,"201051344000576","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,133091.9,133091.9,1789,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906252,66394.00
06/09/2015 23:15,2,0.000,ALERT,211.48,295.46,59.981,1433906103,"201051344000579","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,138973.2,138973.2,1790,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433906254,66395.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66396.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66397.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66398.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66399.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66400.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66401.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66402.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66403.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66404.00
06/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433906103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433906983,66405.00
06/09/2015 23:30,2,0.000,ALERT,211.70,296.96,59.986,1433907004,"201051344000955","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,138422.6,138422.6,1787,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907079,66406.00
06/09/2015 23:30,2,0.000,ALERT,213.29,298.17,59.949,1433907004,"274151322000095","174011321042388",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,435748.0,435748.0,2711,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907081,66407.00
06/09/2015 23:30,2,0.000,ALERT,211.70,296.96,60.018,1433907004,"201051344000868","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,124717.2,124717.2,1788,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907083,66408.00
06/09/2015 23:30,2,0.000,ALERT,212.61,296.66,59.986,1433907004,"201051344000853","174011321042388",0.00,17.30,0,292.46,299.37,0.0,0.0,0.000,130972.7,130972.7,1786,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907085,66409.00
06/09/2015 23:30,2,0.000,ALERT,212.61,298.17,59.970,1433907004,"201051344000582","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,131656.2,131656.2,1789,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907087,66410.00
06/09/2015 23:30,2,0.000,ALERT,212.16,296.96,60.018,1433907004,"201051344000469","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,126142.5,126142.5,1789,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907088,66411.00
06/09/2015 23:30,2,0.000,ALERT,211.93,296.66,59.975,1433907004,"201051344000988","174011321042388",0.00,17.50,0,290.35,298.47,0.0,0.0,0.000,125986.2,125986.2,1790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907090,66412.00
06/09/2015 23:30,2,0.000,ALERT,212.16,296.66,59.986,1433907004,"201051344001158","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,132252.1,132252.1,1791,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907092,66413.00
06/09/2015 23:30,2,0.000,ALERT,212.16,296.66,59.981,1433907004,"201051344001025","174011321042388",0.00,17.00,0,292.16,299.67,0.0,0.0,0.000,135201.0,135201.0,1790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907094,66414.00
06/09/2015 23:30,2,0.000,ALERT,212.16,297.26,59.981,1433907004,"201051344000569","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,139004.5,139004.5,1787,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907096,66415.00
06/09/2015 23:30,2,0.000,ALERT,213.29,296.36,59.981,1433907004,"274151322000094","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,325550.7,325550.7,3135,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907098,66416.00
06/09/2015 23:30,2,0.000,ALERT,211.70,296.36,59.986,1433907004,"201051344000458","174011321042388",0.00,18.00,0,292.46,299.67,0.0,0.0,0.000,134707.4,134707.4,1788,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907099,66417.00
06/09/2015 23:30,2,0.000,ALERT,213.51,296.96,59.991,1433907004,"274151322000087","174011321042388",0.00,21.80,0,292.46,298.47,0.0,0.0,0.000,395417.1,395417.1,2696,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907101,66418.00
06/09/2015 23:30,2,0.000,ALERT,213.29,297.87,59.981,1433907004,"274151322000052","174011321042388",0.00,18.70,0,293.36,299.67,0.0,0.0,0.000,422613.1,422613.1,3098,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907103,66419.00
06/09/2015 23:30,2,0.000,ALERT,212.38,297.26,59.986,1433907004,"201051344001145","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,139833.9,139833.9,1795,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907105,66420.00
06/09/2015 23:30,2,0.000,ALERT,212.38,296.96,59.981,1433907004,"201051344000685","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,139110.1,139110.1,1793,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907106,66421.00
06/09/2015 23:30,2,0.000,ALERT,213.06,296.96,59.986,1433907004,"274151322000088","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,404572.4,404572.4,2704,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907108,66422.00
06/09/2015 23:30,2,0.000,ALERT,212.16,296.96,60.018,1433907004,"201051344000438","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,139150.3,139150.3,1789,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907110,66423.00
06/09/2015 23:30,2,0.000,ALERT,211.70,296.66,60.002,1433907004,"201051344001135","174011321042388",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,130547.5,130547.5,1789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907112,66424.00
06/09/2015 23:30,2,0.000,ALERT,212.16,296.06,59.986,1433907004,"201051344000417","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,135130.3,135130.3,1785,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907114,66425.00
06/09/2015 23:30,2,0.000,ALERT,211.48,296.66,59.981,1433907004,"201051344000594","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,134829.1,134829.1,1786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907116,66426.00
06/09/2015 23:30,2,0.000,ALERT,213.29,296.96,59.986,1433907004,"274151322000083","174011321042388",0.00,18.70,0,293.06,299.37,0.0,0.0,0.000,418950.8,418950.8,3102,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907117,66427.00
06/09/2015 23:30,2,0.000,ALERT,212.16,296.96,59.986,1433907004,"201051344000585","174011321042388",0.00,17.50,0,292.46,299.07,0.0,0.0,0.000,133723.4,133723.4,1786,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907119,66428.00
06/09/2015 23:30,2,0.000,ALERT,213.29,297.57,60.018,1433907004,"274151322000054","174011321042388",0.00,19.30,0,293.36,299.67,0.0,0.0,0.000,414323.2,414323.2,2697,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907121,66429.00
06/09/2015 23:30,2,0.000,ALERT,212.38,296.96,59.981,1433907004,"201051344001203","174011321042388",0.00,17.30,0,293.36,300.87,0.0,0.0,0.000,135088.9,135088.9,1793,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907123,66430.00
06/09/2015 23:30,2,0.000,ALERT,212.16,297.26,59.975,1433907004,"201051344000646","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,132716.9,132716.9,1785,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907124,66431.00
06/09/2015 23:30,2,0.000,ALERT,214.19,296.66,59.981,1433907004,"274151322000068","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,324468.5,324468.5,2743,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907126,66432.00
06/09/2015 23:30,2,0.000,ALERT,214.19,297.57,59.986,1433907004,"274151322000076","174011321042388",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,441334.2,441334.2,3100,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907128,66433.00
06/09/2015 23:30,2,0.000,ALERT,212.16,297.57,60.002,1433907004,"201051344000890","174011321042388",0.00,17.50,0,293.66,300.27,0.0,0.0,0.000,136674.3,136674.3,1788,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907130,66434.00
06/09/2015 23:30,2,0.000,ALERT,212.16,296.96,59.981,1433907004,"201051344000900","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,137037.1,137037.1,1790,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907132,66435.00
06/09/2015 23:30,2,0.000,ALERT,212.83,296.36,59.986,1433907004,"201051344000633","174011321042388",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,126764.6,126764.6,1789,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907134,66436.00
06/09/2015 23:30,2,0.000,ALERT,212.16,297.26,59.981,1433907004,"201051344000983","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,133850.6,133850.6,1789,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907135,66437.00
06/09/2015 23:30,2,0.000,ALERT,212.61,296.96,59.986,1433907004,"201051344000917","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,137250.7,137250.7,1794,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907137,66438.00
06/09/2015 23:30,2,0.000,ALERT,212.61,296.66,60.007,1433907004,"201051344000648","174011321042388",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,133311.1,133311.1,1787,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907139,66439.00
06/09/2015 23:30,2,0.000,ALERT,212.38,297.26,59.975,1433907004,"201051344001093","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,135291.2,135291.2,1791,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907141,66440.00
06/09/2015 23:30,2,0.000,ALERT,212.83,296.66,59.986,1433907004,"201051344000645","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,133690.1,133690.1,1789,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907143,66441.00
06/09/2015 23:30,2,0.000,ALERT,213.96,297.26,59.959,1433907004,"274151322000085","174011321042388",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,416360.0,416360.0,3097,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907145,66442.00
06/09/2015 23:30,2,0.000,ALERT,212.61,296.36,59.986,1433907004,"201051344000651","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,133083.7,133083.7,1789,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907147,66443.00
06/09/2015 23:30,2,0.000,ALERT,212.38,296.66,60.007,1433907004,"201051344000867","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,125395.3,125395.3,1788,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907149,66444.00
06/09/2015 23:30,2,0.000,ALERT,212.38,297.57,59.981,1433907004,"201051344001230","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,136519.4,136519.4,1794,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907150,66445.00
06/09/2015 23:30,2,0.000,ALERT,212.83,297.87,59.981,1433907004,"201051344000576","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,133091.9,133091.9,1791,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907152,66446.00
06/09/2015 23:30,2,0.000,ALERT,212.38,297.87,59.970,1433907004,"201051344000579","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,138973.2,138973.2,1792,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907154,66447.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66448.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66449.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66450.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66451.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66452.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66453.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66454.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66455.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66456.00
06/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433907004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433907884,66457.00
06/09/2015 23:45,2,0.000,ALERT,212.61,298.17,59.981,1433907903,"201051344000955","174011321042388",0.00,17.30,0,292.76,299.67,0.0,0.0,0.000,138422.6,138422.6,1789,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907979,66458.00
06/09/2015 23:45,2,0.000,ALERT,213.96,299.37,59.975,1433907903,"274151322000095","174011321042388",0.00,18.00,0,294.26,300.57,0.0,0.0,0.000,435748.0,435748.0,2713,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907981,66459.00
06/09/2015 23:45,2,0.000,ALERT,212.61,298.47,59.981,1433907903,"201051344000868","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,124717.2,124717.2,1790,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907983,66460.00
06/09/2015 23:45,2,0.000,ALERT,213.29,297.87,59.981,1433907903,"201051344000853","174011321042388",0.00,17.00,0,292.76,299.97,0.0,0.0,0.000,130972.7,130972.7,1788,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907985,66461.00
06/09/2015 23:45,2,0.000,ALERT,213.29,298.77,59.991,1433907903,"201051344000582","174011321042388",0.00,17.30,0,293.66,300.27,0.0,0.0,0.000,131656.2,131656.2,1791,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907987,66462.00
06/09/2015 23:45,2,0.000,ALERT,212.83,297.87,60.012,1433907903,"201051344000469","174011321042388",0.00,16.70,0,292.16,299.07,0.0,0.0,0.000,126142.5,126142.5,1791,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907988,66463.00
06/09/2015 23:45,2,0.000,ALERT,212.61,297.87,59.981,1433907903,"201051344000988","174011321042388",0.00,17.50,0,291.25,299.07,0.0,0.0,0.000,125986.2,125986.2,1792,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907990,66464.00
06/09/2015 23:45,2,0.000,ALERT,212.83,297.87,59.996,1433907903,"201051344001158","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,132252.1,132252.1,1793,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907992,66465.00
06/09/2015 23:45,2,0.000,ALERT,212.83,297.57,59.986,1433907903,"201051344001025","174011321042388",0.00,17.00,0,292.16,300.27,0.0,0.0,0.000,135201.0,135201.0,1792,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907994,66466.00
06/09/2015 23:45,2,0.000,ALERT,212.61,298.17,59.991,1433907903,"201051344000569","174011321042388",0.00,17.50,0,293.06,300.57,0.0,0.0,0.000,139004.5,139004.5,1789,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907996,66467.00
06/09/2015 23:45,2,0.000,ALERT,213.96,297.57,59.986,1433907903,"274151322000094","174011321042388",0.00,18.30,0,293.06,299.37,0.0,0.0,0.000,325550.7,325550.7,3137,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433907998,66468.00
06/09/2015 23:45,2,0.000,ALERT,212.61,297.87,59.981,1433907903,"201051344000458","174011321042388",0.00,18.00,0,292.76,300.27,0.0,0.0,0.000,134707.4,134707.4,1790,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433907999,66469.00
06/09/2015 23:45,2,0.000,ALERT,214.19,298.47,59.975,1433907903,"274151322000087","174011321042388",0.00,21.30,0,292.46,299.37,0.0,0.0,0.000,395417.1,395417.1,2698,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908001,66470.00
06/09/2015 23:45,2,0.000,ALERT,213.74,298.77,59.981,1433907903,"274151322000052","174011321042388",0.00,18.70,0,293.06,300.27,0.0,0.0,0.000,422613.1,422613.1,3100,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908003,66471.00
06/09/2015 23:45,2,0.000,ALERT,213.29,298.47,59.986,1433907903,"201051344001145","174011321042388",0.00,17.00,0,293.36,300.87,0.0,0.0,0.000,139833.9,139833.9,1797,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908005,66472.00
06/09/2015 23:45,2,0.000,ALERT,213.29,298.17,59.991,1433907903,"201051344000685","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,139110.1,139110.1,1795,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908007,66473.00
06/09/2015 23:45,2,0.000,ALERT,213.74,298.47,59.991,1433907903,"274151322000088","174011321042388",0.00,18.70,0,293.06,299.67,0.0,0.0,0.000,404572.4,404572.4,2706,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908008,66474.00
06/09/2015 23:45,2,0.000,ALERT,212.83,297.87,59.986,1433907903,"201051344000438","174011321042388",0.00,17.00,0,293.06,300.27,0.0,0.0,0.000,139150.3,139150.3,1791,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908010,66475.00
06/09/2015 23:45,2,0.000,ALERT,212.38,297.87,59.954,1433907903,"201051344001135","174011321042388",0.00,17.30,0,293.06,300.27,0.0,0.0,0.000,130547.5,130547.5,1791,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908012,66476.00
06/09/2015 23:45,2,0.000,ALERT,212.83,297.57,59.959,1433907903,"201051344000417","174011321042388",0.00,17.50,0,292.46,299.07,0.0,0.0,0.000,135130.3,135130.3,1787,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908014,66477.00
06/09/2015 23:45,2,0.000,ALERT,212.38,298.47,59.981,1433907903,"201051344000594","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,134829.1,134829.1,1788,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908016,66478.00
06/09/2015 23:45,2,0.000,ALERT,213.96,298.17,59.959,1433907903,"274151322000083","174011321042388",0.00,18.30,0,293.36,299.97,0.0,0.0,0.000,418950.8,418950.8,3104,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908018,66479.00
06/09/2015 23:45,2,0.000,ALERT,213.06,298.17,60.018,1433907903,"201051344000585","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,133723.4,133723.4,1788,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908019,66480.00
06/09/2015 23:45,2,0.000,ALERT,213.96,298.77,59.981,1433907903,"274151322000054","174011321042388",0.00,19.00,0,293.36,300.27,0.0,0.0,0.000,414323.2,414323.2,2699,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908021,66481.00
06/09/2015 23:45,2,0.000,ALERT,212.83,297.87,59.996,1433907903,"201051344001203","174011321042388",0.00,17.30,0,292.76,301.47,0.0,0.0,0.000,135088.9,135088.9,1795,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908023,66482.00
06/09/2015 23:45,2,0.000,ALERT,212.61,298.17,59.991,1433907903,"201051344000646","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,132716.9,132716.9,1787,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908025,66483.00
06/09/2015 23:45,2,0.000,ALERT,214.64,297.26,59.996,1433907903,"274151322000068","174011321042388",0.00,19.30,0,292.46,298.77,0.0,0.0,0.000,324468.5,324468.5,2745,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908026,66484.00
06/09/2015 23:45,2,0.000,ALERT,214.64,298.17,59.991,1433907903,"274151322000076","174011321042388",0.00,18.70,0,293.36,299.97,0.0,0.0,0.000,441334.2,441334.2,3102,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908028,66485.00
06/09/2015 23:45,2,0.000,ALERT,212.61,298.47,59.996,1433907903,"201051344000890","174011321042388",0.00,17.50,0,293.36,300.87,0.0,0.0,0.000,136674.3,136674.3,1790,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908030,66486.00
06/09/2015 23:45,2,0.000,ALERT,212.61,297.87,59.991,1433907903,"201051344000900","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,137037.1,137037.1,1792,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908032,66487.00
06/09/2015 23:45,2,0.000,ALERT,213.29,297.26,60.007,1433907903,"201051344000633","174011321042388",0.00,16.70,0,291.55,298.77,0.0,0.0,0.000,126764.6,126764.6,1791,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908034,66488.00
06/09/2015 23:45,2,0.000,ALERT,212.83,298.17,59.970,1433907903,"201051344000983","174011321042388",0.00,17.50,0,293.06,300.27,0.0,0.0,0.000,133850.6,133850.6,1791,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908036,66489.00
06/09/2015 23:45,2,0.000,ALERT,213.06,297.57,60.002,1433907903,"201051344000917","174011321042388",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,137250.7,137250.7,1796,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908037,66490.00
06/09/2015 23:45,2,0.000,ALERT,213.06,297.26,60.002,1433907903,"201051344000648","174011321042388",0.00,16.70,0,292.16,299.97,0.0,0.0,0.000,133311.1,133311.1,1789,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908039,66491.00
06/09/2015 23:45,2,0.000,ALERT,212.83,298.47,60.007,1433907903,"201051344001093","174011321042388",0.00,17.80,0,293.06,299.67,0.0,0.0,0.000,135291.2,135291.2,1793,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908041,66492.00
06/09/2015 23:45,2,0.000,ALERT,213.29,297.87,60.007,1433907903,"201051344000645","174011321042388",0.00,17.50,0,292.76,299.67,0.0,0.0,0.000,133690.1,133690.1,1791,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908043,66493.00
06/09/2015 23:45,2,0.000,ALERT,214.41,298.47,59.996,1433907903,"274151322000085","174011321042388",0.00,18.70,0,293.36,299.97,0.0,0.0,0.000,416360.0,416360.0,3099,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908045,66494.00
06/09/2015 23:45,2,0.000,ALERT,213.06,297.26,60.002,1433907903,"201051344000651","174011321042388",0.00,16.70,0,292.16,299.37,0.0,0.0,0.000,133083.7,133083.7,1791,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908047,66495.00
06/09/2015 23:45,2,0.000,ALERT,213.06,297.87,60.007,1433907903,"201051344000867","174011321042388",0.00,17.80,0,292.46,299.97,0.0,0.0,0.000,125395.3,125395.3,1790,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908048,66496.00
06/09/2015 23:45,2,0.000,ALERT,212.83,298.47,59.970,1433907903,"201051344001230","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,136519.4,136519.4,1796,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908050,66497.00
06/09/2015 23:45,2,0.000,ALERT,213.29,298.47,60.007,1433907903,"201051344000576","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,133091.9,133091.9,1793,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908052,66498.00
06/09/2015 23:45,2,0.000,ALERT,212.83,298.17,60.012,1433907903,"201051344000579","174011321042388",0.00,17.50,0,293.36,300.27,0.0,0.0,0.000,138973.2,138973.2,1794,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908054,66499.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66500.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66501.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66502.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66503.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66504.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66505.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66506.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66507.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66508.00
06/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433907903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433908783,66509.00
